ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2016 00:00,2,0.000,ALERT,213.96,301.47,59.959,1473393604,"201051344000645","219011344069620",0.00,18.00,0,298.77,304.18,0.0,0.0,0.000,549320.3,549320.3,6812,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473393606,979862.00
09/09/2016 00:00,2,0.000,ALERT,212.61,299.67,59.933,1473393604,"274151322000085","219011344069620",0.00,18.00,0,296.36,302.37,0.0,0.0,0.000,789765.6,789765.6,6742,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473393607,979863.00
09/09/2016 00:00,2,0.000,ALERT,213.74,301.47,59.965,1473393604,"201051344000633","219011344069620",0.00,17.00,0,296.96,303.58,0.0,0.0,0.000,540881.4,540881.4,6811,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473393609,979864.00
09/09/2016 00:00,2,0.000,ALERT,213.51,301.77,59.959,1473393604,"201051344000469","219011344069620",0.00,17.00,0,297.87,303.88,0.0,0.0,0.000,543406.4,543406.4,6826,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473393611,979865.00
09/09/2016 00:00,2,0.000,ALERT,213.06,300.27,59.949,1473393604,"201051344000646","219011344069620",0.00,17.30,0,296.06,302.07,0.0,0.0,0.000,544062.4,544062.4,6798,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473393613,979866.00
09/09/2016 00:00,2,0.000,ALERT,212.16,299.37,59.975,1473393604,"274151322000052","219011344069620",0.00,18.30,0,296.06,302.68,0.0,0.0,0.000,811377.3,811377.3,6748,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473393615,979867.00
09/09/2016 00:00,2,0.000,ALERT,213.74,300.57,59.959,1473393604,"201051344000585","219011344069620",0.00,17.50,0,296.36,302.07,0.0,0.0,0.000,553822.8,553822.8,6794,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473393617,979868.00
09/09/2016 00:00,2,0.000,ALERT,213.51,300.87,59.959,1473393604,"201051344001230","219011344069620",0.00,17.30,0,296.96,302.37,0.0,0.0,0.000,547141.8,547141.8,6833,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473393619,979869.00
09/09/2016 00:00,2,0.000,ALERT,213.96,301.17,59.996,1473393604,"201051344000582","219011344069620",0.00,17.30,0,297.26,302.68,0.0,0.0,0.000,539890.8,539890.8,6792,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473393620,979870.00
09/09/2016 00:00,2,0.000,ALERT,213.06,300.27,59.965,1473393604,"201051344000955","219011344069620",0.00,17.50,0,296.66,302.07,0.0,0.0,0.000,553770.0,553770.0,6797,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473393622,979871.00
09/09/2016 00:00,2,0.000,ALERT,212.83,299.67,59.970,1473393604,"274151322000094","219011344069620",0.00,17.80,0,295.76,301.47,0.0,0.0,0.000,666894.8,666894.8,6879,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473393624,979872.00
09/09/2016 00:00,2,0.000,ALERT,213.51,302.37,59.965,1473393604,"201051344000579","219011344069620",0.00,17.50,0,299.37,305.08,0.0,0.0,0.000,557715.4,557715.4,6809,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473393626,979873.00
09/09/2016 00:00,2,0.000,ALERT,213.51,300.87,59.965,1473393604,"201051344000890","219011344069620",0.00,17.50,0,297.26,302.98,0.0,0.0,0.000,551035.0,551035.0,6792,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473393628,979874.00
09/09/2016 00:00,2,0.000,ALERT,213.74,300.27,59.954,1473393604,"201051344000438","219011344069620",0.00,17.30,0,296.96,302.37,0.0,0.0,0.000,552499.0,552499.0,6800,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473393629,979875.00
09/09/2016 00:00,2,0.000,ALERT,213.74,299.67,59.965,1473393604,"201051344000417","219011344069620",0.00,17.30,0,296.36,301.47,0.0,0.0,0.000,543683.9,543683.9,6799,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473393631,979876.00
09/09/2016 00:00,2,0.000,ALERT,212.61,301.17,59.954,1473393604,"274151322000083","219011344069620",0.00,17.80,0,296.66,302.68,0.0,0.0,0.000,804018.9,804018.9,6768,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473393633,979877.00
09/09/2016 00:00,2,0.000,ALERT,213.29,299.97,59.944,1473393604,"274151322000076","219011344069620",0.00,18.00,0,296.36,302.37,0.0,0.0,0.000,858064.2,858064.2,6775,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473393635,979878.00
09/09/2016 00:00,2,0.000,ALERT,212.83,301.17,59.954,1473393604,"274151322000095","219011344069620",0.00,17.50,0,297.57,303.28,0.0,0.0,0.000,849419.6,849419.6,6788,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473393638,979879.00
09/09/2016 00:00,2,0.000,ALERT,213.51,301.77,59.917,1473393604,"201051344000988","219011344069620",0.00,17.80,0,296.36,304.18,0.0,0.0,0.000,527301.0,527301.0,6810,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473393640,979880.00
09/09/2016 00:00,2,0.000,ALERT,213.29,299.67,59.965,1473393604,"201051344001025","219011344069620",0.00,17.00,0,296.36,302.68,0.0,0.0,0.000,552536.9,552536.9,6798,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473393642,979881.00
09/09/2016 00:00,2,0.000,ALERT,213.51,302.07,59.959,1473393604,"201051344000458","219011344069620",0.00,18.30,0,298.77,305.08,0.0,0.0,0.000,549574.3,549574.3,6804,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473393644,979882.00
09/09/2016 00:00,2,0.000,ALERT,214.19,301.77,59.959,1473393604,"201051344000853","219011344069620",0.00,17.50,0,298.77,304.48,0.0,0.0,0.000,548841.1,548841.1,6807,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473393645,979883.00
09/09/2016 00:00,2,0.000,ALERT,213.74,300.57,59.954,1473393604,"201051344000685","219011344069620",0.00,17.50,0,296.66,302.07,0.0,0.0,0.000,551736.1,551736.1,6817,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473393647,979884.00
09/09/2016 00:00,2,0.000,ALERT,213.74,299.97,59.928,1473393604,"201051344000917","219011344069620",0.00,18.30,0,295.46,301.47,0.0,0.0,0.000,548698.7,548698.7,6827,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473393649,979885.00
09/09/2016 00:00,2,0.000,ALERT,213.74,300.57,59.975,1473393604,"201051344001145","219011344069620",0.00,17.30,0,297.26,302.98,0.0,0.0,0.000,553901.6,553901.6,6826,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473393651,979886.00
09/09/2016 00:00,2,0.000,ALERT,213.51,299.97,59.986,1473393604,"201051344000651","219011344069620",0.00,16.70,0,296.36,301.77,0.0,0.0,0.000,546930.3,546930.3,6795,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473393653,979887.00
09/09/2016 00:00,2,0.000,ALERT,212.38,299.67,59.959,1473393604,"274151322000088","219011344069620",0.00,18.30,0,296.36,302.07,0.0,0.0,0.000,773990.7,773990.7,6749,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473393654,979888.00
09/09/2016 00:00,2,0.000,ALERT,213.29,299.67,59.959,1473393604,"274151322000068","219011344069620",0.00,18.70,0,295.76,301.47,0.0,0.0,0.000,667313.5,667313.5,6871,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473393656,979889.00
09/09/2016 00:00,2,0.000,ALERT,213.06,300.27,59.965,1473393604,"201051344001135","219011344069620",0.00,17.30,0,296.96,302.68,0.0,0.0,0.000,543081.4,543081.4,6791,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473393658,979890.00
09/09/2016 00:00,2,0.000,ALERT,213.29,302.68,59.965,1473393604,"201051344000594","219011344069620",0.00,17.50,0,298.77,304.78,0.0,0.0,0.000,553969.3,553969.3,6804,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473393660,979891.00
09/09/2016 00:00,2,0.000,ALERT,213.51,300.27,60.007,1473393604,"201051344001203","219011344069620",0.00,17.30,0,296.66,303.88,0.0,0.0,0.000,551234.3,551234.3,6812,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473393662,979892.00
09/09/2016 00:00,2,0.000,ALERT,212.38,301.17,59.986,1473393604,"274151322000054","219011344069620",0.00,18.70,0,296.36,302.98,0.0,0.0,0.000,789951.4,789951.4,6746,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473393664,979893.00
09/09/2016 00:00,2,0.000,ALERT,213.74,301.77,59.938,1473393604,"201051344000867","219011344069620",0.00,18.00,0,298.47,304.78,0.0,0.0,0.000,541277.9,541277.9,6810,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473393665,979894.00
09/09/2016 00:00,2,0.000,ALERT,213.51,300.57,59.959,1473393604,"201051344001093","219011344069620",0.00,17.80,0,296.66,302.07,0.0,0.0,0.000,548070.1,548070.1,6831,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473393667,979895.00
09/09/2016 00:00,2,0.000,ALERT,213.29,301.77,59.965,1473393604,"201051344000900","219011344069620",0.00,17.50,0,298.47,304.18,0.0,0.0,0.000,558007.5,558007.5,6821,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473393669,979896.00
09/09/2016 00:00,2,0.000,ALERT,213.74,301.47,59.965,1473393604,"201051344000648","219011344069620",0.00,17.00,0,298.17,304.48,0.0,0.0,0.000,546896.0,546896.0,6803,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473393671,979897.00
09/09/2016 00:00,2,0.000,ALERT,213.51,302.68,59.959,1473393604,"201051344000569","219011344069620",0.00,17.80,0,299.37,305.08,0.0,0.0,0.000,558053.0,558053.0,6805,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473393673,979898.00
09/09/2016 00:00,2,0.000,ALERT,213.51,302.07,59.965,1473393604,"201051344000983","219011344069620",0.00,17.80,0,299.07,304.78,0.0,0.0,0.000,550465.1,550465.1,6800,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473393675,979899.00
09/09/2016 00:00,2,0.000,ALERT,213.51,301.47,59.922,1473393604,"201051344001158","219011344069620",0.00,17.00,0,298.17,303.88,0.0,0.0,0.000,542312.5,542312.5,6801,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473393676,979900.00
09/09/2016 00:00,2,0.000,ALERT,213.96,302.07,59.965,1473393604,"201051344000576","219011344069620",0.00,17.50,0,298.77,304.48,0.0,0.0,0.000,549835.7,549835.7,6822,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473393678,979901.00
09/09/2016 00:00,2,0.000,ALERT,212.61,299.67,59.965,1473393604,"274151322000087","219011344069620",0.00,18.70,0,295.76,301.77,0.0,0.0,0.000,762148.2,762148.2,6824,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473393680,979902.00
09/09/2016 00:00,2,0.000,ALERT,213.29,302.07,59.981,1473393604,"201051344000868","219011344069620",0.00,17.80,0,299.37,305.08,0.0,0.0,0.000,542210.7,542210.7,6817,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473393682,979903.00
09/09/2016 00:15,2,0.000,ALERT,213.96,302.07,59.996,1473394503,"201051344000645","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,549320.3,549320.3,6814,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473394505,979904.00
09/09/2016 00:15,2,0.000,ALERT,212.83,300.27,60.002,1473394503,"274151322000085","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,789765.6,789765.6,6744,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473394507,979905.00
09/09/2016 00:15,2,0.000,ALERT,213.96,302.07,59.996,1473394503,"201051344000633","219011344069620",0.00,17.30,0,297.57,302.98,0.0,0.0,0.000,540881.4,540881.4,6813,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473394509,979906.00
09/09/2016 00:15,2,0.000,ALERT,213.29,301.77,59.996,1473394503,"201051344000469","219011344069620",0.00,17.00,0,298.17,303.28,0.0,0.0,0.000,543406.4,543406.4,6828,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473394511,979907.00
09/09/2016 00:15,2,0.000,ALERT,213.06,300.57,59.981,1473394503,"201051344000646","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,544062.4,544062.4,6800,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473394512,979908.00
09/09/2016 00:15,2,0.000,ALERT,212.16,299.37,59.996,1473394503,"274151322000052","219011344069620",0.00,18.00,0,296.96,302.37,0.0,0.0,0.000,811377.3,811377.3,6750,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473394514,979909.00
09/09/2016 00:15,2,0.000,ALERT,213.51,300.87,60.039,1473394503,"201051344000585","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,553822.8,553822.8,6796,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473394516,979910.00
09/09/2016 00:15,2,0.000,ALERT,213.29,301.17,60.028,1473394503,"201051344001230","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,547141.8,547141.8,6835,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473394518,979911.00
09/09/2016 00:15,2,0.000,ALERT,213.74,301.17,60.007,1473394503,"201051344000582","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,539890.8,539890.8,6794,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473394520,979912.00
09/09/2016 00:15,2,0.000,ALERT,213.06,300.57,60.007,1473394503,"201051344000955","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,553770.0,553770.0,6799,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473394522,979913.00
09/09/2016 00:15,2,0.000,ALERT,212.61,299.67,60.007,1473394503,"274151322000094","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,666894.8,666894.8,6881,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473394524,979914.00
09/09/2016 00:15,2,0.000,ALERT,213.29,302.37,59.991,1473394503,"201051344000579","219011344069620",0.00,17.50,0,299.67,304.18,0.0,0.0,0.000,557715.4,557715.4,6811,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473394525,979915.00
09/09/2016 00:15,2,0.000,ALERT,213.29,301.17,60.018,1473394503,"201051344000890","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,551035.0,551035.0,6794,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473394527,979916.00
09/09/2016 00:15,2,0.000,ALERT,213.29,300.87,60.039,1473394503,"201051344000438","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,552499.0,552499.0,6802,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473394529,979917.00
09/09/2016 00:15,2,0.000,ALERT,213.51,299.97,60.002,1473394503,"201051344000417","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,543683.9,543683.9,6801,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473394531,979918.00
09/09/2016 00:15,2,0.000,ALERT,212.61,300.27,60.023,1473394503,"274151322000083","219011344069620",0.00,17.80,0,297.57,302.68,0.0,0.0,0.000,804018.9,804018.9,6770,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473394533,979919.00
09/09/2016 00:15,2,0.000,ALERT,213.06,299.97,60.023,1473394503,"274151322000076","219011344069620",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,858064.2,858064.2,6777,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473394535,979920.00
09/09/2016 00:15,2,0.000,ALERT,213.29,302.68,60.007,1473394503,"201051344000868","219011344069620",0.00,17.50,0,299.67,304.48,0.0,0.0,0.000,542210.7,542210.7,6819,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473394536,979921.00
09/09/2016 00:15,2,0.000,ALERT,212.61,300.87,60.018,1473394503,"274151322000095","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,849419.6,849419.6,6790,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473394538,979922.00
09/09/2016 00:15,2,0.000,ALERT,213.29,302.07,60.018,1473394503,"201051344000988","219011344069620",0.00,17.80,0,296.66,303.28,0.0,0.0,0.000,527301.0,527301.0,6812,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473394540,979923.00
09/09/2016 00:15,2,0.000,ALERT,213.06,300.27,59.959,1473394503,"201051344001025","219011344069620",0.00,17.00,0,297.26,302.68,0.0,0.0,0.000,552536.9,552536.9,6800,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473394542,979924.00
09/09/2016 00:15,2,0.000,ALERT,213.29,301.77,60.018,1473394503,"201051344000458","219011344069620",0.00,18.00,0,299.37,304.48,0.0,0.0,0.000,549574.3,549574.3,6806,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473394544,979925.00
09/09/2016 00:15,2,0.000,ALERT,213.74,301.77,59.975,1473394503,"201051344000853","219011344069620",0.00,17.50,0,299.07,304.18,0.0,0.0,0.000,548841.1,548841.1,6809,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473394545,979926.00
09/09/2016 00:15,2,0.000,ALERT,213.51,300.57,59.959,1473394503,"201051344000685","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,551736.1,551736.1,6819,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473394547,979927.00
09/09/2016 00:15,2,0.000,ALERT,213.51,300.27,59.996,1473394503,"201051344000917","219011344069620",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,548698.7,548698.7,6829,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473394549,979928.00
09/09/2016 00:15,2,0.000,ALERT,213.74,300.87,60.007,1473394503,"201051344001145","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,553901.6,553901.6,6828,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473394551,979929.00
09/09/2016 00:15,2,0.000,ALERT,213.51,299.97,60.012,1473394503,"201051344000651","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,546930.3,546930.3,6797,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473394552,979930.00
09/09/2016 00:15,2,0.000,ALERT,211.93,299.97,60.007,1473394503,"274151322000088","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,773990.7,773990.7,6751,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473394554,979931.00
09/09/2016 00:15,2,0.000,ALERT,212.83,298.77,60.012,1473394503,"274151322000068","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,667313.5,667313.5,6873,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473394556,979932.00
09/09/2016 00:15,2,0.000,ALERT,213.06,300.57,60.002,1473394503,"201051344001135","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,543081.4,543081.4,6793,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473394558,979933.00
09/09/2016 00:15,2,0.000,ALERT,212.83,302.37,60.007,1473394503,"201051344000594","219011344069620",0.00,17.30,0,299.07,304.18,0.0,0.0,0.000,553969.3,553969.3,6806,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473394560,979934.00
09/09/2016 00:15,2,0.000,ALERT,213.51,300.27,60.039,1473394503,"201051344001203","219011344069620",0.00,17.30,0,297.87,303.58,0.0,0.0,0.000,551234.3,551234.3,6814,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473394562,979935.00
09/09/2016 00:15,2,0.000,ALERT,212.16,300.27,60.007,1473394503,"274151322000054","219011344069620",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,789951.4,789951.4,6748,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473394564,979936.00
09/09/2016 00:15,2,0.000,ALERT,213.29,301.77,60.034,1473394503,"201051344000867","219011344069620",0.00,17.80,0,298.77,303.88,0.0,0.0,0.000,541277.9,541277.9,6812,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473394566,979937.00
09/09/2016 00:15,2,0.000,ALERT,213.29,300.57,60.023,1473394503,"201051344001093","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,548070.1,548070.1,6833,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473394567,979938.00
09/09/2016 00:15,2,0.000,ALERT,213.29,302.07,60.018,1473394503,"201051344000900","219011344069620",0.00,17.50,0,298.77,303.58,0.0,0.0,0.000,558007.5,558007.5,6823,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473394569,979939.00
09/09/2016 00:15,2,0.000,ALERT,213.51,301.47,59.991,1473394503,"201051344000648","219011344069620",0.00,17.00,0,298.77,303.88,0.0,0.0,0.000,546896.0,546896.0,6805,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473394571,979940.00
09/09/2016 00:15,2,0.000,ALERT,213.29,302.37,60.012,1473394503,"201051344000569","219011344069620",0.00,17.80,0,299.67,304.48,0.0,0.0,0.000,558053.0,558053.0,6807,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473394573,979941.00
09/09/2016 00:15,2,0.000,ALERT,213.29,302.37,60.012,1473394503,"201051344000983","219011344069620",0.00,17.80,0,299.37,304.18,0.0,0.0,0.000,550465.1,550465.1,6802,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473394575,979942.00
09/09/2016 00:15,2,0.000,ALERT,213.29,301.47,60.018,1473394503,"201051344001158","219011344069620",0.00,17.00,0,298.47,303.28,0.0,0.0,0.000,542312.5,542312.5,6803,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473394577,979943.00
09/09/2016 00:15,2,0.000,ALERT,213.74,302.07,60.023,1473394503,"201051344000576","219011344069620",0.00,17.50,0,299.07,303.88,0.0,0.0,0.000,549835.7,549835.7,6824,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473394578,979944.00
09/09/2016 00:15,2,0.000,ALERT,212.61,299.37,60.018,1473394503,"274151322000087","219011344069620",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,762148.2,762148.2,6826,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473394580,979945.00
09/09/2016 00:30,2,0.000,ALERT,213.51,301.47,59.996,1473395403,"201051344000645","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,549320.3,549320.3,6816,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473395405,979946.00
09/09/2016 00:30,2,0.000,ALERT,212.83,299.97,59.996,1473395403,"274151322000085","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,789765.6,789765.6,6746,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473395407,979947.00
09/09/2016 00:30,2,0.000,ALERT,213.74,301.17,59.975,1473395403,"201051344000633","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,540881.4,540881.4,6815,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473395408,979948.00
09/09/2016 00:30,2,0.000,ALERT,213.29,301.47,60.002,1473395403,"201051344000469","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,543406.4,543406.4,6830,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473395410,979949.00
09/09/2016 00:30,2,0.000,ALERT,212.38,299.07,59.996,1473395403,"201051344000646","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,544062.4,544062.4,6802,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473395412,979950.00
09/09/2016 00:30,2,0.000,ALERT,212.38,300.57,60.018,1473395403,"274151322000052","219011344069620",0.00,18.00,0,297.26,302.37,0.0,0.0,0.000,811377.3,811377.3,6752,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473395414,979951.00
09/09/2016 00:30,2,0.000,ALERT,212.83,299.07,59.996,1473395403,"201051344000585","219011344069620",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,553822.8,553822.8,6798,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473395416,979952.00
09/09/2016 00:30,2,0.000,ALERT,212.61,299.37,60.023,1473395403,"201051344001230","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,547141.8,547141.8,6837,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473395418,979953.00
09/09/2016 00:30,2,0.000,ALERT,213.06,299.97,60.002,1473395403,"201051344000582","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,539890.8,539890.8,6796,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473395420,979954.00
09/09/2016 00:30,2,0.000,ALERT,212.38,299.07,60.002,1473395403,"201051344000955","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,553770.0,553770.0,6801,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473395421,979955.00
09/09/2016 00:30,2,0.000,ALERT,212.83,299.67,59.996,1473395403,"274151322000094","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,666894.8,666894.8,6883,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473395423,979956.00
09/09/2016 00:30,2,0.000,ALERT,213.29,302.07,59.996,1473395403,"201051344000579","219011344069620",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,557715.4,557715.4,6813,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473395425,979957.00
09/09/2016 00:30,2,0.000,ALERT,212.61,299.67,59.991,1473395403,"201051344000890","219011344069620",0.00,17.30,0,298.77,303.58,0.0,0.0,0.000,551035.0,551035.0,6796,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473395427,979958.00
09/09/2016 00:30,2,0.000,ALERT,212.83,299.07,60.002,1473395403,"201051344000438","219011344069620",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,552499.0,552499.0,6804,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473395429,979959.00
09/09/2016 00:30,2,0.000,ALERT,213.06,298.47,60.007,1473395403,"201051344000417","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,543683.9,543683.9,6803,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473395431,979960.00
09/09/2016 00:30,2,0.000,ALERT,212.83,300.87,59.986,1473395403,"274151322000083","219011344069620",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,804018.9,804018.9,6772,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473395433,979961.00
09/09/2016 00:30,2,0.000,ALERT,213.29,299.67,59.996,1473395403,"274151322000076","219011344069620",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,858064.2,858064.2,6779,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473395434,979962.00
09/09/2016 00:30,2,0.000,ALERT,213.29,302.37,60.028,1473395403,"201051344000868","219011344069620",0.00,17.50,0,300.87,304.48,0.0,0.0,0.000,542210.7,542210.7,6821,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473395436,979963.00
09/09/2016 00:30,2,0.000,ALERT,212.83,301.17,59.986,1473395403,"274151322000095","219011344069620",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,849419.6,849419.6,6792,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473395438,979964.00
09/09/2016 00:30,2,0.000,ALERT,213.06,301.47,59.991,1473395403,"201051344000988","219011344069620",0.00,17.50,0,297.87,303.28,0.0,0.0,0.000,527301.0,527301.0,6814,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473395440,979965.00
09/09/2016 00:30,2,0.000,ALERT,212.61,298.77,59.996,1473395403,"201051344001025","219011344069620",0.00,16.70,0,297.57,302.68,0.0,0.0,0.000,552536.9,552536.9,6802,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473395442,979966.00
09/09/2016 00:30,2,0.000,ALERT,213.06,301.77,59.944,1473395403,"201051344000458","219011344069620",0.00,18.00,0,300.27,304.18,0.0,0.0,0.000,549574.3,549574.3,6808,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473395444,979967.00
09/09/2016 00:30,2,0.000,ALERT,213.74,301.47,59.981,1473395403,"201051344000853","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,548841.1,548841.1,6811,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473395445,979968.00
09/09/2016 00:30,2,0.000,ALERT,213.06,299.37,59.986,1473395403,"201051344000685","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,551736.1,551736.1,6821,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473395447,979969.00
09/09/2016 00:30,2,0.000,ALERT,212.83,298.77,59.996,1473395403,"201051344000917","219011344069620",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,548698.7,548698.7,6831,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473395449,979970.00
09/09/2016 00:30,2,0.000,ALERT,213.06,299.67,59.986,1473395403,"201051344001145","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,553901.6,553901.6,6830,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473395451,979971.00
09/09/2016 00:30,2,0.000,ALERT,212.83,298.47,59.991,1473395403,"201051344000651","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,546930.3,546930.3,6799,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473395453,979972.00
09/09/2016 00:30,2,0.000,ALERT,212.16,299.97,59.981,1473395403,"274151322000088","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,773990.7,773990.7,6753,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473395455,979973.00
09/09/2016 00:30,2,0.000,ALERT,213.29,299.37,59.981,1473395403,"274151322000068","219011344069620",0.00,18.30,0,297.87,301.17,0.0,0.0,0.000,667313.5,667313.5,6875,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473395456,979974.00
09/09/2016 00:30,2,0.000,ALERT,212.38,299.07,59.986,1473395403,"201051344001135","219011344069620",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,543081.4,543081.4,6795,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473395458,979975.00
09/09/2016 00:30,2,0.000,ALERT,213.06,302.37,59.991,1473395403,"201051344000594","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,553969.3,553969.3,6808,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473395460,979976.00
09/09/2016 00:30,2,0.000,ALERT,212.83,298.77,59.954,1473395403,"201051344001203","219011344069620",0.00,17.30,0,297.87,303.88,0.0,0.0,0.000,551234.3,551234.3,6816,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473395462,979977.00
09/09/2016 00:30,2,0.000,ALERT,212.83,301.17,59.959,1473395403,"274151322000054","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,789951.4,789951.4,6750,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473395464,979978.00
09/09/2016 00:30,2,0.000,ALERT,213.51,301.47,59.975,1473395403,"201051344000867","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,541277.9,541277.9,6814,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473395465,979979.00
09/09/2016 00:30,2,0.000,ALERT,212.83,299.07,59.981,1473395403,"201051344001093","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,548070.1,548070.1,6835,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473395467,979980.00
09/09/2016 00:30,2,0.000,ALERT,213.29,302.07,59.970,1473395403,"201051344000900","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,558007.5,558007.5,6825,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473395469,979981.00
09/09/2016 00:30,2,0.000,ALERT,213.51,301.17,59.981,1473395403,"201051344000648","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,546896.0,546896.0,6807,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473395471,979982.00
09/09/2016 00:30,2,0.000,ALERT,213.29,302.37,60.018,1473395403,"201051344000569","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,558053.0,558053.0,6809,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473395473,979983.00
09/09/2016 00:30,2,0.000,ALERT,213.29,302.07,59.986,1473395403,"201051344000983","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,550465.1,550465.1,6804,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473395474,979984.00
09/09/2016 00:30,2,0.000,ALERT,213.29,301.47,59.981,1473395403,"201051344001158","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,542312.5,542312.5,6805,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473395476,979985.00
09/09/2016 00:30,2,0.000,ALERT,213.74,302.37,59.981,1473395403,"201051344000576","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,549835.7,549835.7,6826,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473395478,979986.00
09/09/2016 00:30,2,0.000,ALERT,213.06,299.67,59.991,1473395403,"274151322000087","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,762148.2,762148.2,6828,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473395480,979987.00
09/09/2016 00:45,2,0.000,ALERT,213.74,301.77,59.949,1473396303,"201051344000645","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,549320.3,549320.3,6818,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473396305,979988.00
09/09/2016 00:45,2,0.000,ALERT,212.61,299.97,59.970,1473396303,"274151322000085","219011344069620",0.00,17.80,0,298.17,305.68,0.0,0.0,0.000,789765.6,789765.6,6748,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473396307,979989.00
09/09/2016 00:45,2,0.000,ALERT,213.96,301.77,59.986,1473396303,"201051344000633","219011344069620",0.00,17.00,0,297.87,302.98,0.0,0.0,0.000,540881.4,540881.4,6817,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473396308,979990.00
09/09/2016 00:45,2,0.000,ALERT,213.29,302.07,59.981,1473396303,"201051344000469","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,543406.4,543406.4,6832,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473396310,979991.00
09/09/2016 00:45,2,0.000,ALERT,212.61,299.67,59.996,1473396303,"201051344000646","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,544062.4,544062.4,6804,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473396312,979992.00
09/09/2016 00:45,2,0.000,ALERT,212.38,299.97,59.981,1473396303,"274151322000052","219011344069620",0.00,17.80,0,297.87,306.28,0.0,0.0,0.000,811377.3,811377.3,6754,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473396314,979993.00
09/09/2016 00:45,2,0.000,ALERT,213.06,300.27,59.970,1473396303,"201051344000585","219011344069620",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,553822.8,553822.8,6800,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473396316,979994.00
09/09/2016 00:45,2,0.000,ALERT,212.83,300.27,60.012,1473396303,"201051344001230","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,547141.8,547141.8,6839,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473396317,979995.00
09/09/2016 00:45,2,0.000,ALERT,213.29,300.57,59.986,1473396303,"201051344000582","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,539890.8,539890.8,6798,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473396319,979996.00
09/09/2016 00:45,2,0.000,ALERT,212.61,299.97,59.981,1473396303,"201051344000955","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,553770.0,553770.0,6803,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473396321,979997.00
09/09/2016 00:45,2,0.000,ALERT,212.61,299.67,59.975,1473396303,"274151322000094","219011344069620",0.00,17.50,0,297.57,305.38,0.0,0.0,0.000,666894.8,666894.8,6885,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473396323,979998.00
09/09/2016 00:45,2,0.000,ALERT,213.29,302.68,59.975,1473396303,"201051344000579","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,557715.4,557715.4,6815,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473396325,979999.00
09/09/2016 00:45,2,0.000,ALERT,212.83,300.27,60.018,1473396303,"201051344000890","219011344069620",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,551035.0,551035.0,6798,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473396327,980000.00
09/09/2016 00:45,2,0.000,ALERT,213.29,300.27,59.986,1473396303,"201051344000438","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,552499.0,552499.0,6806,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473396328,980001.00
09/09/2016 00:45,2,0.000,ALERT,213.06,299.37,59.981,1473396303,"201051344000417","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,543683.9,543683.9,6805,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473396330,980002.00
09/09/2016 00:45,2,0.000,ALERT,212.38,300.27,59.981,1473396303,"274151322000083","219011344069620",0.00,17.50,0,298.47,306.58,0.0,0.0,0.000,804018.9,804018.9,6774,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473396332,980003.00
09/09/2016 00:45,2,0.000,ALERT,213.29,300.27,59.975,1473396303,"274151322000076","219011344069620",0.00,17.80,0,298.17,305.68,0.0,0.0,0.000,858064.2,858064.2,6781,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473396334,980004.00
09/09/2016 00:45,2,0.000,ALERT,213.29,302.98,59.991,1473396303,"201051344000868","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,542210.7,542210.7,6823,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473396336,980005.00
09/09/2016 00:45,2,0.000,ALERT,212.61,301.17,59.970,1473396303,"274151322000095","219011344069620",0.00,17.30,0,299.07,307.18,0.0,0.0,0.000,849419.6,849419.6,6794,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473396337,980006.00
