ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2016 00:45,2,0.000,ALERT,213.29,302.07,59.959,1473396303,"201051344000988","219011344069620",0.00,17.50,0,297.26,303.28,0.0,0.0,0.000,527301.0,527301.0,6816,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473396339,980007.00
09/09/2016 00:45,2,0.000,ALERT,212.83,299.37,59.996,1473396303,"201051344001025","219011344069620",0.00,16.70,0,296.66,301.77,0.0,0.0,0.000,552536.9,552536.9,6804,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473396341,980008.00
09/09/2016 00:45,2,0.000,ALERT,213.06,302.07,59.933,1473396303,"201051344000458","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,549574.3,549574.3,6810,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473396343,980009.00
09/09/2016 00:45,2,0.000,ALERT,213.96,302.07,59.996,1473396303,"201051344000853","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,548841.1,548841.1,6813,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473396345,980010.00
09/09/2016 00:45,2,0.000,ALERT,213.29,299.97,59.986,1473396303,"201051344000685","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,551736.1,551736.1,6823,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473396347,980011.00
09/09/2016 00:45,2,0.000,ALERT,213.06,299.37,59.981,1473396303,"201051344000917","219011344069620",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,548698.7,548698.7,6833,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473396348,980012.00
09/09/2016 00:45,2,0.000,ALERT,213.29,299.97,59.975,1473396303,"201051344001145","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,553901.6,553901.6,6832,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473396350,980013.00
09/09/2016 00:45,2,0.000,ALERT,213.29,299.37,59.965,1473396303,"201051344000651","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,546930.3,546930.3,6801,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473396352,980014.00
09/09/2016 00:45,2,0.000,ALERT,211.93,299.67,59.965,1473396303,"274151322000088","219011344069620",0.00,18.00,0,297.87,305.98,0.0,0.0,0.000,773990.7,773990.7,6755,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473396354,980015.00
09/09/2016 00:45,2,0.000,ALERT,213.06,299.37,59.981,1473396303,"274151322000068","219011344069620",0.00,18.30,0,297.57,305.08,0.0,0.0,0.000,667313.5,667313.5,6877,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473396356,980016.00
09/09/2016 00:45,2,0.000,ALERT,212.83,299.97,59.986,1473396303,"201051344001135","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,543081.4,543081.4,6797,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473396357,980017.00
09/09/2016 00:45,2,0.000,ALERT,213.29,302.98,59.986,1473396303,"201051344000594","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,553969.3,553969.3,6810,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473396359,980018.00
09/09/2016 00:45,2,0.000,ALERT,213.06,299.67,59.986,1473396303,"201051344001203","219011344069620",0.00,17.00,0,297.26,302.68,0.0,0.0,0.000,551234.3,551234.3,6818,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473396361,980019.00
09/09/2016 00:45,2,0.000,ALERT,212.61,300.27,59.981,1473396303,"274151322000054","219011344069620",0.00,18.30,0,298.17,306.58,0.0,0.0,0.000,789951.4,789951.4,6752,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473396363,980020.00
09/09/2016 00:45,2,0.000,ALERT,213.74,301.77,59.986,1473396303,"201051344000867","219011344069620",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,541277.9,541277.9,6816,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473396365,980021.00
09/09/2016 00:45,2,0.000,ALERT,213.06,299.67,59.954,1473396303,"201051344001093","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,548070.1,548070.1,6837,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473396366,980022.00
09/09/2016 00:45,2,0.000,ALERT,213.29,302.37,59.991,1473396303,"201051344000900","219011344069620",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,558007.5,558007.5,6827,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473396368,980023.00
09/09/2016 00:45,2,0.000,ALERT,213.74,301.77,59.986,1473396303,"201051344000648","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,546896.0,546896.0,6809,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473396370,980024.00
09/09/2016 00:45,2,0.000,ALERT,213.51,302.68,59.975,1473396303,"201051344000569","219011344069620",0.00,17.80,0,300.57,304.18,0.0,0.0,0.000,558053.0,558053.0,6811,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473396372,980025.00
09/09/2016 00:45,2,0.000,ALERT,213.51,302.68,59.991,1473396303,"201051344000983","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,550465.1,550465.1,6806,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473396373,980026.00
09/09/2016 00:45,2,0.000,ALERT,213.51,302.07,59.991,1473396303,"201051344001158","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,542312.5,542312.5,6807,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473396375,980027.00
09/09/2016 00:45,2,0.000,ALERT,213.96,302.98,60.018,1473396303,"201051344000576","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,549835.7,549835.7,6828,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473396377,980028.00
09/09/2016 00:45,2,0.000,ALERT,212.83,299.67,60.012,1473396303,"274151322000087","219011344069620",0.00,18.30,0,297.57,305.68,0.0,0.0,0.000,762148.2,762148.2,6830,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473396379,980029.00
09/09/2016 01:00,2,0.000,ALERT,213.96,302.37,59.970,1473397203,"201051344000645","219011344069620",0.00,17.80,0,299.97,303.58,0.0,0.0,0.000,549320.3,549320.3,6820,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473397205,980030.00
09/09/2016 01:00,2,0.000,ALERT,213.29,300.57,59.922,1473397203,"274151322000085","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,789765.6,789765.6,6750,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473397207,980031.00
09/09/2016 01:00,2,0.000,ALERT,214.19,302.07,59.965,1473397203,"201051344000633","219011344069620",0.00,16.70,0,298.47,303.28,0.0,0.0,0.000,540881.4,540881.4,6819,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473397209,980032.00
09/09/2016 01:00,2,0.000,ALERT,213.74,302.37,59.959,1473397203,"201051344000469","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,543406.4,543406.4,6834,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473397211,980033.00
09/09/2016 01:00,2,0.000,ALERT,213.06,300.87,59.965,1473397203,"201051344000646","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,544062.4,544062.4,6806,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473397213,980034.00
09/09/2016 01:00,2,0.000,ALERT,212.61,300.57,59.965,1473397203,"274151322000052","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,811377.3,811377.3,6756,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473397214,980035.00
09/09/2016 01:00,2,0.000,ALERT,213.51,301.17,59.970,1473397203,"201051344000585","219011344069620",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,553822.8,553822.8,6802,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473397216,980036.00
09/09/2016 01:00,2,0.000,ALERT,213.06,300.87,59.959,1473397203,"201051344001230","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,547141.8,547141.8,6841,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473397218,980037.00
09/09/2016 01:00,2,0.000,ALERT,213.96,301.47,60.002,1473397203,"201051344000582","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,539890.8,539890.8,6800,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473397220,980038.00
09/09/2016 01:00,2,0.000,ALERT,213.06,300.87,59.970,1473397203,"201051344000955","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,553770.0,553770.0,6805,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473397221,980039.00
09/09/2016 01:00,2,0.000,ALERT,212.83,300.27,59.965,1473397203,"274151322000094","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,666894.8,666894.8,6887,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473397223,980040.00
09/09/2016 01:00,2,0.000,ALERT,213.51,302.98,59.965,1473397203,"201051344000579","219011344069620",0.00,17.30,0,300.87,304.48,0.0,0.0,0.000,557715.4,557715.4,6817,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473397225,980041.00
09/09/2016 01:00,2,0.000,ALERT,213.29,301.47,59.965,1473397203,"201051344000890","219011344069620",0.00,17.00,0,298.17,302.98,0.0,0.0,0.000,551035.0,551035.0,6800,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473397227,980042.00
09/09/2016 01:00,2,0.000,ALERT,213.51,300.87,59.965,1473397203,"201051344000438","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,552499.0,552499.0,6808,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473397229,980043.00
09/09/2016 01:00,2,0.000,ALERT,213.51,299.97,59.965,1473397203,"201051344000417","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,543683.9,543683.9,6807,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473397230,980044.00
09/09/2016 01:00,2,0.000,ALERT,212.83,301.17,59.975,1473397203,"274151322000083","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,804018.9,804018.9,6776,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473397232,980045.00
09/09/2016 01:00,2,0.000,ALERT,213.51,300.87,59.975,1473397203,"274151322000076","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,858064.2,858064.2,6783,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473397234,980046.00
09/09/2016 01:00,2,0.000,ALERT,213.51,302.98,59.970,1473397203,"201051344000868","219011344069620",0.00,17.30,0,301.17,304.78,0.0,0.0,0.000,542210.7,542210.7,6825,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473397236,980047.00
09/09/2016 01:00,2,0.000,ALERT,213.06,301.47,59.986,1473397203,"274151322000095","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,849419.6,849419.6,6796,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473397238,980048.00
09/09/2016 01:00,2,0.000,ALERT,213.51,302.07,60.002,1473397203,"201051344000988","219011344069620",0.00,17.30,0,297.87,303.58,0.0,0.0,0.000,527301.0,527301.0,6818,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473397239,980049.00
09/09/2016 01:00,2,0.000,ALERT,213.06,299.97,59.959,1473397203,"201051344001025","219011344069620",0.00,16.70,0,297.57,302.68,0.0,0.0,0.000,552536.9,552536.9,6806,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473397241,980050.00
09/09/2016 01:00,2,0.000,ALERT,213.51,302.37,59.965,1473397203,"201051344000458","219011344069620",0.00,17.80,0,299.97,304.48,0.0,0.0,0.000,549574.3,549574.3,6812,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473397243,980051.00
09/09/2016 01:00,2,0.000,ALERT,214.19,302.37,59.959,1473397203,"201051344000853","219011344069620",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,548841.1,548841.1,6815,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473397245,980052.00
09/09/2016 01:00,2,0.000,ALERT,213.74,300.87,59.975,1473397203,"201051344000685","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,551736.1,551736.1,6825,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473397247,980053.00
09/09/2016 01:00,2,0.000,ALERT,213.51,300.27,59.975,1473397203,"201051344000917","219011344069620",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,548698.7,548698.7,6835,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473397248,980054.00
09/09/2016 01:00,2,0.000,ALERT,213.74,301.47,59.970,1473397203,"201051344001145","219011344069620",0.00,17.00,0,297.87,302.68,0.0,0.0,0.000,553901.6,553901.6,6834,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473397250,980055.00
09/09/2016 01:00,2,0.000,ALERT,213.51,299.97,59.975,1473397203,"201051344000651","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,546930.3,546930.3,6803,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473397252,980056.00
09/09/2016 01:00,2,0.000,ALERT,212.83,301.17,59.970,1473397203,"274151322000088","219011344069620",0.00,18.00,0,298.77,302.07,0.0,0.0,0.000,773990.7,773990.7,6757,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473397254,980057.00
09/09/2016 01:00,2,0.000,ALERT,213.74,299.97,59.975,1473397203,"274151322000068","219011344069620",0.00,18.30,0,298.47,301.47,0.0,0.0,0.000,667313.5,667313.5,6879,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473397256,980058.00
09/09/2016 01:00,2,0.000,ALERT,212.83,300.57,59.981,1473397203,"201051344001135","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,543081.4,543081.4,6799,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473397257,980059.00
09/09/2016 01:00,2,0.000,ALERT,213.29,303.28,59.975,1473397203,"201051344000594","219011344069620",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,553969.3,553969.3,6812,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473397259,980060.00
09/09/2016 01:00,2,0.000,ALERT,213.29,300.27,59.986,1473397203,"201051344001203","219011344069620",0.00,17.00,0,298.17,303.58,0.0,0.0,0.000,551234.3,551234.3,6820,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473397261,980061.00
09/09/2016 01:00,2,0.000,ALERT,212.83,300.87,59.970,1473397203,"274151322000054","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,789951.4,789951.4,6754,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473397263,980062.00
09/09/2016 01:00,2,0.000,ALERT,213.74,302.07,59.944,1473397203,"201051344000867","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,541277.9,541277.9,6818,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473397265,980063.00
09/09/2016 01:00,2,0.000,ALERT,213.29,300.87,59.975,1473397203,"201051344001093","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,548070.1,548070.1,6839,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473397267,980064.00
09/09/2016 01:00,2,0.000,ALERT,213.51,302.37,59.975,1473397203,"201051344000900","219011344069620",0.00,17.30,0,300.27,303.88,0.0,0.0,0.000,558007.5,558007.5,6829,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473397269,980065.00
09/09/2016 01:00,2,0.000,ALERT,213.96,302.07,59.981,1473397203,"201051344000648","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,546896.0,546896.0,6811,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473397270,980066.00
09/09/2016 01:00,2,0.000,ALERT,213.74,303.28,59.975,1473397203,"201051344000569","219011344069620",0.00,17.50,0,301.17,304.78,0.0,0.0,0.000,558053.0,558053.0,6813,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473397272,980067.00
09/09/2016 01:00,2,0.000,ALERT,213.74,302.98,60.007,1473397203,"201051344000983","219011344069620",0.00,17.50,0,300.87,304.48,0.0,0.0,0.000,550465.1,550465.1,6808,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473397274,980068.00
09/09/2016 01:00,2,0.000,ALERT,213.74,302.37,59.981,1473397203,"201051344001158","219011344069620",0.00,16.70,0,299.97,303.58,0.0,0.0,0.000,542312.5,542312.5,6809,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473397276,980069.00
09/09/2016 01:00,2,0.000,ALERT,213.96,302.98,59.981,1473397203,"201051344000576","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,549835.7,549835.7,6830,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473397278,980070.00
09/09/2016 01:00,2,0.000,ALERT,213.29,300.27,59.975,1473397203,"274151322000087","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,762148.2,762148.2,6832,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473397280,980071.00
09/09/2016 01:15,2,0.000,ALERT,214.19,302.68,59.965,1473398103,"201051344000645","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,549320.3,549320.3,6822,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473398105,980072.00
09/09/2016 01:15,2,0.000,ALERT,213.06,300.57,59.991,1473398103,"274151322000085","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,789765.6,789765.6,6752,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473398106,980073.00
09/09/2016 01:15,2,0.000,ALERT,214.19,302.37,59.970,1473398103,"201051344000633","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,540881.4,540881.4,6821,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473398108,980074.00
09/09/2016 01:15,2,0.000,ALERT,213.74,302.68,59.965,1473398103,"201051344000469","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,543406.4,543406.4,6836,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473398110,980075.00
09/09/2016 01:15,2,0.000,ALERT,213.06,300.57,59.954,1473398103,"201051344000646","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,544062.4,544062.4,6808,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473398112,980076.00
09/09/2016 01:15,2,0.000,ALERT,212.83,301.77,59.933,1473398103,"274151322000052","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,811377.3,811377.3,6758,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473398114,980077.00
09/09/2016 01:15,2,0.000,ALERT,213.51,300.87,59.965,1473398103,"201051344000585","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,553822.8,553822.8,6804,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473398115,980078.00
09/09/2016 01:15,2,0.000,ALERT,213.29,301.17,59.954,1473398103,"201051344001230","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,547141.8,547141.8,6843,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473398117,980079.00
09/09/2016 01:15,2,0.000,ALERT,213.74,301.47,59.959,1473398103,"201051344000582","219011344069620",0.00,17.00,0,299.37,302.68,0.0,0.0,0.000,539890.8,539890.8,6802,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473398119,980080.00
09/09/2016 01:15,2,0.000,ALERT,213.06,300.87,59.965,1473398103,"201051344000955","219011344069620",0.00,17.30,0,298.77,302.07,0.0,0.0,0.000,553770.0,553770.0,6807,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473398121,980081.00
09/09/2016 01:15,2,0.000,ALERT,213.29,300.87,59.949,1473398103,"274151322000094","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,666894.8,666894.8,6889,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473398123,980082.00
09/09/2016 01:15,2,0.000,ALERT,213.74,303.28,60.002,1473398103,"201051344000579","219011344069620",0.00,17.30,0,300.87,304.78,0.0,0.0,0.000,557715.4,557715.4,6819,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473398125,980083.00
09/09/2016 01:15,2,0.000,ALERT,213.29,301.17,59.954,1473398103,"201051344000890","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,551035.0,551035.0,6802,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473398127,980084.00
09/09/2016 01:15,2,0.000,ALERT,213.74,301.17,59.928,1473398103,"201051344000438","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,552499.0,552499.0,6810,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473398128,980085.00
09/09/2016 01:15,2,0.000,ALERT,213.74,300.27,59.959,1473398103,"201051344000417","219011344069620",0.00,17.00,0,298.17,301.47,0.0,0.0,0.000,543683.9,543683.9,6809,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473398130,980086.00
09/09/2016 01:15,2,0.000,ALERT,213.29,302.37,59.954,1473398103,"274151322000083","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,804018.9,804018.9,6778,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473398132,980087.00
09/09/2016 01:15,2,0.000,ALERT,213.74,301.17,59.954,1473398103,"274151322000076","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,858064.2,858064.2,6785,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473398134,980088.00
09/09/2016 01:15,2,0.000,ALERT,213.74,303.58,59.959,1473398103,"201051344000868","219011344069620",0.00,17.30,0,300.87,304.78,0.0,0.0,0.000,542210.7,542210.7,6827,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473398135,980089.00
09/09/2016 01:15,2,0.000,ALERT,213.29,302.37,59.959,1473398103,"274151322000095","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,849419.6,849419.6,6798,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473398137,980090.00
09/09/2016 01:15,2,0.000,ALERT,213.74,302.98,59.975,1473398103,"201051344000988","219011344069620",0.00,17.30,0,298.17,303.88,0.0,0.0,0.000,527301.0,527301.0,6820,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473398139,980091.00
09/09/2016 01:15,2,0.000,ALERT,213.51,300.27,59.959,1473398103,"201051344001025","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,552536.9,552536.9,6808,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473398141,980092.00
09/09/2016 01:15,2,0.000,ALERT,213.96,302.98,59.959,1473398103,"201051344000458","219011344069620",0.00,17.80,0,300.87,304.78,0.0,0.0,0.000,549574.3,549574.3,6814,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473398143,980093.00
09/09/2016 01:15,2,0.000,ALERT,214.41,302.68,59.965,1473398103,"201051344000853","219011344069620",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,548841.1,548841.1,6817,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473398145,980094.00
09/09/2016 01:15,2,0.000,ALERT,213.96,301.17,59.970,1473398103,"201051344000685","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,551736.1,551736.1,6827,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473398146,980095.00
09/09/2016 01:15,2,0.000,ALERT,213.74,300.57,59.965,1473398103,"201051344000917","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,548698.7,548698.7,6837,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473398148,980096.00
09/09/2016 01:15,2,0.000,ALERT,213.96,301.47,59.965,1473398103,"201051344001145","219011344069620",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,553901.6,553901.6,6836,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473398150,980097.00
09/09/2016 01:15,2,0.000,ALERT,213.74,300.57,59.975,1473398103,"201051344000651","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,546930.3,546930.3,6805,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473398152,980098.00
09/09/2016 01:15,2,0.000,ALERT,212.83,301.47,59.970,1473398103,"274151322000088","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,773990.7,773990.7,6759,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473398153,980099.00
09/09/2016 01:15,2,0.000,ALERT,213.74,300.57,59.965,1473398103,"274151322000068","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,667313.5,667313.5,6881,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473398155,980100.00
09/09/2016 01:15,2,0.000,ALERT,213.29,300.87,59.965,1473398103,"201051344001135","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,543081.4,543081.4,6801,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473398157,980101.00
09/09/2016 01:15,2,0.000,ALERT,213.74,303.88,59.970,1473398103,"201051344000594","219011344069620",0.00,17.00,0,300.57,304.78,0.0,0.0,0.000,553969.3,553969.3,6814,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473398159,980102.00
09/09/2016 01:15,2,0.000,ALERT,213.74,300.57,60.012,1473398103,"201051344001203","219011344069620",0.00,17.00,0,298.77,303.88,0.0,0.0,0.000,551234.3,551234.3,6822,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473398161,980103.00
09/09/2016 01:15,2,0.000,ALERT,213.06,302.07,59.949,1473398103,"274151322000054","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,789951.4,789951.4,6756,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473398162,980104.00
09/09/2016 01:15,2,0.000,ALERT,214.19,302.68,59.975,1473398103,"201051344000867","219011344069620",0.00,17.50,0,299.97,304.48,0.0,0.0,0.000,541277.9,541277.9,6820,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473398164,980105.00
09/09/2016 01:15,2,0.000,ALERT,213.74,301.17,59.970,1473398103,"201051344001093","219011344069620",0.00,17.50,0,298.77,302.07,0.0,0.0,0.000,548070.1,548070.1,6841,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473398166,980106.00
09/09/2016 01:15,2,0.000,ALERT,213.74,302.98,60.007,1473398103,"201051344000900","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,558007.5,558007.5,6831,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473398168,980107.00
09/09/2016 01:15,2,0.000,ALERT,214.19,302.37,59.975,1473398103,"201051344000648","219011344069620",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,546896.0,546896.0,6813,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473398170,980108.00
09/09/2016 01:15,2,0.000,ALERT,213.96,303.88,59.981,1473398103,"201051344000569","219011344069620",0.00,17.50,0,301.17,305.08,0.0,0.0,0.000,558053.0,558053.0,6815,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473398172,980109.00
09/09/2016 01:15,2,0.000,ALERT,213.74,303.28,59.975,1473398103,"201051344000983","219011344069620",0.00,17.30,0,301.17,304.78,0.0,0.0,0.000,550465.1,550465.1,6810,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473398174,980110.00
09/09/2016 01:15,2,0.000,ALERT,213.74,302.98,59.986,1473398103,"201051344001158","219011344069620",0.00,16.70,0,299.97,303.88,0.0,0.0,0.000,542312.5,542312.5,6811,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473398176,980111.00
09/09/2016 01:15,2,0.000,ALERT,214.19,303.58,59.991,1473398103,"201051344000576","219011344069620",0.00,17.30,0,300.87,304.48,0.0,0.0,0.000,549835.7,549835.7,6832,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473398177,980112.00
09/09/2016 01:15,2,0.000,ALERT,213.29,300.57,59.981,1473398103,"274151322000087","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,762148.2,762148.2,6834,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473398179,980113.00
09/09/2016 01:30,2,0.000,ALERT,213.29,301.17,59.986,1473399003,"201051344000645","219011344069620",0.00,17.50,0,299.97,304.78,0.0,0.0,0.000,549320.3,549320.3,6824,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399005,980114.00
09/09/2016 01:30,2,0.000,ALERT,211.93,299.67,59.970,1473399003,"274151322000085","219011344069620",0.00,17.80,0,298.17,303.58,0.0,0.0,0.000,789765.6,789765.6,6754,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473399006,980115.00
09/09/2016 01:30,2,0.000,ALERT,213.51,301.17,59.959,1473399003,"201051344000633","219011344069620",0.00,16.70,0,298.17,304.48,0.0,0.0,0.000,540881.4,540881.4,6823,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399008,980116.00
09/09/2016 01:30,2,0.000,ALERT,212.83,301.17,59.981,1473399003,"201051344000469","219011344069620",0.00,16.70,0,299.07,304.48,0.0,0.0,0.000,543406.4,543406.4,6838,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399010,980117.00
09/09/2016 01:30,2,0.000,ALERT,212.83,300.57,59.981,1473399003,"201051344000646","219011344069620",0.00,16.70,0,297.87,302.68,0.0,0.0,0.000,544062.4,544062.4,6810,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399012,980118.00
09/09/2016 01:30,2,0.000,ALERT,211.93,299.97,59.954,1473399003,"274151322000052","219011344069620",0.00,17.80,0,297.87,303.88,0.0,0.0,0.000,811377.3,811377.3,6760,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473399014,980119.00
09/09/2016 01:30,2,0.000,ALERT,213.29,301.17,59.981,1473399003,"201051344000585","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,553822.8,553822.8,6806,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399016,980120.00
09/09/2016 01:30,2,0.000,ALERT,213.29,301.17,59.991,1473399003,"201051344001230","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,547141.8,547141.8,6845,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399017,980121.00
09/09/2016 01:30,2,0.000,ALERT,213.74,301.77,59.986,1473399003,"201051344000582","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,539890.8,539890.8,6804,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399019,980122.00
09/09/2016 01:30,2,0.000,ALERT,212.83,300.87,59.944,1473399003,"201051344000955","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,553770.0,553770.0,6809,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473399021,980123.00
09/09/2016 01:30,2,0.000,ALERT,212.16,299.67,59.981,1473399003,"274151322000094","219011344069620",0.00,17.30,0,297.57,302.98,0.0,0.0,0.000,666894.8,666894.8,6891,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399023,980124.00
09/09/2016 01:30,2,0.000,ALERT,212.83,302.07,59.986,1473399003,"201051344000579","219011344069620",0.00,17.00,0,300.57,305.38,0.0,0.0,0.000,557715.4,557715.4,6821,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473399025,980125.00
09/09/2016 01:30,2,0.000,ALERT,213.06,301.47,59.986,1473399003,"201051344000890","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,551035.0,551035.0,6804,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399026,980126.00
09/09/2016 01:30,2,0.000,ALERT,213.29,300.57,59.954,1473399003,"201051344000438","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,552499.0,552499.0,6812,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399028,980127.00
09/09/2016 01:30,2,0.000,ALERT,213.29,300.27,59.965,1473399003,"201051344000417","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,543683.9,543683.9,6811,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399030,980128.00
09/09/2016 01:30,2,0.000,ALERT,211.93,300.57,59.986,1473399003,"274151322000083","219011344069620",0.00,17.30,0,298.47,303.88,0.0,0.0,0.000,804018.9,804018.9,6780,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399032,980129.00
09/09/2016 01:30,2,0.000,ALERT,212.38,299.67,59.981,1473399003,"274151322000076","219011344069620",0.00,17.50,0,298.17,303.88,0.0,0.0,0.000,858064.2,858064.2,6787,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399033,980130.00
09/09/2016 01:30,2,0.000,ALERT,212.61,302.07,59.944,1473399003,"201051344000868","219011344069620",0.00,17.30,0,300.57,305.68,0.0,0.0,0.000,542210.7,542210.7,6829,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399035,980131.00
09/09/2016 01:30,2,0.000,ALERT,211.93,301.17,59.986,1473399003,"274151322000095","219011344069620",0.00,17.30,0,299.37,304.48,0.0,0.0,0.000,849419.6,849419.6,6800,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473399037,980132.00
09/09/2016 01:30,2,0.000,ALERT,212.61,301.17,60.018,1473399003,"201051344000988","219011344069620",0.00,17.30,0,297.57,304.48,0.0,0.0,0.000,527301.0,527301.0,6822,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399039,980133.00
09/09/2016 01:30,2,0.000,ALERT,213.06,299.97,59.981,1473399003,"201051344001025","219011344069620",0.00,16.30,0,298.47,303.58,0.0,0.0,0.000,552536.9,552536.9,6810,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473399041,980134.00
09/09/2016 01:30,2,0.000,ALERT,212.61,301.47,59.981,1473399003,"201051344000458","219011344069620",0.00,17.80,0,300.27,305.68,0.0,0.0,0.000,549574.3,549574.3,6816,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399043,980135.00
09/09/2016 01:30,2,0.000,ALERT,213.29,301.17,59.986,1473399003,"201051344000853","219011344069620",0.00,17.30,0,299.97,305.08,0.0,0.0,0.000,548841.1,548841.1,6819,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399044,980136.00
09/09/2016 01:30,2,0.000,ALERT,213.51,300.87,59.975,1473399003,"201051344000685","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,551736.1,551736.1,6829,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399046,980137.00
09/09/2016 01:30,2,0.000,ALERT,213.29,300.27,59.986,1473399003,"201051344000917","219011344069620",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,548698.7,548698.7,6839,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399048,980138.00
09/09/2016 01:30,2,0.000,ALERT,213.51,300.87,59.986,1473399003,"201051344001145","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,553901.6,553901.6,6838,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399050,980139.00
09/09/2016 01:30,2,0.000,ALERT,213.29,300.27,59.975,1473399003,"201051344000651","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,546930.3,546930.3,6807,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399052,980140.00
09/09/2016 01:30,2,0.000,ALERT,211.48,299.37,59.981,1473399003,"274151322000088","219011344069620",0.00,17.80,0,298.17,303.28,0.0,0.0,0.000,773990.7,773990.7,6761,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399054,980141.00
09/09/2016 01:30,2,0.000,ALERT,212.61,299.37,59.954,1473399003,"274151322000068","219011344069620",0.00,18.00,0,297.57,302.68,0.0,0.0,0.000,667313.5,667313.5,6883,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399055,980142.00
09/09/2016 01:30,2,0.000,ALERT,212.83,300.87,60.002,1473399003,"201051344001135","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,543081.4,543081.4,6803,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473399057,980143.00
09/09/2016 01:30,2,0.000,ALERT,212.38,302.07,59.975,1473399003,"201051344000594","219011344069620",0.00,17.00,0,299.97,305.38,0.0,0.0,0.000,553969.3,553969.3,6816,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399059,980144.00
09/09/2016 01:30,2,0.000,ALERT,213.29,300.57,59.986,1473399003,"201051344001203","219011344069620",0.00,17.00,0,299.07,304.48,0.0,0.0,0.000,551234.3,551234.3,6824,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473399061,980145.00
09/09/2016 01:30,2,0.000,ALERT,211.93,299.97,59.975,1473399003,"274151322000054","219011344069620",0.00,18.00,0,298.17,304.18,0.0,0.0,0.000,789951.4,789951.4,6758,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399062,980146.00
09/09/2016 01:30,2,0.000,ALERT,212.83,300.87,59.986,1473399003,"201051344000867","219011344069620",0.00,17.50,0,299.67,305.38,0.0,0.0,0.000,541277.9,541277.9,6822,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399064,980147.00
09/09/2016 01:30,2,0.000,ALERT,213.06,300.57,59.981,1473399003,"201051344001093","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,548070.1,548070.1,6843,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473399066,980148.00
09/09/2016 01:30,2,0.000,ALERT,212.61,301.17,60.034,1473399003,"201051344000900","219011344069620",0.00,17.00,0,299.67,304.78,0.0,0.0,0.000,558007.5,558007.5,6833,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399068,980149.00
09/09/2016 01:30,2,0.000,ALERT,212.83,300.57,59.981,1473399003,"201051344000648","219011344069620",0.00,16.70,0,299.67,304.78,0.0,0.0,0.000,546896.0,546896.0,6815,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399070,980150.00
09/09/2016 01:30,2,0.000,ALERT,212.61,301.47,59.981,1473399003,"201051344000569","219011344069620",0.00,17.50,0,300.87,305.68,0.0,0.0,0.000,558053.0,558053.0,6817,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399071,980151.00
