ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2016 01:30,2,0.000,ALERT,212.61,301.17,59.975,1473399003,"201051344000983","219011344069620",0.00,17.30,0,300.27,305.38,0.0,0.0,0.000,550465.1,550465.1,6812,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473399073,980152.00
09/09/2016 01:30,2,0.000,ALERT,212.61,300.87,59.981,1473399003,"201051344001158","219011344069620",0.00,16.70,0,299.37,304.48,0.0,0.0,0.000,542312.5,542312.5,6813,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473399075,980153.00
09/09/2016 01:30,2,0.000,ALERT,213.06,301.47,59.981,1473399003,"201051344000576","219011344069620",0.00,17.30,0,299.97,305.08,0.0,0.0,0.000,549835.7,549835.7,6834,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399077,980154.00
09/09/2016 01:30,2,0.000,ALERT,212.16,298.77,59.970,1473399003,"274151322000087","219011344069620",0.00,18.30,0,297.57,303.28,0.0,0.0,0.000,762148.2,762148.2,6836,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473399079,980155.00
09/09/2016 01:45,2,0.000,ALERT,213.29,301.17,59.996,1473399903,"201051344000645","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,549320.3,549320.3,6826,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473399905,980156.00
09/09/2016 01:45,2,0.000,ALERT,212.61,300.27,59.981,1473399903,"274151322000085","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,789765.6,789765.6,6756,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473399907,980157.00
09/09/2016 01:45,2,0.000,ALERT,213.29,301.17,60.012,1473399903,"201051344000633","219011344069620",0.00,16.70,0,297.87,302.68,0.0,0.0,0.000,540881.4,540881.4,6825,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399908,980158.00
09/09/2016 01:45,2,0.000,ACTIVE_NO_POWER,212.83,301.47,59.986,1473399903,"201051344000469","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,543406.4,543406.4,6840,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473399910,980159.00
09/09/2016 01:45,2,0.000,ALERT,212.83,300.27,60.002,1473399903,"201051344000646","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,544062.4,544062.4,6812,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399912,980160.00
09/09/2016 01:45,2,0.000,ALERT,212.38,300.27,59.986,1473399903,"274151322000052","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,811377.3,811377.3,6762,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399914,980161.00
09/09/2016 01:45,2,0.000,ALERT,213.29,300.87,59.981,1473399903,"201051344000585","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,553822.8,553822.8,6808,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399916,980162.00
09/09/2016 01:45,2,0.000,ALERT,213.06,301.17,59.933,1473399903,"201051344001230","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,547141.8,547141.8,6847,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473399917,980163.00
09/09/2016 01:45,2,0.000,ALERT,213.51,301.17,59.981,1473399903,"201051344000582","219011344069620",0.00,16.70,0,299.67,302.98,0.0,0.0,0.000,539890.8,539890.8,6806,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399919,980164.00
09/09/2016 01:45,2,0.000,ALERT,212.61,300.27,60.018,1473399903,"201051344000955","219011344069620",0.00,17.00,0,299.07,302.07,0.0,0.0,0.000,553770.0,553770.0,6811,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473399921,980165.00
09/09/2016 01:45,2,0.000,ALERT,212.61,299.97,59.991,1473399903,"274151322000094","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,666894.8,666894.8,6893,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399923,980166.00
09/09/2016 01:45,2,0.000,ALERT,212.83,301.77,59.986,1473399903,"201051344000579","219011344069620",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,557715.4,557715.4,6823,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399925,980167.00
09/09/2016 01:45,2,0.000,ALERT,213.06,300.87,59.975,1473399903,"201051344000890","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,551035.0,551035.0,6806,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399926,980168.00
09/09/2016 01:45,2,0.000,ALERT,213.06,300.27,60.002,1473399903,"201051344000438","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,552499.0,552499.0,6814,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473399928,980169.00
09/09/2016 01:45,2,0.000,ALERT,213.06,299.97,59.986,1473399903,"201051344000417","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,543683.9,543683.9,6813,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399930,980170.00
09/09/2016 01:45,2,0.000,ALERT,212.61,301.17,59.991,1473399903,"274151322000083","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,804018.9,804018.9,6782,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473399932,980171.00
09/09/2016 01:45,2,0.000,ALERT,213.06,300.27,59.991,1473399903,"274151322000076","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,858064.2,858064.2,6789,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399934,980172.00
09/09/2016 01:45,2,0.000,ALERT,212.61,302.07,59.996,1473399903,"201051344000868","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,542210.7,542210.7,6831,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399935,980173.00
09/09/2016 01:45,2,0.000,ALERT,212.38,301.47,59.991,1473399903,"274151322000095","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,849419.6,849419.6,6802,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399937,980174.00
09/09/2016 01:45,2,0.000,ALERT,212.61,301.17,59.981,1473399903,"201051344000988","219011344069620",0.00,17.30,0,296.96,303.28,0.0,0.0,0.000,527301.0,527301.0,6824,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473399939,980175.00
09/09/2016 01:45,2,0.000,ALERT,212.83,299.67,60.028,1473399903,"201051344001025","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,552536.9,552536.9,6812,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399941,980176.00
09/09/2016 01:45,2,0.000,ALERT,212.61,301.47,59.981,1473399903,"201051344000458","219011344069620",0.00,17.80,0,299.37,304.18,0.0,0.0,0.000,549574.3,549574.3,6818,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399943,980177.00
09/09/2016 01:45,2,0.000,ALERT,213.29,301.17,59.970,1473399903,"201051344000853","219011344069620",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,548841.1,548841.1,6821,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399944,980178.00
09/09/2016 01:45,2,0.000,ALERT,213.29,300.57,59.938,1473399903,"201051344000685","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,551736.1,551736.1,6831,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399946,980179.00
09/09/2016 01:45,2,0.000,ALERT,213.06,299.97,59.981,1473399903,"201051344000917","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,548698.7,548698.7,6841,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399948,980180.00
09/09/2016 01:45,2,0.000,ALERT,213.29,300.57,59.986,1473399903,"201051344001145","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,553901.6,553901.6,6840,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473399950,980181.00
09/09/2016 01:45,2,0.000,ALERT,213.06,299.67,59.944,1473399903,"201051344000651","219011344069620",0.00,16.30,0,298.47,301.77,0.0,0.0,0.000,546930.3,546930.3,6809,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399952,980182.00
09/09/2016 01:45,2,0.000,ALERT,211.93,300.27,59.981,1473399903,"274151322000088","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,773990.7,773990.7,6763,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399954,980183.00
09/09/2016 01:45,2,0.000,ALERT,212.83,299.67,59.975,1473399903,"274151322000068","219011344069620",0.00,18.00,0,298.17,301.47,0.0,0.0,0.000,667313.5,667313.5,6885,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399955,980184.00
09/09/2016 01:45,2,0.000,ALERT,212.83,300.27,59.949,1473399903,"201051344001135","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,543081.4,543081.4,6805,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399957,980185.00
09/09/2016 01:45,2,0.000,ALERT,212.61,302.07,59.933,1473399903,"201051344000594","219011344069620",0.00,17.00,0,299.07,303.88,0.0,0.0,0.000,553969.3,553969.3,6818,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473399959,980186.00
09/09/2016 01:45,2,0.000,ALERT,213.29,299.97,59.975,1473399903,"201051344001203","219011344069620",0.00,16.70,0,298.77,304.18,0.0,0.0,0.000,551234.3,551234.3,6826,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399961,980187.00
09/09/2016 01:45,2,0.000,ALERT,212.16,301.17,59.954,1473399903,"274151322000054","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,789951.4,789951.4,6760,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399963,980188.00
09/09/2016 01:45,2,0.000,ALERT,213.06,300.87,59.965,1473399903,"201051344000867","219011344069620",0.00,17.50,0,298.77,303.58,0.0,0.0,0.000,541277.9,541277.9,6824,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399965,980189.00
09/09/2016 01:45,2,0.000,ALERT,213.06,300.27,59.986,1473399903,"201051344001093","219011344069620",0.00,17.50,0,298.77,302.07,0.0,0.0,0.000,548070.1,548070.1,6845,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399966,980190.00
09/09/2016 01:45,2,0.000,ALERT,212.83,301.47,59.970,1473399903,"201051344000900","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,558007.5,558007.5,6835,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399968,980191.00
09/09/2016 01:45,2,0.000,ALERT,213.06,300.87,59.970,1473399903,"201051344000648","219011344069620",0.00,16.70,0,298.77,303.58,0.0,0.0,0.000,546896.0,546896.0,6817,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399970,980192.00
09/09/2016 01:45,2,0.000,ALERT,212.83,302.07,59.970,1473399903,"201051344000569","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,558053.0,558053.0,6819,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399972,980193.00
09/09/2016 01:45,2,0.000,ALERT,212.83,301.77,59.954,1473399903,"201051344000983","219011344069620",0.00,17.30,0,299.37,303.88,0.0,0.0,0.000,550465.1,550465.1,6814,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473399974,980194.00
09/09/2016 01:45,2,0.000,ALERT,212.83,301.17,59.965,1473399903,"201051344001158","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,542312.5,542312.5,6815,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399975,980195.00
09/09/2016 01:45,2,0.000,ALERT,213.29,302.07,59.986,1473399903,"201051344000576","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,549835.7,549835.7,6836,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473399977,980196.00
09/09/2016 01:45,2,0.000,ALERT,212.61,299.97,59.959,1473399903,"274151322000087","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,762148.2,762148.2,6838,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473399979,980197.00
09/09/2016 02:00,2,0.000,ALERT,213.29,301.47,59.970,1473400803,"201051344000645","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,549320.3,549320.3,6828,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473400805,980198.00
09/09/2016 02:00,2,0.000,ALERT,211.25,298.47,59.954,1473400803,"274151322000085","219011344069620",0.00,17.50,0,287.05,302.07,0.0,0.0,0.000,789765.6,789765.6,6758,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473400807,980199.00
09/09/2016 02:00,2,0.000,ALERT,212.16,299.37,59.975,1473400803,"201051344000633","219011344069620",0.00,16.70,0,286.14,302.37,0.0,0.0,0.000,540881.4,540881.4,6827,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473400809,980200.00
09/09/2016 02:00,2,0.000,ALERT,211.70,299.67,59.975,1473400803,"201051344000469","219011344069620",0.00,16.70,0,286.74,302.98,0.0,0.0,0.000,543406.4,543406.4,6841,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473400811,980201.00
09/09/2016 02:00,2,0.000,ALERT,211.48,298.77,59.928,1473400803,"201051344000646","219011344069620",0.00,16.70,0,286.74,301.77,0.0,0.0,0.000,544062.4,544062.4,6814,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473400813,980202.00
09/09/2016 02:00,2,0.000,ALERT,210.80,298.47,59.949,1473400803,"274151322000052","219011344069620",0.00,17.50,0,286.74,302.37,0.0,0.0,0.000,811377.3,811377.3,6764,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473400814,980203.00
09/09/2016 02:00,2,0.000,ALERT,212.16,299.07,59.970,1473400803,"201051344000585","219011344069620",0.00,17.00,0,287.05,302.37,0.0,0.0,0.000,553822.8,553822.8,6810,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473400816,980204.00
09/09/2016 02:00,2,0.000,ALERT,211.70,299.37,59.975,1473400803,"201051344001230","219011344069620",0.00,16.30,0,287.65,302.37,0.0,0.0,0.000,547141.8,547141.8,6849,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473400818,980205.00
09/09/2016 02:00,2,0.000,ALERT,212.38,299.67,59.965,1473400803,"201051344000582","219011344069620",0.00,16.70,0,287.95,302.68,0.0,0.0,0.000,539890.8,539890.8,6808,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473400820,980206.00
09/09/2016 02:00,2,0.000,ALERT,211.48,299.07,59.965,1473400803,"201051344000955","219011344069620",0.00,17.00,0,287.35,301.77,0.0,0.0,0.000,553770.0,553770.0,6813,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473400822,980207.00
09/09/2016 02:00,2,0.000,ALERT,211.25,298.47,59.965,1473400803,"274151322000094","219011344069620",0.00,17.30,0,286.74,301.47,0.0,0.0,0.000,666894.8,666894.8,6895,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473400823,980208.00
09/09/2016 02:00,2,0.000,ALERT,211.70,300.57,59.954,1473400803,"201051344000579","219011344069620",0.00,17.00,0,288.55,303.58,0.0,0.0,0.000,557715.4,557715.4,6825,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473400825,980209.00
09/09/2016 02:00,2,0.000,ALERT,211.70,299.37,59.965,1473400803,"201051344000890","219011344069620",0.00,16.70,0,287.95,303.28,0.0,0.0,0.000,551035.0,551035.0,6808,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473400827,980210.00
09/09/2016 02:00,2,0.000,ALERT,211.93,298.77,59.970,1473400803,"201051344000438","219011344069620",0.00,16.30,0,287.65,302.37,0.0,0.0,0.000,552499.0,552499.0,6816,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473400829,980211.00
09/09/2016 02:00,2,0.000,ALERT,211.93,298.17,60.002,1473400803,"201051344000417","219011344069620",0.00,16.70,0,286.74,301.47,0.0,0.0,0.000,543683.9,543683.9,6815,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473400830,980212.00
09/09/2016 02:00,2,0.000,ALERT,211.25,299.37,59.965,1473400803,"274151322000083","219011344069620",0.00,17.30,0,287.35,302.68,0.0,0.0,0.000,804018.9,804018.9,6784,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473400832,980213.00
09/09/2016 02:00,2,0.000,ALERT,211.48,298.17,59.933,1473400803,"274151322000076","219011344069620",0.00,17.50,0,287.05,302.37,0.0,0.0,0.000,858064.2,858064.2,6791,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473400834,980214.00
09/09/2016 02:00,2,0.000,ALERT,211.70,300.27,59.959,1473400803,"201051344000868","219011344069620",0.00,17.00,0,288.85,303.88,0.0,0.0,0.000,542210.7,542210.7,6833,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473400836,980215.00
09/09/2016 02:00,2,0.000,ALERT,211.03,299.67,59.970,1473400803,"274151322000095","219011344069620",0.00,17.00,0,288.25,302.98,0.0,0.0,0.000,849419.6,849419.6,6804,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473400838,980216.00
09/09/2016 02:00,2,0.000,ALERT,211.48,299.97,59.981,1473400803,"201051344000988","219011344069620",0.00,17.30,0,285.54,302.68,0.0,0.0,0.000,527301.0,527301.0,6826,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473400840,980217.00
09/09/2016 02:00,2,0.000,ALERT,211.48,297.87,59.970,1473400803,"201051344001025","219011344069620",0.00,16.30,0,287.05,302.37,0.0,0.0,0.000,552536.9,552536.9,6814,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473400842,980218.00
09/09/2016 02:00,2,0.000,ALERT,211.70,299.97,59.933,1473400803,"201051344000458","219011344069620",0.00,17.80,0,287.95,303.88,0.0,0.0,0.000,549574.3,549574.3,6820,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473400843,980219.00
09/09/2016 02:00,2,0.000,ALERT,212.16,299.97,59.986,1473400803,"201051344000853","219011344069620",0.00,17.00,0,287.95,303.28,0.0,0.0,0.000,548841.1,548841.1,6823,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473400845,980220.00
09/09/2016 02:00,2,0.000,ALERT,212.16,298.77,59.965,1473400803,"201051344000685","219011344069620",0.00,17.00,0,287.35,302.07,0.0,0.0,0.000,551736.1,551736.1,6833,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473400847,980221.00
09/09/2016 02:00,2,0.000,ALERT,211.93,298.47,59.928,1473400803,"201051344000917","219011344069620",0.00,17.50,0,286.14,301.17,0.0,0.0,0.000,548698.7,548698.7,6843,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473400849,980222.00
09/09/2016 02:00,2,0.000,ALERT,212.16,299.07,59.975,1473400803,"201051344001145","219011344069620",0.00,16.70,0,287.65,302.68,0.0,0.0,0.000,553901.6,553901.6,6842,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473400851,980223.00
09/09/2016 02:00,2,0.000,ALERT,211.93,298.17,59.991,1473400803,"201051344000651","219011344069620",0.00,16.00,0,287.05,301.47,0.0,0.0,0.000,546930.3,546930.3,6811,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473400852,980224.00
09/09/2016 02:00,2,0.000,ALERT,210.57,298.47,59.959,1473400803,"274151322000088","219011344069620",0.00,17.80,0,286.74,301.77,0.0,0.0,0.000,773990.7,773990.7,6765,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473400854,980225.00
09/09/2016 02:00,2,0.000,ALERT,211.70,297.87,59.970,1473400803,"274151322000068","219011344069620",0.00,18.00,0,286.14,301.17,0.0,0.0,0.000,667313.5,667313.5,6887,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473400856,980226.00
09/09/2016 02:00,2,0.000,ALERT,211.48,298.77,59.975,1473400803,"201051344001135","219011344069620",0.00,16.70,0,287.35,302.37,0.0,0.0,0.000,543081.4,543081.4,6807,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473400858,980227.00
09/09/2016 02:00,2,0.000,ALERT,211.48,300.57,59.965,1473400803,"201051344000594","219011344069620",0.00,17.00,0,287.65,303.58,0.0,0.0,0.000,553969.3,553969.3,6820,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473400860,980228.00
09/09/2016 02:00,2,0.000,ALERT,211.93,298.47,59.922,1473400803,"201051344001203","219011344069620",0.00,16.70,0,287.35,303.58,0.0,0.0,0.000,551234.3,551234.3,6828,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473400861,980229.00
09/09/2016 02:00,2,0.000,ALERT,210.80,298.77,59.928,1473400803,"274151322000054","219011344069620",0.00,18.00,0,287.05,302.68,0.0,0.0,0.000,789951.4,789951.4,6762,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473400863,980230.00
09/09/2016 02:00,2,0.000,ALERT,211.93,299.67,59.965,1473400803,"201051344000867","219011344069620",0.00,17.50,0,287.95,303.58,0.0,0.0,0.000,541277.9,541277.9,6826,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473400865,980231.00
09/09/2016 02:00,2,0.000,ALERT,213.06,300.27,59.970,1473400803,"201051344001093","219011344069620",0.00,17.30,0,287.35,301.77,0.0,0.0,0.000,548070.1,548070.1,6847,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473400867,980232.00
09/09/2016 02:00,2,0.000,ALERT,212.83,301.77,59.965,1473400803,"201051344000900","219011344069620",0.00,17.30,0,287.65,303.28,0.0,0.0,0.000,558007.5,558007.5,6837,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473400869,980233.00
09/09/2016 02:00,2,0.000,ALERT,213.06,301.17,59.970,1473400803,"201051344000648","219011344069620",0.00,16.70,0,287.65,303.28,0.0,0.0,0.000,546896.0,546896.0,6819,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473400870,980234.00
09/09/2016 02:00,2,0.000,ALERT,212.83,302.37,59.965,1473400803,"201051344000569","219011344069620",0.00,17.30,0,288.55,303.88,0.0,0.0,0.000,558053.0,558053.0,6821,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473400872,980235.00
09/09/2016 02:00,2,0.000,ALERT,212.83,302.07,59.959,1473400803,"201051344000983","219011344069620",0.00,17.00,0,288.55,303.58,0.0,0.0,0.000,550465.1,550465.1,6816,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473400874,980236.00
09/09/2016 02:00,2,0.000,ALERT,212.83,301.47,59.965,1473400803,"201051344001158","219011344069620",0.00,16.30,0,287.35,302.68,0.0,0.0,0.000,542312.5,542312.5,6817,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473400876,980237.00
09/09/2016 02:00,2,0.000,ALERT,213.29,302.07,59.928,1473400803,"201051344000576","219011344069620",0.00,17.00,0,287.95,303.28,0.0,0.0,0.000,549835.7,549835.7,6838,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473400878,980238.00
09/09/2016 02:00,2,0.000,ALERT,212.38,299.67,59.938,1473400803,"274151322000087","219011344069620",0.00,18.00,0,286.44,302.07,0.0,0.0,0.000,762148.2,762148.2,6840,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473400879,980239.00
09/09/2016 02:15,2,0.000,ALERT,213.06,301.17,59.986,1473401703,"201051344000645","219011344069620",0.00,17.30,0,287.35,302.98,0.0,0.0,0.000,549320.3,549320.3,6830,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473401705,980240.00
09/09/2016 02:15,2,0.000,ALERT,212.16,300.27,59.981,1473401703,"274151322000085","219011344069620",0.00,17.30,0,296.96,302.98,0.0,0.0,0.000,789765.6,789765.6,6760,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473401707,980241.00
09/09/2016 02:15,2,0.000,ALERT,213.29,300.87,59.991,1473401703,"201051344000633","219011344069620",0.00,16.00,0,296.06,302.68,0.0,0.0,0.000,540881.4,540881.4,6829,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473401708,980242.00
09/09/2016 02:15,2,0.000,ALERT,212.61,301.17,59.975,1473401703,"201051344000469","219011344069620",0.00,16.00,0,296.96,302.68,0.0,0.0,0.000,543406.4,543406.4,6843,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473401710,980243.00
09/09/2016 02:15,2,0.000,ALERT,212.83,300.57,59.986,1473401703,"201051344000646","219011344069620",0.00,16.30,0,296.06,301.77,0.0,0.0,0.000,544062.4,544062.4,6816,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473401712,980244.00
09/09/2016 02:15,2,0.000,ALERT,211.70,299.97,59.981,1473401703,"274151322000052","219011344069620",0.00,17.50,0,296.96,302.68,0.0,0.0,0.000,811377.3,811377.3,6766,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473401714,980245.00
09/09/2016 02:15,2,0.000,ALERT,213.29,300.87,59.949,1473401703,"201051344000585","219011344069620",0.00,16.70,0,296.36,302.37,0.0,0.0,0.000,553822.8,553822.8,6812,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473401716,980246.00
09/09/2016 02:15,2,0.000,ALERT,213.06,301.47,59.991,1473401703,"201051344001230","219011344069620",0.00,16.00,0,297.26,302.37,0.0,0.0,0.000,547141.8,547141.8,6851,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473401717,980247.00
09/09/2016 02:15,2,0.000,ALERT,213.74,301.47,60.002,1473401703,"201051344000582","219011344069620",0.00,16.30,0,297.57,302.68,0.0,0.0,0.000,539890.8,539890.8,6810,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473401719,980248.00
09/09/2016 02:15,2,0.000,ALERT,212.83,300.57,59.959,1473401703,"201051344000955","219011344069620",0.00,16.70,0,296.66,302.07,0.0,0.0,0.000,553770.0,553770.0,6815,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473401721,980249.00
09/09/2016 02:15,2,0.000,ALERT,212.16,299.97,60.012,1473401703,"274151322000094","219011344069620",0.00,17.00,0,296.36,302.07,0.0,0.0,0.000,666894.8,666894.8,6897,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473401723,980250.00
09/09/2016 02:15,2,0.000,ALERT,212.61,301.77,59.986,1473401703,"201051344000579","219011344069620",0.00,16.70,0,298.47,303.88,0.0,0.0,0.000,557715.4,557715.4,6827,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473401725,980251.00
09/09/2016 02:15,2,0.000,ALERT,213.06,301.17,59.991,1473401703,"201051344000890","219011344069620",0.00,16.70,0,296.96,303.28,0.0,0.0,0.000,551035.0,551035.0,6810,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473401727,980252.00
09/09/2016 02:15,2,0.000,ALERT,213.29,300.87,59.975,1473401703,"201051344000438","219011344069620",0.00,16.00,0,296.96,302.68,0.0,0.0,0.000,552499.0,552499.0,6818,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473401728,980253.00
09/09/2016 02:15,2,0.000,ALERT,213.29,300.27,59.991,1473401703,"201051344000417","219011344069620",0.00,16.70,0,296.06,301.47,0.0,0.0,0.000,543683.9,543683.9,6817,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473401730,980254.00
09/09/2016 02:15,2,0.000,ALERT,212.16,300.87,59.986,1473401703,"274151322000083","219011344069620",0.00,17.00,0,297.57,302.68,0.0,0.0,0.000,804018.9,804018.9,6786,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473401732,980255.00
09/09/2016 02:15,2,0.000,ALERT,212.38,300.27,59.981,1473401703,"274151322000076","219011344069620",0.00,17.50,0,296.96,302.98,0.0,0.0,0.000,858064.2,858064.2,6793,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473401734,980256.00
09/09/2016 02:15,2,0.000,ALERT,212.61,301.77,59.975,1473401703,"201051344000868","219011344069620",0.00,16.70,0,298.17,303.88,0.0,0.0,0.000,542210.7,542210.7,6835,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473401736,980257.00
09/09/2016 02:15,2,0.000,ALERT,211.93,301.17,59.975,1473401703,"274151322000095","219011344069620",0.00,16.70,0,298.17,303.58,0.0,0.0,0.000,849419.6,849419.6,6806,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473401738,980258.00
09/09/2016 02:15,2,0.000,ALERT,212.38,301.17,59.986,1473401703,"201051344000988","219011344069620",0.00,17.00,0,295.46,302.98,0.0,0.0,0.000,527301.0,527301.0,6828,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473401739,980259.00
09/09/2016 02:15,2,0.000,ALERT,213.06,300.27,59.986,1473401703,"201051344001025","219011344069620",0.00,16.00,0,296.36,302.98,0.0,0.0,0.000,552536.9,552536.9,6816,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473401741,980260.00
09/09/2016 02:15,2,0.000,ALERT,212.61,301.17,59.981,1473401703,"201051344000458","219011344069620",0.00,17.50,0,297.87,303.88,0.0,0.0,0.000,549574.3,549574.3,6822,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473401743,980261.00
09/09/2016 02:15,2,0.000,ALERT,213.29,301.17,59.965,1473401703,"201051344000853","219011344069620",0.00,16.70,0,297.87,303.28,0.0,0.0,0.000,548841.1,548841.1,6825,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473401745,980262.00
09/09/2016 02:15,2,0.000,ALERT,213.51,300.87,59.986,1473401703,"201051344000685","219011344069620",0.00,16.70,0,296.36,302.07,0.0,0.0,0.000,551736.1,551736.1,6835,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473401747,980263.00
09/09/2016 02:15,2,0.000,ALERT,213.29,300.57,59.991,1473401703,"201051344000917","219011344069620",0.00,17.30,0,295.76,301.47,0.0,0.0,0.000,548698.7,548698.7,6845,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473401748,980264.00
09/09/2016 02:15,2,0.000,ALERT,213.51,301.17,59.959,1473401703,"201051344001145","219011344069620",0.00,16.30,0,297.26,302.98,0.0,0.0,0.000,553901.6,553901.6,6844,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473401750,980265.00
09/09/2016 02:15,2,0.000,ALERT,213.29,300.27,59.986,1473401703,"201051344000651","219011344069620",0.00,15.80,0,296.36,301.77,0.0,0.0,0.000,546930.3,546930.3,6813,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473401752,980266.00
09/09/2016 02:15,2,0.000,ALERT,211.48,300.57,59.944,1473401703,"274151322000088","219011344069620",0.00,17.50,0,296.96,302.07,0.0,0.0,0.000,773990.7,773990.7,6767,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473401754,980267.00
09/09/2016 02:15,2,0.000,ALERT,212.61,299.67,59.981,1473401703,"274151322000068","219011344069620",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,667313.5,667313.5,6889,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473401756,980268.00
09/09/2016 02:15,2,0.000,ALERT,213.06,300.87,60.012,1473401703,"201051344001135","219011344069620",0.00,16.30,0,296.96,302.68,0.0,0.0,0.000,543081.4,543081.4,6809,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473401757,980269.00
09/09/2016 02:15,2,0.000,ALERT,212.38,302.07,59.986,1473401703,"201051344000594","219011344069620",0.00,16.70,0,297.57,303.58,0.0,0.0,0.000,553969.3,553969.3,6822,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473401759,980270.00
09/09/2016 02:15,2,0.000,ALERT,213.29,300.57,59.996,1473401703,"201051344001203","219011344069620",0.00,16.30,0,296.66,303.88,0.0,0.0,0.000,551234.3,551234.3,6830,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473401761,980271.00
09/09/2016 02:15,2,0.000,ALERT,211.93,301.17,59.949,1473401703,"274151322000054","219011344069620",0.00,17.80,0,297.26,302.68,0.0,0.0,0.000,789951.4,789951.4,6764,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473401763,980272.00
09/09/2016 02:15,2,0.000,ALERT,212.83,301.17,59.991,1473401703,"201051344000867","219011344069620",0.00,17.30,0,297.26,303.58,0.0,0.0,0.000,541277.9,541277.9,6828,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473401765,980273.00
09/09/2016 02:15,2,0.000,ALERT,213.29,300.87,59.986,1473401703,"201051344001093","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,548070.1,548070.1,6849,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473401766,980274.00
09/09/2016 02:15,2,0.000,ALERT,212.61,301.17,59.981,1473401703,"201051344000900","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,558007.5,558007.5,6839,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473401768,980275.00
09/09/2016 02:15,2,0.000,ALERT,212.83,300.57,59.996,1473401703,"201051344000648","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,546896.0,546896.0,6821,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473401770,980276.00
09/09/2016 02:15,2,0.000,ALERT,212.61,301.77,59.970,1473401703,"201051344000569","219011344069620",0.00,17.00,0,300.57,304.48,0.0,0.0,0.000,558053.0,558053.0,6823,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473401772,980277.00
09/09/2016 02:15,2,0.000,ALERT,212.61,301.47,59.981,1473401703,"201051344000983","219011344069620",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,550465.1,550465.1,6818,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473401774,980278.00
09/09/2016 02:15,2,0.000,ALERT,212.61,300.87,59.970,1473401703,"201051344001158","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,542312.5,542312.5,6819,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473401775,980279.00
09/09/2016 02:15,2,0.000,ALERT,213.06,301.77,59.965,1473401703,"201051344000576","219011344069620",0.00,16.70,0,299.97,303.88,0.0,0.0,0.000,549835.7,549835.7,6840,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473401777,980280.00
09/09/2016 02:15,2,0.000,ALERT,212.16,299.67,59.986,1473401703,"274151322000087","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,762148.2,762148.2,6842,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473401779,980281.00
09/09/2016 02:30,2,0.000,ALERT,213.51,301.77,59.986,1473402603,"201051344000645","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,549320.3,549320.3,6832,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473402605,980282.00
09/09/2016 02:30,2,0.000,ALERT,212.61,300.57,59.986,1473402603,"274151322000085","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,789765.6,789765.6,6762,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473402607,980283.00
09/09/2016 02:30,2,0.000,ALERT,213.51,301.17,59.991,1473402603,"201051344000633","219011344069620",0.00,16.00,0,297.57,302.98,0.0,0.0,0.000,540881.4,540881.4,6831,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473402609,980284.00
09/09/2016 02:30,2,0.000,ALERT,213.06,301.77,59.986,1473402603,"201051344000469","219011344069620",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,543406.4,543406.4,6845,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473402611,980285.00
09/09/2016 02:30,2,0.000,ALERT,212.83,300.87,59.986,1473402603,"201051344000646","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,544062.4,544062.4,6818,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473402613,980286.00
09/09/2016 02:30,2,0.000,ALERT,211.93,301.47,59.996,1473402603,"274151322000052","219011344069620",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,811377.3,811377.3,6768,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473402615,980287.00
09/09/2016 02:30,2,0.000,ALERT,213.29,301.17,59.986,1473402603,"201051344000585","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,553822.8,553822.8,6814,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473402616,980288.00
09/09/2016 02:30,2,0.000,ALERT,213.29,301.47,59.996,1473402603,"201051344001230","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,547141.8,547141.8,6853,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473402618,980289.00
09/09/2016 02:30,2,0.000,ALERT,213.74,301.77,59.996,1473402603,"201051344000582","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,539890.8,539890.8,6812,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473402620,980290.00
09/09/2016 02:30,2,0.000,ALERT,212.83,301.17,59.996,1473402603,"201051344000955","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,553770.0,553770.0,6817,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473402622,980291.00
09/09/2016 02:30,2,0.000,ALERT,212.16,300.27,59.991,1473402603,"274151322000094","219011344069620",0.00,16.70,0,298.47,301.77,0.0,0.0,0.000,666894.8,666894.8,6899,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473402624,980292.00
09/09/2016 02:30,2,0.000,ALERT,212.83,302.68,59.986,1473402603,"201051344000579","219011344069620",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,557715.4,557715.4,6829,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473402626,980293.00
09/09/2016 02:30,2,0.000,ALERT,213.06,301.47,59.991,1473402603,"201051344000890","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,551035.0,551035.0,6812,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473402627,980294.00
09/09/2016 02:30,2,0.000,ALERT,213.29,301.17,60.028,1473402603,"201051344000438","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,552499.0,552499.0,6820,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473402629,980295.00
09/09/2016 02:30,2,0.000,ALERT,213.51,300.27,59.975,1473402603,"201051344000417","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,543683.9,543683.9,6819,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473402631,980296.00
