ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2016 02:30,2,0.000,ALERT,212.61,300.87,59.986,1473402603,"274151322000083","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,804018.9,804018.9,6788,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473402633,980297.00
09/09/2016 02:30,2,0.000,ALERT,212.83,300.57,59.986,1473402603,"274151322000076","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,858064.2,858064.2,6795,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473402635,980298.00
09/09/2016 02:30,2,0.000,ALERT,213.06,302.68,59.991,1473402603,"201051344000868","219011344069620",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,542210.7,542210.7,6837,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473402637,980299.00
09/09/2016 02:30,2,0.000,ALERT,212.38,302.07,59.970,1473402603,"274151322000095","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,849419.6,849419.6,6808,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473402638,980300.00
09/09/2016 02:30,2,0.000,ALERT,212.83,302.07,59.959,1473402603,"201051344000988","219011344069620",0.00,16.70,0,296.96,302.98,0.0,0.0,0.000,527301.0,527301.0,6830,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473402640,980301.00
09/09/2016 02:30,2,0.000,ALERT,213.06,300.27,59.991,1473402603,"201051344001025","219011344069620",0.00,15.80,0,298.17,302.98,0.0,0.0,0.000,552536.9,552536.9,6818,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473402642,980302.00
09/09/2016 02:30,2,0.000,ALERT,212.83,302.07,59.996,1473402603,"201051344000458","219011344069620",0.00,17.30,0,299.37,304.18,0.0,0.0,0.000,549574.3,549574.3,6824,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473402644,980303.00
09/09/2016 02:30,2,0.000,ALERT,213.51,302.07,59.991,1473402603,"201051344000853","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,548841.1,548841.1,6827,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473402646,980304.00
09/09/2016 02:30,2,0.000,ALERT,213.74,301.17,60.018,1473402603,"201051344000685","219011344069620",0.00,16.30,0,299.07,302.37,0.0,0.0,0.000,551736.1,551736.1,6837,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473402647,980305.00
09/09/2016 02:30,2,0.000,ALERT,213.29,300.57,59.986,1473402603,"201051344000917","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,548698.7,548698.7,6847,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473402649,980306.00
09/09/2016 02:30,2,0.000,ALERT,213.51,301.47,60.023,1473402603,"201051344001145","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,553901.6,553901.6,6846,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473402651,980307.00
09/09/2016 02:30,2,0.000,ALERT,213.29,300.27,60.028,1473402603,"201051344000651","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,546930.3,546930.3,6815,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473402653,980308.00
09/09/2016 02:30,2,0.000,ALERT,211.93,300.87,60.002,1473402603,"274151322000088","219011344069620",0.00,17.50,0,298.77,302.07,0.0,0.0,0.000,773990.7,773990.7,6769,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473402655,980309.00
09/09/2016 02:30,2,0.000,ALERT,213.06,299.97,60.028,1473402603,"274151322000068","219011344069620",0.00,17.80,0,298.47,301.47,0.0,0.0,0.000,667313.5,667313.5,6891,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473402657,980310.00
09/09/2016 02:30,2,0.000,ALERT,213.06,300.87,60.023,1473402603,"201051344001135","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,543081.4,543081.4,6811,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473402658,980311.00
09/09/2016 02:30,2,0.000,ALERT,212.83,302.98,60.007,1473402603,"201051344000594","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,553969.3,553969.3,6824,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473402660,980312.00
09/09/2016 02:30,2,0.000,ALERT,213.51,300.87,60.028,1473402603,"201051344001203","219011344069620",0.00,16.30,0,298.77,304.18,0.0,0.0,0.000,551234.3,551234.3,6832,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473402662,980313.00
09/09/2016 02:30,2,0.000,ALERT,212.16,301.17,60.007,1473402603,"274151322000054","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,789951.4,789951.4,6766,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473402664,980314.00
09/09/2016 02:30,2,0.000,ALERT,213.29,301.77,60.007,1473402603,"201051344000867","219011344069620",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,541277.9,541277.9,6830,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473402665,980315.00
09/09/2016 02:30,2,0.000,ALERT,213.29,300.87,59.975,1473402603,"201051344001093","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,548070.1,548070.1,6851,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473402667,980316.00
09/09/2016 02:30,2,0.000,ALERT,213.06,302.37,60.002,1473402603,"201051344000900","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,558007.5,558007.5,6841,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473402669,980317.00
09/09/2016 02:30,2,0.000,ALERT,213.29,301.77,60.044,1473402603,"201051344000648","219011344069620",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,546896.0,546896.0,6823,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473402671,980318.00
09/09/2016 02:30,2,0.000,ALERT,213.06,302.68,60.007,1473402603,"201051344000569","219011344069620",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,558053.0,558053.0,6825,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473402673,980319.00
09/09/2016 02:30,2,0.000,ALERT,213.06,302.68,59.996,1473402603,"201051344000983","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,550465.1,550465.1,6820,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473402674,980320.00
09/09/2016 02:30,2,0.000,ALERT,213.06,302.07,60.002,1473402603,"201051344001158","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,542312.5,542312.5,6821,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473402676,980321.00
09/09/2016 02:30,2,0.000,ALERT,213.51,302.68,59.996,1473402603,"201051344000576","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,549835.7,549835.7,6842,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473402678,980322.00
09/09/2016 02:30,2,0.000,ALERT,212.38,300.57,59.991,1473402603,"274151322000087","219011344069620",0.00,17.50,0,298.47,301.77,0.0,0.0,0.000,762148.2,762148.2,6844,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473402680,980323.00
09/09/2016 02:45,2,0.000,ALERT,213.51,301.77,59.986,1473403504,"201051344000645","219011344069620",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,549320.3,549320.3,6834,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473403506,980324.00
09/09/2016 02:45,2,0.000,ALERT,212.38,300.87,59.991,1473403504,"274151322000085","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,789765.6,789765.6,6764,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473403508,980325.00
09/09/2016 02:45,2,0.000,ALERT,213.51,301.47,59.981,1473403504,"201051344000633","219011344069620",0.00,16.00,0,297.87,303.28,0.0,0.0,0.000,540881.4,540881.4,6833,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473403509,980326.00
09/09/2016 02:45,2,0.000,ALERT,213.06,301.77,59.986,1473403504,"201051344000469","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,543406.4,543406.4,6847,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473403511,980327.00
09/09/2016 02:45,2,0.000,ALERT,213.29,301.17,59.949,1473403504,"201051344000646","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,544062.4,544062.4,6820,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473403513,980328.00
09/09/2016 02:45,2,0.000,ALERT,211.93,300.87,59.981,1473403504,"274151322000052","219011344069620",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,811377.3,811377.3,6770,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473403515,980329.00
09/09/2016 02:45,2,0.000,ALERT,213.74,301.77,59.981,1473403504,"201051344000585","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,553822.8,553822.8,6816,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473403517,980330.00
09/09/2016 02:45,2,0.000,ALERT,213.51,302.07,59.981,1473403504,"201051344001230","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,547141.8,547141.8,6855,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473403518,980331.00
09/09/2016 02:45,2,0.000,ALERT,213.96,302.07,59.975,1473403504,"201051344000582","219011344069620",0.00,16.00,0,299.97,303.28,0.0,0.0,0.000,539890.8,539890.8,6814,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473403520,980332.00
09/09/2016 02:45,2,0.000,ALERT,213.29,301.47,59.991,1473403504,"201051344000955","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,553770.0,553770.0,6819,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473403522,980333.00
09/09/2016 02:45,2,0.000,ALERT,212.38,299.67,59.975,1473403504,"274151322000094","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,666894.8,666894.8,6901,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473403524,980334.00
09/09/2016 02:45,2,0.000,ALERT,213.06,302.37,59.981,1473403504,"201051344000579","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,557715.4,557715.4,6831,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473403526,980335.00
09/09/2016 02:45,2,0.000,ALERT,213.51,301.77,59.981,1473403504,"201051344000890","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,551035.0,551035.0,6814,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473403528,980336.00
09/09/2016 02:45,2,0.000,ALERT,213.74,301.17,59.981,1473403504,"201051344000438","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,552499.0,552499.0,6822,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473403530,980337.00
09/09/2016 02:45,2,0.000,ALERT,213.74,300.87,59.991,1473403504,"201051344000417","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,543683.9,543683.9,6821,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473403531,980338.00
09/09/2016 02:45,2,0.000,ALERT,212.83,301.17,59.986,1473403504,"274151322000083","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,804018.9,804018.9,6790,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473403533,980339.00
09/09/2016 02:45,2,0.000,ALERT,213.06,300.87,59.975,1473403504,"274151322000076","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,858064.2,858064.2,6797,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473403535,980340.00
09/09/2016 02:45,2,0.000,ALERT,213.29,303.28,59.959,1473403504,"201051344000868","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,542210.7,542210.7,6839,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473403537,980341.00
09/09/2016 02:45,2,0.000,ALERT,212.83,302.07,59.981,1473403504,"274151322000095","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,849419.6,849419.6,6810,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473403539,980342.00
09/09/2016 02:45,2,0.000,ALERT,213.29,302.37,59.991,1473403504,"201051344000988","219011344069620",0.00,16.70,0,297.87,303.58,0.0,0.0,0.000,527301.0,527301.0,6832,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473403540,980343.00
09/09/2016 02:45,2,0.000,ALERT,213.74,301.17,59.986,1473403504,"201051344001025","219011344069620",0.00,15.80,0,298.47,303.28,0.0,0.0,0.000,552536.9,552536.9,6820,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473403542,980344.00
09/09/2016 02:45,2,0.000,ALERT,213.29,302.68,59.986,1473403504,"201051344000458","219011344069620",0.00,17.30,0,300.27,304.48,0.0,0.0,0.000,549574.3,549574.3,6826,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473403544,980345.00
09/09/2016 02:45,2,0.000,ALERT,213.96,302.37,60.007,1473403504,"201051344000853","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,548841.1,548841.1,6829,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473403546,980346.00
09/09/2016 02:45,2,0.000,ALERT,214.19,301.47,59.996,1473403504,"201051344000685","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,551736.1,551736.1,6839,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473403548,980347.00
09/09/2016 02:45,2,0.000,ALERT,213.74,300.57,59.944,1473403504,"201051344000917","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,548698.7,548698.7,6849,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473403549,980348.00
09/09/2016 02:45,2,0.000,ALERT,214.19,301.77,60.002,1473403504,"201051344001145","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,553901.6,553901.6,6848,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473403551,980349.00
09/09/2016 02:45,2,0.000,ALERT,213.96,300.87,59.991,1473403504,"201051344000651","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,546930.3,546930.3,6817,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473403553,980350.00
09/09/2016 02:45,2,0.000,ALERT,212.38,300.87,59.981,1473403504,"274151322000088","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,773990.7,773990.7,6771,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473403555,980351.00
09/09/2016 02:45,2,0.000,ALERT,213.06,299.67,59.991,1473403504,"274151322000068","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,667313.5,667313.5,6893,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473403557,980352.00
09/09/2016 02:45,2,0.000,ALERT,213.51,301.47,59.954,1473403504,"201051344001135","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,543081.4,543081.4,6813,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473403559,980353.00
09/09/2016 02:45,2,0.000,ALERT,213.06,303.28,59.996,1473403504,"201051344000594","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,553969.3,553969.3,6826,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473403560,980354.00
09/09/2016 02:45,2,0.000,ALERT,213.96,301.17,59.996,1473403504,"201051344001203","219011344069620",0.00,16.00,0,298.77,304.48,0.0,0.0,0.000,551234.3,551234.3,6834,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473403562,980355.00
09/09/2016 02:45,2,0.000,ALERT,212.61,301.47,59.986,1473403504,"274151322000054","219011344069620",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,789951.4,789951.4,6768,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473403564,980356.00
09/09/2016 02:45,2,0.000,ALERT,213.51,302.07,59.991,1473403504,"201051344000867","219011344069620",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,541277.9,541277.9,6832,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473403566,980357.00
09/09/2016 02:45,2,0.000,ALERT,213.74,301.17,59.970,1473403504,"201051344001093","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,548070.1,548070.1,6853,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473403568,980358.00
09/09/2016 02:45,2,0.000,ALERT,213.06,302.37,60.012,1473403504,"201051344000900","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,558007.5,558007.5,6843,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473403570,980359.00
09/09/2016 02:45,2,0.000,ALERT,213.51,301.77,60.007,1473403504,"201051344000648","219011344069620",0.00,16.00,0,299.67,304.18,0.0,0.0,0.000,546896.0,546896.0,6825,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473403571,980360.00
09/09/2016 02:45,2,0.000,ALERT,213.29,302.98,59.981,1473403504,"201051344000569","219011344069620",0.00,16.70,0,300.57,304.78,0.0,0.0,0.000,558053.0,558053.0,6827,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473403573,980361.00
09/09/2016 02:45,2,0.000,ALERT,213.29,302.68,60.018,1473403504,"201051344000983","219011344069620",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,550465.1,550465.1,6822,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473403575,980362.00
09/09/2016 02:45,2,0.000,ALERT,213.29,302.37,59.996,1473403504,"201051344001158","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,542312.5,542312.5,6823,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473403577,980363.00
09/09/2016 02:45,2,0.000,ALERT,213.74,302.98,60.018,1473403504,"201051344000576","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,549835.7,549835.7,6844,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473403579,980364.00
09/09/2016 02:45,2,0.000,ALERT,213.06,300.87,59.986,1473403504,"274151322000087","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,762148.2,762148.2,6846,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473403580,980365.00
09/09/2016 03:00,2,0.000,ALERT,213.74,302.37,60.002,1473404404,"201051344000645","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,549320.3,549320.3,6836,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473404406,980366.00
09/09/2016 03:00,2,0.000,ALERT,212.83,301.47,59.991,1473404404,"274151322000085","219011344069620",0.00,16.70,0,299.37,302.68,0.0,0.0,0.000,789765.6,789765.6,6766,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473404407,980367.00
09/09/2016 03:00,2,0.000,ALERT,213.74,302.37,59.991,1473404404,"201051344000633","219011344069620",0.00,15.80,0,298.17,303.58,0.0,0.0,0.000,540881.4,540881.4,6835,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473404409,980368.00
09/09/2016 03:00,2,0.000,ALERT,213.29,302.37,59.986,1473404404,"201051344000469","219011344069620",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,543406.4,543406.4,6849,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473404411,980369.00
09/09/2016 03:00,2,0.000,ALERT,213.29,301.17,59.981,1473404404,"201051344000646","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,544062.4,544062.4,6822,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473404413,980370.00
09/09/2016 03:00,2,0.000,ALERT,212.83,302.07,59.981,1473404404,"274151322000052","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,811377.3,811377.3,6772,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473404414,980371.00
09/09/2016 03:00,2,0.000,ALERT,213.74,301.47,59.965,1473404404,"201051344000585","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,553822.8,553822.8,6818,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473404416,980372.00
09/09/2016 03:00,2,0.000,ALERT,213.51,301.77,60.002,1473404404,"201051344001230","219011344069620",0.00,15.80,0,299.67,302.98,0.0,0.0,0.000,547141.8,547141.8,6857,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473404418,980373.00
09/09/2016 03:00,2,0.000,ALERT,213.96,302.37,59.986,1473404404,"201051344000582","219011344069620",0.00,15.80,0,300.27,303.28,0.0,0.0,0.000,539890.8,539890.8,6816,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473404420,980374.00
09/09/2016 03:00,2,0.000,ALERT,213.29,301.47,59.991,1473404404,"201051344000955","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,553770.0,553770.0,6821,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473404422,980375.00
09/09/2016 03:00,2,0.000,ALERT,212.61,300.87,59.986,1473404404,"274151322000094","219011344069620",0.00,16.30,0,298.77,302.07,0.0,0.0,0.000,666894.8,666894.8,6903,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473404424,980376.00
09/09/2016 03:00,2,0.000,ALERT,213.29,303.28,59.965,1473404404,"201051344000579","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,557715.4,557715.4,6833,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473404425,980377.00
09/09/2016 03:00,2,0.000,ALERT,213.51,301.77,59.996,1473404404,"201051344000890","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,551035.0,551035.0,6816,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473404427,980378.00
09/09/2016 03:00,2,0.000,ALERT,213.74,301.17,59.986,1473404404,"201051344000438","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,552499.0,552499.0,6824,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473404429,980379.00
09/09/2016 03:00,2,0.000,ALERT,213.74,300.87,59.986,1473404404,"201051344000417","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,543683.9,543683.9,6823,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473404431,980380.00
09/09/2016 03:00,2,0.000,ALERT,212.83,301.47,59.986,1473404404,"274151322000083","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,804018.9,804018.9,6792,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473404433,980381.00
09/09/2016 03:00,2,0.000,ALERT,213.29,301.47,59.981,1473404404,"274151322000076","219011344069620",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,858064.2,858064.2,6799,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473404435,980382.00
09/09/2016 03:00,2,0.000,ALERT,213.29,303.28,59.986,1473404404,"201051344000868","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,542210.7,542210.7,6841,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473404436,980383.00
09/09/2016 03:00,2,0.000,ALERT,212.83,302.68,59.986,1473404404,"274151322000095","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,849419.6,849419.6,6812,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473404438,980384.00
09/09/2016 03:00,2,0.000,ALERT,213.06,302.68,59.981,1473404404,"201051344000988","219011344069620",0.00,16.30,0,298.47,303.88,0.0,0.0,0.000,527301.0,527301.0,6834,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473404440,980385.00
09/09/2016 03:00,2,0.000,ALERT,213.51,300.57,59.986,1473404404,"201051344001025","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,552536.9,552536.9,6822,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473404442,980386.00
09/09/2016 03:00,2,0.000,ALERT,213.29,302.68,59.986,1473404404,"201051344000458","219011344069620",0.00,17.30,0,300.87,304.78,0.0,0.0,0.000,549574.3,549574.3,6828,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473404444,980387.00
09/09/2016 03:00,2,0.000,ALERT,213.74,302.68,59.981,1473404404,"201051344000853","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,548841.1,548841.1,6831,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473404445,980388.00
09/09/2016 03:00,2,0.000,ALERT,213.96,301.47,59.986,1473404404,"201051344000685","219011344069620",0.00,16.00,0,299.67,302.98,0.0,0.0,0.000,551736.1,551736.1,6841,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473404447,980389.00
09/09/2016 03:00,2,0.000,ALERT,213.74,300.57,59.991,1473404404,"201051344000917","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,548698.7,548698.7,6851,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473404449,980390.00
09/09/2016 03:00,2,0.000,ALERT,213.96,301.77,59.986,1473404404,"201051344001145","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,553901.6,553901.6,6850,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473404451,980391.00
09/09/2016 03:00,2,0.000,ALERT,213.74,300.57,60.018,1473404404,"201051344000651","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,546930.3,546930.3,6819,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473404453,980392.00
09/09/2016 03:00,2,0.000,ALERT,212.61,300.87,59.975,1473404404,"274151322000088","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,773990.7,773990.7,6773,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473404454,980393.00
09/09/2016 03:00,2,0.000,ALERT,213.51,300.87,59.975,1473404404,"274151322000068","219011344069620",0.00,17.50,0,298.47,301.77,0.0,0.0,0.000,667313.5,667313.5,6895,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473404456,980394.00
09/09/2016 03:00,2,0.000,ALERT,213.29,301.17,59.975,1473404404,"201051344001135","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,543081.4,543081.4,6815,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473404458,980395.00
09/09/2016 03:00,2,0.000,ALERT,213.06,303.28,59.981,1473404404,"201051344000594","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,553969.3,553969.3,6828,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473404460,980396.00
09/09/2016 03:00,2,0.000,ALERT,213.74,301.17,59.986,1473404404,"201051344001203","219011344069620",0.00,15.80,0,299.07,304.48,0.0,0.0,0.000,551234.3,551234.3,6836,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473404462,980397.00
09/09/2016 03:00,2,0.000,ALERT,212.38,301.47,59.986,1473404404,"274151322000054","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,789951.4,789951.4,6770,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473404463,980398.00
09/09/2016 03:00,2,0.000,ALERT,213.51,302.37,59.986,1473404404,"201051344000867","219011344069620",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,541277.9,541277.9,6834,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473404465,980399.00
09/09/2016 03:00,2,0.000,ALERT,213.74,301.17,60.018,1473404404,"201051344001093","219011344069620",0.00,16.70,0,299.37,302.68,0.0,0.0,0.000,548070.1,548070.1,6855,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473404467,980400.00
09/09/2016 03:00,2,0.000,ALERT,213.06,302.68,59.975,1473404404,"201051344000900","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,558007.5,558007.5,6845,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473404469,980401.00
09/09/2016 03:00,2,0.000,ALERT,213.51,301.77,59.981,1473404404,"201051344000648","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,546896.0,546896.0,6827,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473404471,980402.00
09/09/2016 03:00,2,0.000,ALERT,213.06,302.68,59.986,1473404404,"201051344000569","219011344069620",0.00,16.70,0,301.17,304.78,0.0,0.0,0.000,558053.0,558053.0,6829,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473404473,980403.00
09/09/2016 03:00,2,0.000,ALERT,213.06,302.68,60.012,1473404404,"201051344000983","219011344069620",0.00,16.70,0,300.87,304.48,0.0,0.0,0.000,550465.1,550465.1,6824,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473404474,980404.00
09/09/2016 03:00,2,0.000,ALERT,213.06,302.07,59.981,1473404404,"201051344001158","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,542312.5,542312.5,6825,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473404476,980405.00
09/09/2016 03:00,2,0.000,ALERT,213.51,302.68,59.965,1473404404,"201051344000576","219011344069620",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,549835.7,549835.7,6846,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473404478,980406.00
09/09/2016 03:00,2,0.000,ALERT,212.61,300.27,59.965,1473404404,"274151322000087","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,762148.2,762148.2,6848,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473404480,980407.00
09/09/2016 03:15,2,0.000,ALERT,213.74,302.37,59.970,1473405303,"201051344000645","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,549320.3,549320.3,6838,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473405305,980408.00
09/09/2016 03:15,2,0.000,ALERT,213.06,300.87,59.970,1473405303,"274151322000085","219011344069620",0.00,16.30,0,299.37,302.68,0.0,0.0,0.000,789765.6,789765.6,6768,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473405307,980409.00
09/09/2016 03:15,2,0.000,ALERT,213.74,302.07,60.007,1473405303,"201051344000633","219011344069620",0.00,15.50,0,298.77,303.58,0.0,0.0,0.000,540881.4,540881.4,6837,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473405309,980410.00
09/09/2016 03:15,2,0.000,ALERT,213.29,302.07,59.965,1473405303,"201051344000469","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,543406.4,543406.4,6851,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473405310,980411.00
09/09/2016 03:15,2,0.000,ALERT,213.51,301.47,59.965,1473405303,"201051344000646","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,544062.4,544062.4,6824,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473405312,980412.00
09/09/2016 03:15,2,0.000,ALERT,212.61,300.57,59.970,1473405303,"274151322000052","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,811377.3,811377.3,6774,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473405314,980413.00
09/09/2016 03:15,2,0.000,ALERT,213.96,301.77,59.965,1473405303,"201051344000585","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,553822.8,553822.8,6820,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473405316,980414.00
09/09/2016 03:15,2,0.000,ALERT,213.74,302.07,59.965,1473405303,"201051344001230","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,547141.8,547141.8,6859,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473405318,980415.00
09/09/2016 03:15,2,0.000,ALERT,214.41,302.68,59.970,1473405303,"201051344000582","219011344069620",0.00,15.50,0,300.27,303.58,0.0,0.0,0.000,539890.8,539890.8,6818,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473405319,980416.00
09/09/2016 03:15,2,0.000,ALERT,213.51,301.77,59.954,1473405303,"201051344000955","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,553770.0,553770.0,6823,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473405321,980417.00
09/09/2016 03:15,2,0.000,ALERT,212.83,300.87,59.959,1473405303,"274151322000094","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,666894.8,666894.8,6905,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473405323,980418.00
09/09/2016 03:15,2,0.000,ALERT,213.29,303.28,60.012,1473405303,"201051344000579","219011344069620",0.00,16.00,0,301.47,305.08,0.0,0.0,0.000,557715.4,557715.4,6835,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473405325,980419.00
09/09/2016 03:15,2,0.000,ALERT,213.51,302.07,59.981,1473405303,"201051344000890","219011344069620",0.00,16.00,0,299.67,304.48,0.0,0.0,0.000,551035.0,551035.0,6818,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473405327,980420.00
09/09/2016 03:15,2,0.000,ALERT,213.96,301.47,59.933,1473405303,"201051344000438","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,552499.0,552499.0,6826,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473405328,980421.00
09/09/2016 03:15,2,0.000,ALERT,213.96,301.17,59.970,1473405303,"201051344000417","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,543683.9,543683.9,6825,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473405330,980422.00
09/09/2016 03:15,2,0.000,ALERT,212.83,302.07,59.954,1473405303,"274151322000083","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,804018.9,804018.9,6794,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473405332,980423.00
09/09/2016 03:15,2,0.000,ALERT,213.29,300.87,59.970,1473405303,"274151322000076","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,858064.2,858064.2,6801,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473405334,980424.00
09/09/2016 03:15,2,0.000,ALERT,213.06,302.98,59.975,1473405303,"201051344000868","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,542210.7,542210.7,6843,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473405336,980425.00
09/09/2016 03:15,2,0.000,ALERT,213.06,302.37,59.975,1473405303,"274151322000095","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,849419.6,849419.6,6814,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473405338,980426.00
09/09/2016 03:15,2,0.000,ALERT,213.06,302.68,59.975,1473405303,"201051344000988","219011344069620",0.00,16.00,0,298.17,303.88,0.0,0.0,0.000,527301.0,527301.0,6836,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473405340,980427.00
09/09/2016 03:15,2,0.000,ALERT,213.74,301.17,59.975,1473405303,"201051344001025","219011344069620",0.00,15.30,0,299.07,303.88,0.0,0.0,0.000,552536.9,552536.9,6824,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473405341,980428.00
09/09/2016 03:15,2,0.000,ALERT,213.29,302.98,59.970,1473405303,"201051344000458","219011344069620",0.00,17.00,0,300.87,305.08,0.0,0.0,0.000,549574.3,549574.3,6830,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473405343,980429.00
09/09/2016 03:15,2,0.000,ALERT,213.96,302.68,59.970,1473405303,"201051344000853","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,548841.1,548841.1,6833,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473405345,980430.00
09/09/2016 03:15,2,0.000,ALERT,214.19,302.07,59.970,1473405303,"201051344000685","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,551736.1,551736.1,6843,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473405347,980431.00
09/09/2016 03:15,2,0.000,ALERT,213.96,301.47,59.970,1473405303,"201051344000917","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,548698.7,548698.7,6853,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473405349,980432.00
09/09/2016 03:15,2,0.000,ALERT,214.19,302.37,60.012,1473405303,"201051344001145","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,553901.6,553901.6,6852,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473405350,980433.00
09/09/2016 03:15,2,0.000,ALERT,213.74,300.57,59.975,1473405303,"201051344000651","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,546930.3,546930.3,6821,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473405352,980434.00
09/09/2016 03:15,2,0.000,ALERT,212.61,301.17,59.970,1473405303,"274151322000088","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,773990.7,773990.7,6775,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473405354,980435.00
09/09/2016 03:15,2,0.000,ALERT,213.51,301.17,59.975,1473405303,"274151322000068","219011344069620",0.00,17.30,0,298.47,301.77,0.0,0.0,0.000,667313.5,667313.5,6897,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473405356,980436.00
09/09/2016 03:15,2,0.000,ALERT,213.51,301.77,59.970,1473405303,"201051344001135","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,543081.4,543081.4,6817,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473405358,980437.00
09/09/2016 03:15,2,0.000,ALERT,213.06,303.28,59.970,1473405303,"201051344000594","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,553969.3,553969.3,6830,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473405359,980438.00
09/09/2016 03:15,2,0.000,ALERT,213.74,301.47,59.975,1473405303,"201051344001203","219011344069620",0.00,15.80,0,299.37,304.78,0.0,0.0,0.000,551234.3,551234.3,6838,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473405361,980439.00
09/09/2016 03:15,2,0.000,ALERT,212.83,301.47,59.959,1473405303,"274151322000054","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,789951.4,789951.4,6772,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473405363,980440.00
09/09/2016 03:15,2,0.000,ALERT,213.51,302.37,59.933,1473405303,"201051344000867","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,541277.9,541277.9,6836,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473405365,980441.00
