ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2016 03:15,2,0.000,ALERT,213.74,301.47,59.996,1473405303,"201051344001093","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,548070.1,548070.1,6857,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473405367,980442.00
09/09/2016 03:15,2,0.000,ALERT,213.29,302.68,59.970,1473405303,"201051344000900","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,558007.5,558007.5,6847,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473405368,980443.00
09/09/2016 03:15,2,0.000,ALERT,213.51,302.07,59.970,1473405303,"201051344000648","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,546896.0,546896.0,6829,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473405370,980444.00
09/09/2016 03:15,2,0.000,ALERT,213.29,302.98,59.965,1473405303,"201051344000569","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,558053.0,558053.0,6831,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473405372,980445.00
09/09/2016 03:15,2,0.000,ALERT,213.29,302.98,59.954,1473405303,"201051344000983","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,550465.1,550465.1,6826,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473405374,980446.00
09/09/2016 03:15,2,0.000,ALERT,213.29,302.07,60.012,1473405303,"201051344001158","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,542312.5,542312.5,6827,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473405376,980447.00
09/09/2016 03:15,2,0.000,ALERT,213.74,302.98,59.959,1473405303,"201051344000576","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,549835.7,549835.7,6848,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473405377,980448.00
09/09/2016 03:15,2,0.000,ALERT,213.06,300.87,59.959,1473405303,"274151322000087","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,762148.2,762148.2,6850,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473405379,980449.00
09/09/2016 03:30,2,0.000,ALERT,213.74,302.37,59.975,1473406203,"201051344000645","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,549320.3,549320.3,6840,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473406205,980450.00
09/09/2016 03:30,2,0.000,ALERT,212.83,301.17,59.991,1473406203,"274151322000085","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,789765.6,789765.6,6770,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473406207,980451.00
09/09/2016 03:30,2,0.000,ALERT,213.74,302.37,59.933,1473406203,"201051344000633","219011344069620",0.00,15.30,0,298.47,303.58,0.0,0.0,0.000,540881.4,540881.4,6839,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473406208,980452.00
09/09/2016 03:30,2,0.000,ALERT,213.29,302.68,60.018,1473406203,"201051344000469","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,543406.4,543406.4,6853,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473406210,980453.00
09/09/2016 03:30,2,0.000,ALERT,213.51,301.47,59.970,1473406203,"201051344000646","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,544062.4,544062.4,6826,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473406212,980454.00
09/09/2016 03:30,2,0.000,ALERT,212.38,300.57,59.965,1473406203,"274151322000052","219011344069620",0.00,16.70,0,298.47,303.28,0.0,0.0,0.000,811377.3,811377.3,6776,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473406214,980455.00
09/09/2016 03:30,2,0.000,ALERT,214.19,302.07,59.975,1473406203,"201051344000585","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,553822.8,553822.8,6822,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473406215,980456.00
09/09/2016 03:30,2,0.000,ALERT,213.96,302.37,59.965,1473406203,"201051344001230","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,547141.8,547141.8,6861,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473406217,980457.00
09/09/2016 03:30,2,0.000,ALERT,214.41,302.68,59.965,1473406203,"201051344000582","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,539890.8,539890.8,6820,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473406219,980458.00
09/09/2016 03:30,2,0.000,ALERT,213.51,301.77,59.975,1473406203,"201051344000955","219011344069620",0.00,15.50,0,299.67,302.98,0.0,0.0,0.000,553770.0,553770.0,6825,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473406221,980459.00
09/09/2016 03:30,2,0.000,ALERT,212.83,300.57,59.965,1473406203,"274151322000094","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,666894.8,666894.8,6907,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473406223,980460.00
09/09/2016 03:30,2,0.000,ALERT,213.29,302.98,59.965,1473406203,"201051344000579","219011344069620",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,557715.4,557715.4,6837,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473406225,980461.00
09/09/2016 03:30,2,0.000,ALERT,213.74,302.37,59.965,1473406203,"201051344000890","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,551035.0,551035.0,6820,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473406226,980462.00
09/09/2016 03:30,2,0.000,ALERT,213.96,301.77,59.970,1473406203,"201051344000438","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,552499.0,552499.0,6828,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473406228,980463.00
09/09/2016 03:30,2,0.000,ALERT,213.96,301.17,59.970,1473406203,"201051344000417","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,543683.9,543683.9,6827,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473406230,980464.00
09/09/2016 03:30,2,0.000,ALERT,212.61,300.87,59.954,1473406203,"274151322000083","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,804018.9,804018.9,6796,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473406232,980465.00
09/09/2016 03:30,2,0.000,ALERT,213.06,300.87,59.959,1473406203,"274151322000076","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,858064.2,858064.2,6803,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473406234,980466.00
09/09/2016 03:30,2,0.000,ALERT,213.29,302.98,59.965,1473406203,"201051344000868","219011344069620",0.00,15.80,0,300.57,305.08,0.0,0.0,0.000,542210.7,542210.7,6845,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473406236,980467.00
09/09/2016 03:30,2,0.000,ALERT,212.61,302.07,59.970,1473406203,"274151322000095","219011344069620",0.00,15.80,0,299.67,304.18,0.0,0.0,0.000,849419.6,849419.6,6816,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473406238,980468.00
09/09/2016 03:30,2,0.000,ALERT,213.06,302.37,59.970,1473406203,"201051344000988","219011344069620",0.00,15.80,0,297.57,304.18,0.0,0.0,0.000,527301.0,527301.0,6838,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473406239,980469.00
09/09/2016 03:30,2,0.000,ALERT,213.74,301.17,59.959,1473406203,"201051344001025","219011344069620",0.00,15.00,0,299.07,303.88,0.0,0.0,0.000,552536.9,552536.9,6826,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473406241,980470.00
09/09/2016 03:30,2,0.000,ALERT,213.29,302.68,59.970,1473406203,"201051344000458","219011344069620",0.00,16.70,0,300.27,305.08,0.0,0.0,0.000,549574.3,549574.3,6832,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473406243,980471.00
09/09/2016 03:30,2,0.000,ALERT,213.96,302.37,59.975,1473406203,"201051344000853","219011344069620",0.00,15.80,0,299.97,304.78,0.0,0.0,0.000,548841.1,548841.1,6835,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473406245,980472.00
09/09/2016 03:30,2,0.000,ALERT,214.19,301.77,59.996,1473406203,"201051344000685","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,551736.1,551736.1,6845,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473406247,980473.00
09/09/2016 03:30,2,0.000,ALERT,213.96,301.17,59.954,1473406203,"201051344000917","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,548698.7,548698.7,6855,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473406248,980474.00
09/09/2016 03:30,2,0.000,ALERT,214.19,302.07,59.970,1473406203,"201051344001145","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,553901.6,553901.6,6854,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473406250,980475.00
09/09/2016 03:30,2,0.000,ALERT,213.96,301.17,59.970,1473406203,"201051344000651","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,546930.3,546930.3,6823,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473406252,980476.00
09/09/2016 03:30,2,0.000,ALERT,212.16,301.17,59.959,1473406203,"274151322000088","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,773990.7,773990.7,6777,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473406254,980477.00
09/09/2016 03:30,2,0.000,ALERT,213.29,300.57,59.965,1473406203,"274151322000068","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,667313.5,667313.5,6899,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473406256,980478.00
09/09/2016 03:30,2,0.000,ALERT,213.51,301.77,59.954,1473406203,"201051344001135","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,543081.4,543081.4,6819,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473406257,980479.00
09/09/2016 03:30,2,0.000,ALERT,213.06,303.28,59.944,1473406203,"201051344000594","219011344069620",0.00,15.80,0,299.97,304.78,0.0,0.0,0.000,553969.3,553969.3,6832,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473406259,980480.00
09/09/2016 03:30,2,0.000,ALERT,213.96,301.47,59.975,1473406203,"201051344001203","219011344069620",0.00,15.50,0,299.67,304.78,0.0,0.0,0.000,551234.3,551234.3,6840,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473406261,980481.00
09/09/2016 03:30,2,0.000,ALERT,212.38,301.77,59.975,1473406203,"274151322000054","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,789951.4,789951.4,6774,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473406263,980482.00
09/09/2016 03:30,2,0.000,ALERT,213.51,302.37,59.981,1473406203,"201051344000867","219011344069620",0.00,16.00,0,299.67,304.48,0.0,0.0,0.000,541277.9,541277.9,6838,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473406265,980483.00
09/09/2016 03:30,2,0.000,ALERT,213.96,301.77,59.975,1473406203,"201051344001093","219011344069620",0.00,16.00,0,299.67,302.98,0.0,0.0,0.000,548070.1,548070.1,6859,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473406267,980484.00
09/09/2016 03:30,2,0.000,ALERT,213.06,302.37,59.970,1473406203,"201051344000900","219011344069620",0.00,15.80,0,299.67,304.18,0.0,0.0,0.000,558007.5,558007.5,6849,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473406268,980485.00
09/09/2016 03:30,2,0.000,ALERT,213.51,301.77,59.975,1473406203,"201051344000648","219011344069620",0.00,15.50,0,299.37,304.18,0.0,0.0,0.000,546896.0,546896.0,6831,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473406270,980486.00
09/09/2016 03:30,2,0.000,ALERT,213.51,302.98,59.975,1473406203,"201051344000569","219011344069620",0.00,16.00,0,300.57,305.08,0.0,0.0,0.000,558053.0,558053.0,6833,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473406272,980487.00
09/09/2016 03:30,2,0.000,ALERT,213.51,302.68,59.965,1473406203,"201051344000983","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,550465.1,550465.1,6828,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473406274,980488.00
09/09/2016 03:30,2,0.000,ALERT,213.29,302.37,59.965,1473406203,"201051344001158","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,542312.5,542312.5,6829,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473406276,980489.00
09/09/2016 03:30,2,0.000,ALERT,213.74,302.98,59.954,1473406203,"201051344000576","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,549835.7,549835.7,6850,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473406277,980490.00
09/09/2016 03:30,2,0.000,ALERT,212.83,300.27,59.959,1473406203,"274151322000087","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,762148.2,762148.2,6852,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473406279,980491.00
09/09/2016 03:45,2,0.000,ALERT,213.74,302.07,59.933,1473407103,"201051344000645","219011344069620",0.00,16.00,0,300.57,303.88,0.0,0.0,0.000,549320.3,549320.3,6842,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473407105,980492.00
09/09/2016 03:45,2,0.000,ALERT,213.06,301.77,59.970,1473407103,"274151322000085","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,789765.6,789765.6,6772,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473407107,980493.00
09/09/2016 03:45,2,0.000,ALERT,213.74,302.07,59.975,1473407103,"201051344000633","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,540881.4,540881.4,6841,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473407109,980494.00
09/09/2016 03:45,2,0.000,ALERT,213.29,302.07,59.991,1473407103,"201051344000469","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,543406.4,543406.4,6855,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473407111,980495.00
09/09/2016 03:45,2,0.000,ALERT,213.29,300.87,59.975,1473407103,"201051344000646","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,544062.4,544062.4,6828,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473407113,980496.00
09/09/2016 03:45,2,0.000,ALERT,212.61,301.77,59.959,1473407103,"274151322000052","219011344069620",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,811377.3,811377.3,6778,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473407114,980497.00
09/09/2016 03:45,2,0.000,ALERT,213.74,301.47,59.970,1473407103,"201051344000585","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,553822.8,553822.8,6824,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473407116,980498.00
09/09/2016 03:45,2,0.000,ALERT,213.51,301.77,59.970,1473407103,"201051344001230","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,547141.8,547141.8,6863,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473407118,980499.00
09/09/2016 03:45,2,0.000,ALERT,213.96,301.77,59.981,1473407103,"201051344000582","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,539890.8,539890.8,6822,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473407120,980500.00
09/09/2016 03:45,2,0.000,ALERT,213.29,301.17,59.970,1473407103,"201051344000955","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,553770.0,553770.0,6827,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473407122,980501.00
09/09/2016 03:45,2,0.000,ALERT,213.06,300.87,59.965,1473407103,"274151322000094","219011344069620",0.00,15.80,0,298.77,302.07,0.0,0.0,0.000,666894.8,666894.8,6909,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473407124,980502.00
09/09/2016 03:45,2,0.000,ALERT,213.29,302.98,59.928,1473407103,"201051344000579","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,557715.4,557715.4,6839,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473407125,980503.00
09/09/2016 03:45,2,0.000,ALERT,213.51,301.77,59.965,1473407103,"201051344000890","219011344069620",0.00,15.50,0,299.37,304.48,0.0,0.0,0.000,551035.0,551035.0,6822,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473407127,980504.00
09/09/2016 03:45,2,0.000,ALERT,213.74,301.17,59.991,1473407103,"201051344000438","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,552499.0,552499.0,6830,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473407129,980505.00
09/09/2016 03:45,2,0.000,ALERT,213.74,300.87,59.959,1473407103,"201051344000417","219011344069620",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,543683.9,543683.9,6829,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473407131,980506.00
09/09/2016 03:45,2,0.000,ALERT,213.06,301.47,59.959,1473407103,"274151322000083","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,804018.9,804018.9,6798,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473407133,980507.00
09/09/2016 03:45,2,0.000,ALERT,213.51,301.47,59.959,1473407103,"274151322000076","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,858064.2,858064.2,6805,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473407135,980508.00
09/09/2016 03:45,2,0.000,ALERT,213.29,302.68,59.959,1473407103,"201051344000868","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,542210.7,542210.7,6847,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473407137,980509.00
09/09/2016 03:45,2,0.000,ALERT,212.83,302.37,59.949,1473407103,"274151322000095","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,849419.6,849419.6,6818,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473407139,980510.00
09/09/2016 03:45,2,0.000,ALERT,213.06,302.37,59.986,1473407103,"201051344000988","219011344069620",0.00,15.50,0,298.17,303.88,0.0,0.0,0.000,527301.0,527301.0,6840,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473407140,980511.00
09/09/2016 03:45,2,0.000,ALERT,213.51,300.57,59.959,1473407103,"201051344001025","219011344069620",0.00,15.00,0,298.47,303.88,0.0,0.0,0.000,552536.9,552536.9,6828,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473407142,980512.00
09/09/2016 03:45,2,0.000,ALERT,213.06,302.37,59.959,1473407103,"201051344000458","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,549574.3,549574.3,6834,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473407144,980513.00
09/09/2016 03:45,2,0.000,ALERT,213.74,302.07,59.965,1473407103,"201051344000853","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,548841.1,548841.1,6837,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473407146,980514.00
09/09/2016 03:45,2,0.000,ALERT,213.96,301.17,59.965,1473407103,"201051344000685","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,551736.1,551736.1,6847,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473407148,980515.00
09/09/2016 03:45,2,0.000,ALERT,213.74,300.57,59.970,1473407103,"201051344000917","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,548698.7,548698.7,6857,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473407150,980516.00
09/09/2016 03:45,2,0.000,ALERT,213.96,301.17,59.996,1473407103,"201051344001145","219011344069620",0.00,15.00,0,299.37,304.18,0.0,0.0,0.000,553901.6,553901.6,6856,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473407152,980517.00
09/09/2016 03:45,2,0.000,ALERT,213.74,300.27,59.970,1473407103,"201051344000651","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,546930.3,546930.3,6825,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473407153,980518.00
09/09/2016 03:45,2,0.000,ALERT,212.38,300.57,59.965,1473407103,"274151322000088","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,773990.7,773990.7,6779,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473407155,980519.00
09/09/2016 03:45,2,0.000,ALERT,213.51,300.27,60.002,1473407103,"274151322000068","219011344069620",0.00,17.00,0,298.47,301.77,0.0,0.0,0.000,667313.5,667313.5,6901,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473407157,980520.00
09/09/2016 03:45,2,0.000,ALERT,213.29,300.87,60.007,1473407103,"201051344001135","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,543081.4,543081.4,6821,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473407159,980521.00
09/09/2016 03:45,2,0.000,ALERT,212.83,302.98,59.975,1473407103,"201051344000594","219011344069620",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,553969.3,553969.3,6834,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473407161,980522.00
09/09/2016 03:45,2,0.000,ALERT,213.74,300.87,59.970,1473407103,"201051344001203","219011344069620",0.00,15.30,0,298.77,304.78,0.0,0.0,0.000,551234.3,551234.3,6842,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473407162,980523.00
09/09/2016 03:45,2,0.000,ALERT,212.61,301.17,59.959,1473407103,"274151322000054","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,789951.4,789951.4,6776,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473407164,980524.00
09/09/2016 03:45,2,0.000,ALERT,213.51,302.07,59.965,1473407103,"201051344000867","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,541277.9,541277.9,6840,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473407166,980525.00
09/09/2016 03:45,2,0.000,ALERT,213.51,301.17,59.959,1473407103,"201051344001093","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,548070.1,548070.1,6861,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473407168,980526.00
09/09/2016 03:45,2,0.000,ALERT,213.06,302.37,59.970,1473407103,"201051344000900","219011344069620",0.00,15.50,0,300.57,303.88,0.0,0.0,0.000,558007.5,558007.5,6851,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473407170,980527.00
09/09/2016 03:45,2,0.000,ALERT,213.51,301.77,60.002,1473407103,"201051344000648","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,546896.0,546896.0,6833,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473407171,980528.00
09/09/2016 03:45,2,0.000,ALERT,213.29,302.98,59.965,1473407103,"201051344000569","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,558053.0,558053.0,6835,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473407173,980529.00
09/09/2016 03:45,2,0.000,ALERT,213.29,302.68,59.975,1473407103,"201051344000983","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,550465.1,550465.1,6830,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473407175,980530.00
09/09/2016 03:45,2,0.000,ALERT,213.29,302.07,59.965,1473407103,"201051344001158","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,542312.5,542312.5,6831,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473407177,980531.00
09/09/2016 03:45,2,0.000,ALERT,213.74,302.98,59.965,1473407103,"201051344000576","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,549835.7,549835.7,6852,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473407178,980532.00
09/09/2016 03:45,2,0.000,ALERT,213.06,300.87,59.965,1473407103,"274151322000087","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,762148.2,762148.2,6854,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473407180,980533.00
09/09/2016 04:00,2,0.000,ALERT,213.51,302.07,59.981,1473408003,"201051344000645","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,549320.3,549320.3,6844,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473408005,980534.00
09/09/2016 04:00,2,0.000,ALERT,212.83,300.87,59.965,1473408003,"274151322000085","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,789765.6,789765.6,6774,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473408007,980535.00
09/09/2016 04:00,2,0.000,ALERT,213.74,301.77,59.975,1473408003,"201051344000633","219011344069620",0.00,15.00,0,298.77,303.58,0.0,0.0,0.000,540881.4,540881.4,6843,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408008,980536.00
09/09/2016 04:00,2,0.000,ALERT,213.29,301.77,59.981,1473408003,"201051344000469","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,543406.4,543406.4,6857,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473408010,980537.00
09/09/2016 04:00,2,0.000,ALERT,212.83,299.67,59.975,1473408003,"201051344000646","219011344069620",0.00,15.30,0,296.96,302.37,0.0,0.0,0.000,544062.4,544062.4,6830,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408012,980538.00
09/09/2016 04:00,2,0.000,ALERT,212.61,300.87,60.012,1473408003,"274151322000052","219011344069620",0.00,16.30,0,298.47,303.28,0.0,0.0,0.000,811377.3,811377.3,6780,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408014,980539.00
09/09/2016 04:00,2,0.000,ALERT,213.29,299.97,59.975,1473408003,"201051344000585","219011344069620",0.00,15.50,0,297.26,302.68,0.0,0.0,0.000,553822.8,553822.8,6826,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408016,980540.00
09/09/2016 04:00,2,0.000,ALERT,213.06,300.27,59.981,1473408003,"201051344001230","219011344069620",0.00,15.00,0,298.17,302.98,0.0,0.0,0.000,547141.8,547141.8,6865,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408017,980541.00
09/09/2016 04:00,2,0.000,ALERT,213.51,300.57,59.981,1473408003,"201051344000582","219011344069620",0.00,14.70,0,298.47,303.28,0.0,0.0,0.000,539890.8,539890.8,6824,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473408019,980542.00
09/09/2016 04:00,2,0.000,ALERT,212.83,299.97,59.933,1473408003,"201051344000955","219011344069620",0.00,15.30,0,297.57,302.68,0.0,0.0,0.000,553770.0,553770.0,6829,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408021,980543.00
09/09/2016 04:00,2,0.000,ALERT,212.83,300.27,59.965,1473408003,"274151322000094","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,666894.8,666894.8,6911,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408023,980544.00
09/09/2016 04:00,2,0.000,ALERT,213.29,302.68,59.970,1473408003,"201051344000579","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,557715.4,557715.4,6841,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408024,980545.00
09/09/2016 04:00,2,0.000,ALERT,212.83,300.27,59.975,1473408003,"201051344000890","219011344069620",0.00,15.30,0,298.47,303.58,0.0,0.0,0.000,551035.0,551035.0,6824,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473408026,980546.00
09/09/2016 04:00,2,0.000,ALERT,213.06,299.97,60.007,1473408003,"201051344000438","219011344069620",0.00,15.00,0,297.87,302.98,0.0,0.0,0.000,552499.0,552499.0,6832,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408028,980547.00
09/09/2016 04:00,2,0.000,ALERT,213.29,299.07,60.012,1473408003,"201051344000417","219011344069620",0.00,15.30,0,296.96,302.07,0.0,0.0,0.000,543683.9,543683.9,6831,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473408030,980548.00
09/09/2016 04:00,2,0.000,ALERT,212.83,301.17,59.975,1473408003,"274151322000083","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,804018.9,804018.9,6800,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408032,980549.00
09/09/2016 04:00,2,0.000,ALERT,213.29,300.27,59.975,1473408003,"274151322000076","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,858064.2,858064.2,6807,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408033,980550.00
09/09/2016 04:00,2,0.000,ALERT,213.06,302.98,59.981,1473408003,"201051344000868","219011344069620",0.00,15.30,0,301.17,304.48,0.0,0.0,0.000,542210.7,542210.7,6849,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473408035,980551.00
09/09/2016 04:00,2,0.000,ALERT,212.61,301.77,59.965,1473408003,"274151322000095","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,849419.6,849419.6,6820,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408037,980552.00
09/09/2016 04:00,2,0.000,ALERT,212.83,302.07,60.023,1473408003,"201051344000988","219011344069620",0.00,15.50,0,297.87,303.58,0.0,0.0,0.000,527301.0,527301.0,6842,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408039,980553.00
09/09/2016 04:00,2,0.000,ALERT,212.83,299.07,59.996,1473408003,"201051344001025","219011344069620",0.00,14.70,0,297.26,303.28,0.0,0.0,0.000,552536.9,552536.9,6830,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408041,980554.00
09/09/2016 04:00,2,0.000,ALERT,213.06,302.07,59.981,1473408003,"201051344000458","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,549574.3,549574.3,6836,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408043,980555.00
09/09/2016 04:00,2,0.000,ALERT,213.74,301.77,59.970,1473408003,"201051344000853","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,548841.1,548841.1,6839,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408044,980556.00
09/09/2016 04:00,2,0.000,ALERT,213.29,299.97,59.981,1473408003,"201051344000685","219011344069620",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,551736.1,551736.1,6849,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408046,980557.00
09/09/2016 04:00,2,0.000,ALERT,213.06,299.67,59.981,1473408003,"201051344000917","219011344069620",0.00,15.80,0,296.66,302.07,0.0,0.0,0.000,548698.7,548698.7,6859,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408048,980558.00
09/09/2016 04:00,2,0.000,ALERT,213.29,300.27,59.965,1473408003,"201051344001145","219011344069620",0.00,15.00,0,298.17,303.28,0.0,0.0,0.000,553901.6,553901.6,6858,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408050,980559.00
09/09/2016 04:00,2,0.000,ALERT,213.06,299.37,59.959,1473408003,"201051344000651","219011344069620",0.00,14.30,0,297.26,302.37,0.0,0.0,0.000,546930.3,546930.3,6827,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473408052,980560.00
09/09/2016 04:00,2,0.000,ALERT,212.38,300.87,59.975,1473408003,"274151322000088","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,773990.7,773990.7,6781,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408054,980561.00
09/09/2016 04:00,2,0.000,ALERT,213.29,299.97,59.986,1473408003,"274151322000068","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,667313.5,667313.5,6903,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408055,980562.00
09/09/2016 04:00,2,0.000,ALERT,212.61,299.97,59.975,1473408003,"201051344001135","219011344069620",0.00,15.00,0,297.87,302.98,0.0,0.0,0.000,543081.4,543081.4,6823,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473408057,980563.00
09/09/2016 04:00,2,0.000,ALERT,212.83,302.68,59.986,1473408003,"201051344000594","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,553969.3,553969.3,6836,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408059,980564.00
09/09/2016 04:00,2,0.000,ALERT,213.06,299.97,59.959,1473408003,"201051344001203","219011344069620",0.00,15.00,0,297.57,304.48,0.0,0.0,0.000,551234.3,551234.3,6844,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408061,980565.00
09/09/2016 04:00,2,0.000,ALERT,212.61,300.87,59.986,1473408003,"274151322000054","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,789951.4,789951.4,6778,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473408062,980566.00
09/09/2016 04:00,2,0.000,ALERT,213.29,302.07,59.986,1473408003,"201051344000867","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,541277.9,541277.9,6842,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408064,980567.00
09/09/2016 04:00,2,0.000,ALERT,213.06,299.97,59.986,1473408003,"201051344001093","219011344069620",0.00,15.50,0,297.57,302.68,0.0,0.0,0.000,548070.1,548070.1,6863,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408066,980568.00
09/09/2016 04:00,2,0.000,ALERT,213.06,302.07,60.023,1473408003,"201051344000900","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,558007.5,558007.5,6853,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408068,980569.00
09/09/2016 04:00,2,0.000,ALERT,213.29,301.47,59.986,1473408003,"201051344000648","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,546896.0,546896.0,6835,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408070,980570.00
09/09/2016 04:00,2,0.000,ALERT,213.06,302.68,59.954,1473408003,"201051344000569","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,558053.0,558053.0,6837,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408072,980571.00
09/09/2016 04:00,2,0.000,ALERT,213.06,302.37,59.975,1473408003,"201051344000983","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,550465.1,550465.1,6832,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408073,980572.00
09/09/2016 04:00,2,0.000,ALERT,213.06,301.77,59.970,1473408003,"201051344001158","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,542312.5,542312.5,6833,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408075,980573.00
09/09/2016 04:00,2,0.000,ALERT,213.51,302.37,59.981,1473408003,"201051344000576","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,549835.7,549835.7,6854,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473408077,980574.00
09/09/2016 04:00,2,0.000,ALERT,212.83,300.87,59.970,1473408003,"274151322000087","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,762148.2,762148.2,6856,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473408079,980575.00
09/09/2016 04:15,2,0.000,ALERT,213.29,301.47,59.986,1473408904,"201051344000645","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,549320.3,549320.3,6846,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473408906,980576.00
09/09/2016 04:15,2,0.000,ALERT,212.61,300.57,59.981,1473408904,"274151322000085","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,789765.6,789765.6,6776,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408908,980577.00
09/09/2016 04:15,2,0.000,ALERT,213.29,301.17,59.986,1473408904,"201051344000633","219011344069620",0.00,14.70,0,298.17,303.28,0.0,0.0,0.000,540881.4,540881.4,6845,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408909,980578.00
09/09/2016 04:15,2,0.000,ALERT,212.83,301.17,59.981,1473408904,"201051344000469","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,543406.4,543406.4,6859,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408911,980579.00
09/09/2016 04:15,2,0.000,ALERT,212.16,299.67,59.986,1473408904,"201051344000646","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,544062.4,544062.4,6832,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408913,980580.00
09/09/2016 04:15,2,0.000,ALERT,212.38,299.97,59.991,1473408904,"274151322000052","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,811377.3,811377.3,6782,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473408915,980581.00
09/09/2016 04:15,2,0.000,ALERT,212.61,300.27,59.954,1473408904,"201051344000585","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,553822.8,553822.8,6828,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408917,980582.00
09/09/2016 04:15,2,0.000,ALERT,212.61,300.57,59.944,1473408904,"201051344001230","219011344069620",0.00,14.70,0,298.17,301.47,0.0,0.0,0.000,547141.8,547141.8,6867,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408918,980583.00
09/09/2016 04:15,2,0.000,ALERT,213.06,300.57,59.996,1473408904,"201051344000582","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,539890.8,539890.8,6826,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408920,980584.00
09/09/2016 04:15,2,0.000,ALERT,212.38,299.97,59.986,1473408904,"201051344000955","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,553770.0,553770.0,6831,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408922,980585.00
09/09/2016 04:15,2,0.000,ALERT,212.38,300.27,59.996,1473408904,"274151322000094","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,666894.8,666894.8,6913,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408924,980586.00
