ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2016 04:15,2,0.000,ALERT,212.61,301.77,59.986,1473408904,"201051344000579","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,557715.4,557715.4,6843,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473408925,980587.00
09/09/2016 04:15,2,0.000,ALERT,212.38,300.27,59.986,1473408904,"201051344000890","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,551035.0,551035.0,6826,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408927,980588.00
09/09/2016 04:15,2,0.000,ALERT,212.61,299.97,59.975,1473408904,"201051344000438","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,552499.0,552499.0,6834,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408929,980589.00
09/09/2016 04:15,2,0.000,ALERT,212.61,299.37,59.986,1473408904,"201051344000417","219011344069620",0.00,15.00,0,297.26,300.57,0.0,0.0,0.000,543683.9,543683.9,6833,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408931,980590.00
09/09/2016 04:15,2,0.000,ALERT,212.38,300.57,59.959,1473408904,"274151322000083","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,804018.9,804018.9,6802,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473408933,980591.00
09/09/2016 04:15,2,0.000,ALERT,213.06,300.87,60.007,1473408904,"274151322000076","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,858064.2,858064.2,6809,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473408934,980592.00
09/09/2016 04:15,2,0.000,ALERT,212.61,302.07,60.028,1473408904,"201051344000868","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,542210.7,542210.7,6851,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408936,980593.00
09/09/2016 04:15,2,0.000,ALERT,212.38,301.47,59.970,1473408904,"274151322000095","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,849419.6,849419.6,6822,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408938,980594.00
09/09/2016 04:15,2,0.000,ALERT,212.61,301.17,59.975,1473408904,"201051344000988","219011344069620",0.00,15.00,0,297.57,303.28,0.0,0.0,0.000,527301.0,527301.0,6844,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473408940,980595.00
09/09/2016 04:15,2,0.000,ALERT,212.38,299.37,59.959,1473408904,"201051344001025","219011344069620",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,552536.9,552536.9,6832,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408942,980596.00
09/09/2016 04:15,2,0.000,ALERT,212.61,301.47,59.959,1473408904,"201051344000458","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,549574.3,549574.3,6838,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473408943,980597.00
09/09/2016 04:15,2,0.000,ALERT,213.29,301.47,59.938,1473408904,"201051344000853","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,548841.1,548841.1,6841,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408945,980598.00
09/09/2016 04:15,2,0.000,ALERT,213.06,299.97,59.970,1473408904,"201051344000685","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,551736.1,551736.1,6851,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408947,980599.00
09/09/2016 04:15,2,0.000,ALERT,212.61,299.37,59.970,1473408904,"201051344000917","219011344069620",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,548698.7,548698.7,6861,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408949,980600.00
09/09/2016 04:15,2,0.000,ALERT,212.83,300.27,59.975,1473408904,"201051344001145","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,553901.6,553901.6,6860,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408950,980601.00
09/09/2016 04:15,2,0.000,ALERT,212.83,299.37,60.012,1473408904,"201051344000651","219011344069620",0.00,14.00,0,297.57,300.87,0.0,0.0,0.000,546930.3,546930.3,6829,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408952,980602.00
09/09/2016 04:15,2,0.000,ALERT,212.16,300.57,59.970,1473408904,"274151322000088","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,773990.7,773990.7,6783,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408954,980603.00
09/09/2016 04:15,2,0.000,ALERT,213.29,299.97,59.975,1473408904,"274151322000068","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,667313.5,667313.5,6905,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408956,980604.00
09/09/2016 04:15,2,0.000,ALERT,212.38,299.97,60.023,1473408904,"201051344001135","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,543081.4,543081.4,6825,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408958,980605.00
09/09/2016 04:15,2,0.000,ALERT,212.61,302.07,59.975,1473408904,"201051344000594","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,553969.3,553969.3,6838,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408959,980606.00
09/09/2016 04:15,2,0.000,ALERT,212.61,299.97,59.970,1473408904,"201051344001203","219011344069620",0.00,14.70,0,297.87,303.28,0.0,0.0,0.000,551234.3,551234.3,6846,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408961,980607.00
09/09/2016 04:15,2,0.000,ALERT,212.38,300.57,59.975,1473408904,"274151322000054","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,789951.4,789951.4,6780,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473408963,980608.00
09/09/2016 04:15,2,0.000,ALERT,213.06,301.47,60.012,1473408904,"201051344000867","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,541277.9,541277.9,6844,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408965,980609.00
09/09/2016 04:15,2,0.000,ALERT,212.61,300.27,59.970,1473408904,"201051344001093","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,548070.1,548070.1,6865,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408967,980610.00
09/09/2016 04:15,2,0.000,ALERT,212.61,301.47,59.981,1473408904,"201051344000900","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,558007.5,558007.5,6855,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408969,980611.00
09/09/2016 04:15,2,0.000,ALERT,213.06,301.17,60.012,1473408904,"201051344000648","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,546896.0,546896.0,6837,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473408971,980612.00
09/09/2016 04:15,2,0.000,ALERT,212.83,302.07,59.981,1473408904,"201051344000569","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,558053.0,558053.0,6839,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408972,980613.00
09/09/2016 04:15,2,0.000,ALERT,212.83,301.77,59.981,1473408904,"201051344000983","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,550465.1,550465.1,6834,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408974,980614.00
09/09/2016 04:15,2,0.000,ALERT,212.83,301.17,59.991,1473408904,"201051344001158","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,542312.5,542312.5,6835,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473408976,980615.00
09/09/2016 04:15,2,0.000,ALERT,213.29,302.07,59.975,1473408904,"201051344000576","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,549835.7,549835.7,6856,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473408978,980616.00
09/09/2016 04:15,2,0.000,ALERT,212.16,299.97,59.981,1473408904,"274151322000087","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,762148.2,762148.2,6858,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473408980,980617.00
09/09/2016 04:30,2,0.000,ALERT,213.51,302.37,59.981,1473409803,"201051344000645","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,549320.3,549320.3,6848,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473409805,980618.00
09/09/2016 04:30,2,0.000,ALERT,212.83,301.47,59.981,1473409803,"274151322000085","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,789765.6,789765.6,6778,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473409807,980619.00
09/09/2016 04:30,2,0.000,ALERT,213.74,301.77,59.981,1473409803,"201051344000633","219011344069620",0.00,14.70,0,297.87,302.98,0.0,0.0,0.000,540881.4,540881.4,6847,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473409809,980620.00
09/09/2016 04:30,2,0.000,ALERT,213.06,302.07,59.991,1473409803,"201051344000469","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,543406.4,543406.4,6861,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473409811,980621.00
09/09/2016 04:30,2,0.000,ALERT,212.38,299.67,60.028,1473409803,"201051344000646","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,544062.4,544062.4,6834,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473409813,980622.00
09/09/2016 04:30,2,0.000,ALERT,212.38,300.57,59.949,1473409803,"274151322000052","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,811377.3,811377.3,6784,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473409814,980623.00
09/09/2016 04:30,2,0.000,ALERT,212.83,299.97,59.981,1473409803,"201051344000585","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,553822.8,553822.8,6830,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473409816,980624.00
09/09/2016 04:30,2,0.000,ALERT,212.83,300.27,59.986,1473409803,"201051344001230","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,547141.8,547141.8,6869,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473409818,980625.00
09/09/2016 04:30,2,0.000,ALERT,213.29,300.57,59.965,1473409803,"201051344000582","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,539890.8,539890.8,6828,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473409820,980626.00
09/09/2016 04:30,2,0.000,ALERT,212.38,299.67,59.975,1473409803,"201051344000955","219011344069620",0.00,15.00,0,297.87,301.17,0.0,0.0,0.000,553770.0,553770.0,6833,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473409822,980627.00
09/09/2016 04:30,2,0.000,ALERT,212.61,300.87,59.975,1473409803,"274151322000094","219011344069620",0.00,15.30,0,298.47,301.77,0.0,0.0,0.000,666894.8,666894.8,6915,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473409824,980628.00
09/09/2016 04:30,2,0.000,ALERT,213.06,302.68,59.991,1473409803,"201051344000579","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,557715.4,557715.4,6845,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473409826,980629.00
09/09/2016 04:30,2,0.000,ALERT,212.83,300.27,59.965,1473409803,"201051344000890","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,551035.0,551035.0,6828,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473409828,980630.00
09/09/2016 04:30,2,0.000,ALERT,212.83,299.97,59.959,1473409803,"201051344000438","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,552499.0,552499.0,6836,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473409829,980631.00
09/09/2016 04:30,2,0.000,ALERT,213.06,299.37,59.991,1473409803,"201051344000417","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,543683.9,543683.9,6835,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473409831,980632.00
09/09/2016 04:30,2,0.000,ALERT,212.61,301.77,59.970,1473409803,"274151322000083","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,804018.9,804018.9,6804,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473409833,980633.00
09/09/2016 04:30,2,0.000,ALERT,213.29,300.87,59.954,1473409803,"274151322000076","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,858064.2,858064.2,6811,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473409835,980634.00
09/09/2016 04:30,2,0.000,ALERT,213.06,302.98,59.981,1473409803,"201051344000868","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,542210.7,542210.7,6853,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473409837,980635.00
09/09/2016 04:30,2,0.000,ALERT,212.61,302.07,59.965,1473409803,"274151322000095","219011344069620",0.00,15.00,0,300.27,303.58,0.0,0.0,0.000,849419.6,849419.6,6824,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473409839,980636.00
09/09/2016 04:30,2,0.000,ALERT,213.06,302.07,59.975,1473409803,"201051344000988","219011344069620",0.00,15.30,0,297.26,303.28,0.0,0.0,0.000,527301.0,527301.0,6846,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473409840,980637.00
09/09/2016 04:30,2,0.000,ALERT,212.83,299.37,59.981,1473409803,"201051344001025","219011344069620",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,552536.9,552536.9,6834,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473409842,980638.00
09/09/2016 04:30,2,0.000,ALERT,213.06,302.37,59.981,1473409803,"201051344000458","219011344069620",0.00,15.80,0,299.67,304.18,0.0,0.0,0.000,549574.3,549574.3,6840,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473409844,980639.00
09/09/2016 04:30,2,0.000,ALERT,213.74,302.07,59.975,1473409803,"201051344000853","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,548841.1,548841.1,6843,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473409846,980640.00
09/09/2016 04:30,2,0.000,ALERT,213.29,299.97,59.970,1473409803,"201051344000685","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,551736.1,551736.1,6853,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473409848,980641.00
09/09/2016 04:30,2,0.000,ALERT,213.06,299.67,59.938,1473409803,"201051344000917","219011344069620",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,548698.7,548698.7,6863,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473409849,980642.00
09/09/2016 04:30,2,0.000,ALERT,213.06,300.27,59.975,1473409803,"201051344001145","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,553901.6,553901.6,6862,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473409851,980643.00
09/09/2016 04:30,2,0.000,ALERT,213.06,299.37,59.975,1473409803,"201051344000651","219011344069620",0.00,14.00,0,297.57,300.87,0.0,0.0,0.000,546930.3,546930.3,6831,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473409853,980644.00
09/09/2016 04:30,2,0.000,ALERT,212.38,301.47,59.965,1473409803,"274151322000088","219011344069620",0.00,16.00,0,299.07,302.37,0.0,0.0,0.000,773990.7,773990.7,6785,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473409855,980645.00
09/09/2016 04:30,2,0.000,ALERT,213.29,300.87,59.938,1473409803,"274151322000068","219011344069620",0.00,16.00,0,298.47,301.77,0.0,0.0,0.000,667313.5,667313.5,6907,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473409857,980646.00
09/09/2016 04:30,2,0.000,ALERT,212.61,299.97,59.970,1473409803,"201051344001135","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,543081.4,543081.4,6827,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473409858,980647.00
09/09/2016 04:30,2,0.000,ALERT,212.83,302.98,59.928,1473409803,"201051344000594","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,553969.3,553969.3,6840,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473409860,980648.00
09/09/2016 04:30,2,0.000,ALERT,213.06,299.97,59.975,1473409803,"201051344001203","219011344069620",0.00,14.70,0,297.87,303.28,0.0,0.0,0.000,551234.3,551234.3,6848,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473409862,980649.00
09/09/2016 04:30,2,0.000,ALERT,212.61,301.77,59.970,1473409803,"274151322000054","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,789951.4,789951.4,6782,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473409864,980650.00
09/09/2016 04:30,2,0.000,ALERT,213.29,302.07,59.970,1473409803,"201051344000867","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,541277.9,541277.9,6846,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473409865,980651.00
09/09/2016 04:30,2,0.000,ALERT,212.38,299.37,59.954,1473409803,"201051344001093","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,548070.1,548070.1,6867,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473409867,980652.00
09/09/2016 04:30,2,0.000,ALERT,212.83,302.37,59.970,1473409803,"201051344000900","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,558007.5,558007.5,6857,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473409869,980653.00
09/09/2016 04:30,2,0.000,ALERT,213.29,301.77,59.975,1473409803,"201051344000648","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,546896.0,546896.0,6839,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473409871,980654.00
09/09/2016 04:30,2,0.000,ALERT,213.06,302.37,59.970,1473409803,"201051344000569","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,558053.0,558053.0,6841,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473409873,980655.00
09/09/2016 04:30,2,0.000,ALERT,213.06,302.37,59.965,1473409803,"201051344000983","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,550465.1,550465.1,6836,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473409875,980656.00
09/09/2016 04:30,2,0.000,ALERT,213.06,301.77,59.970,1473409803,"201051344001158","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,542312.5,542312.5,6837,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473409877,980657.00
09/09/2016 04:30,2,0.000,ALERT,213.51,302.68,59.981,1473409803,"201051344000576","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,549835.7,549835.7,6858,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473409878,980658.00
09/09/2016 04:30,2,0.000,ALERT,212.83,300.87,59.959,1473409803,"274151322000087","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,762148.2,762148.2,6860,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473409880,980659.00
09/09/2016 04:45,2,0.000,ALERT,213.74,302.68,59.970,1473410703,"201051344000645","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,549320.3,549320.3,6850,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473410705,980660.00
09/09/2016 04:45,2,0.000,ALERT,212.83,301.17,59.975,1473410703,"274151322000085","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,789765.6,789765.6,6780,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473410707,980661.00
09/09/2016 04:45,2,0.000,ALERT,213.74,302.37,59.965,1473410703,"201051344000633","219011344069620",0.00,14.70,0,298.47,303.58,0.0,0.0,0.000,540881.4,540881.4,6849,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473410709,980662.00
09/09/2016 04:45,2,0.000,ALERT,213.06,302.37,59.928,1473410703,"201051344000469","219011344069620",0.00,14.30,0,299.07,303.88,0.0,0.0,0.000,543406.4,543406.4,6863,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473410710,980663.00
09/09/2016 04:45,2,0.000,ALERT,212.61,300.27,59.991,1473410703,"201051344000646","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,544062.4,544062.4,6836,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473410712,980664.00
09/09/2016 04:45,2,0.000,ALERT,212.61,302.37,59.933,1473410703,"274151322000052","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,811377.3,811377.3,6786,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473410714,980665.00
09/09/2016 04:45,2,0.000,ALERT,213.29,300.57,59.944,1473410703,"201051344000585","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,553822.8,553822.8,6832,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473410716,980666.00
09/09/2016 04:45,2,0.000,ALERT,212.83,300.57,59.965,1473410703,"201051344001230","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,547141.8,547141.8,6871,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473410717,980667.00
09/09/2016 04:45,2,0.000,ALERT,213.51,301.17,59.959,1473410703,"201051344000582","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,539890.8,539890.8,6830,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473410719,980668.00
09/09/2016 04:45,2,0.000,ALERT,212.61,300.57,59.954,1473410703,"201051344000955","219011344069620",0.00,15.00,0,297.87,301.17,0.0,0.0,0.000,553770.0,553770.0,6835,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473410721,980669.00
09/09/2016 04:45,2,0.000,ALERT,212.61,300.87,59.959,1473410703,"274151322000094","219011344069620",0.00,15.30,0,299.07,302.07,0.0,0.0,0.000,666894.8,666894.8,6917,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473410723,980670.00
09/09/2016 04:45,2,0.000,ALERT,213.29,303.58,59.975,1473410703,"201051344000579","219011344069620",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,557715.4,557715.4,6847,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473410725,980671.00
09/09/2016 04:45,2,0.000,ALERT,212.83,300.87,59.986,1473410703,"201051344000890","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,551035.0,551035.0,6830,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473410726,980672.00
09/09/2016 04:45,2,0.000,ALERT,213.06,300.27,59.986,1473410703,"201051344000438","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,552499.0,552499.0,6838,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473410728,980673.00
09/09/2016 04:45,2,0.000,ALERT,213.29,299.97,59.959,1473410703,"201051344000417","219011344069620",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,543683.9,543683.9,6837,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473410730,980674.00
09/09/2016 04:45,2,0.000,ALERT,212.61,302.07,59.986,1473410703,"274151322000083","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,804018.9,804018.9,6806,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473410732,980675.00
09/09/2016 04:45,2,0.000,ALERT,213.29,301.77,59.959,1473410703,"274151322000076","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,858064.2,858064.2,6813,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473410733,980676.00
09/09/2016 04:45,2,0.000,ALERT,213.06,303.28,59.975,1473410703,"201051344000868","219011344069620",0.00,15.00,0,301.17,304.78,0.0,0.0,0.000,542210.7,542210.7,6855,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473410735,980677.00
09/09/2016 04:45,2,0.000,ALERT,212.83,302.37,59.975,1473410703,"274151322000095","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,849419.6,849419.6,6826,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473410737,980678.00
09/09/2016 04:45,2,0.000,ALERT,213.06,302.68,59.981,1473410703,"201051344000988","219011344069620",0.00,15.00,0,297.87,303.88,0.0,0.0,0.000,527301.0,527301.0,6848,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473410739,980679.00
09/09/2016 04:45,2,0.000,ALERT,212.83,299.67,60.018,1473410703,"201051344001025","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,552536.9,552536.9,6836,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473410741,980680.00
09/09/2016 04:45,2,0.000,ALERT,213.06,302.98,59.954,1473410703,"201051344000458","219011344069620",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,549574.3,549574.3,6842,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473410743,980681.00
09/09/2016 04:45,2,0.000,ALERT,213.74,302.68,59.986,1473410703,"201051344000853","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,548841.1,548841.1,6845,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473410745,980682.00
09/09/2016 04:45,2,0.000,ALERT,213.29,300.57,59.975,1473410703,"201051344000685","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,551736.1,551736.1,6855,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473410747,980683.00
09/09/2016 04:45,2,0.000,ALERT,213.29,299.97,59.981,1473410703,"201051344000917","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,548698.7,548698.7,6865,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473410748,980684.00
09/09/2016 04:45,2,0.000,ALERT,213.29,300.87,59.986,1473410703,"201051344001145","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,553901.6,553901.6,6864,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473410750,980685.00
09/09/2016 04:45,2,0.000,ALERT,213.29,299.97,59.981,1473410703,"201051344000651","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,546930.3,546930.3,6833,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473410752,980686.00
09/09/2016 04:45,2,0.000,ALERT,212.38,301.17,59.975,1473410703,"274151322000088","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,773990.7,773990.7,6787,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473410754,980687.00
09/09/2016 04:45,2,0.000,ALERT,213.29,300.87,59.965,1473410703,"274151322000068","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,667313.5,667313.5,6909,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473410756,980688.00
09/09/2016 04:45,2,0.000,ALERT,212.61,300.27,59.991,1473410703,"201051344001135","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,543081.4,543081.4,6829,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473410757,980689.00
09/09/2016 04:45,2,0.000,ALERT,213.06,303.58,59.981,1473410703,"201051344000594","219011344069620",0.00,15.00,0,299.97,304.78,0.0,0.0,0.000,553969.3,553969.3,6842,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473410759,980690.00
09/09/2016 04:45,2,0.000,ALERT,213.06,300.27,59.981,1473410703,"201051344001203","219011344069620",0.00,14.70,0,298.17,303.28,0.0,0.0,0.000,551234.3,551234.3,6850,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473410761,980691.00
09/09/2016 04:45,2,0.000,ALERT,212.83,301.47,59.986,1473410703,"274151322000054","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,789951.4,789951.4,6784,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473410763,980692.00
09/09/2016 04:45,2,0.000,ALERT,213.51,302.37,59.938,1473410703,"201051344000867","219011344069620",0.00,15.50,0,299.67,304.48,0.0,0.0,0.000,541277.9,541277.9,6848,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473410764,980693.00
09/09/2016 04:45,2,0.000,ALERT,213.06,300.57,60.002,1473410703,"201051344001093","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,548070.1,548070.1,6869,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473410766,980694.00
09/09/2016 04:45,2,0.000,ALERT,213.29,302.98,59.981,1473410703,"201051344000900","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,558007.5,558007.5,6859,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473410768,980695.00
09/09/2016 04:45,2,0.000,ALERT,213.51,302.37,59.981,1473410703,"201051344000648","219011344069620",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,546896.0,546896.0,6841,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473410770,980696.00
09/09/2016 04:45,2,0.000,ALERT,213.29,303.28,59.975,1473410703,"201051344000569","219011344069620",0.00,15.30,0,300.87,304.78,0.0,0.0,0.000,558053.0,558053.0,6843,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473410772,980697.00
09/09/2016 04:45,2,0.000,ALERT,213.29,302.98,59.949,1473410703,"201051344000983","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,550465.1,550465.1,6838,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473410773,980698.00
09/09/2016 04:45,2,0.000,ALERT,213.29,302.68,59.981,1473410703,"201051344001158","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,542312.5,542312.5,6839,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473410775,980699.00
09/09/2016 04:45,2,0.000,ALERT,213.74,303.28,59.975,1473410703,"201051344000576","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,549835.7,549835.7,6860,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473410777,980700.00
09/09/2016 04:45,2,0.000,ALERT,212.83,300.87,59.975,1473410703,"274151322000087","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,762148.2,762148.2,6862,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473410779,980701.00
09/09/2016 05:00,2,0.000,ALERT,212.38,301.17,59.991,1473411605,"201051344000645","219011344069620",0.00,15.30,0,297.87,304.18,0.0,0.0,0.000,549320.3,549320.3,6852,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473411607,980702.00
09/09/2016 05:00,2,0.000,ALERT,211.70,299.97,59.970,1473411605,"274151322000085","219011344069620",0.00,15.30,0,296.36,302.98,0.0,0.0,0.000,789765.6,789765.6,6782,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473411609,980703.00
09/09/2016 05:00,2,0.000,ALERT,212.61,300.87,59.970,1473411605,"201051344000633","219011344069620",0.00,14.30,0,296.06,303.88,0.0,0.0,0.000,540881.4,540881.4,6851,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473411611,980704.00
09/09/2016 05:00,2,0.000,ALERT,212.16,300.87,60.012,1473411605,"201051344000469","219011344069620",0.00,14.30,0,296.66,303.88,0.0,0.0,0.000,543406.4,543406.4,6865,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473411613,980705.00
09/09/2016 05:00,2,0.000,ALERT,211.70,298.77,59.965,1473411605,"201051344000646","219011344069620",0.00,14.70,0,294.56,301.77,0.0,0.0,0.000,544062.4,544062.4,6838,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473411614,980706.00
09/09/2016 05:00,2,0.000,ALERT,211.25,299.07,59.954,1473411605,"274151322000052","219011344069620",0.00,15.50,0,296.36,303.28,0.0,0.0,0.000,811377.3,811377.3,6788,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473411616,980707.00
09/09/2016 05:00,2,0.000,ALERT,212.16,299.07,59.970,1473411605,"201051344000585","219011344069620",0.00,15.00,0,294.86,301.77,0.0,0.0,0.000,553822.8,553822.8,6834,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473411618,980708.00
09/09/2016 05:00,2,0.000,ALERT,211.93,299.37,59.954,1473411605,"201051344001230","219011344069620",0.00,14.30,0,295.76,302.37,0.0,0.0,0.000,547141.8,547141.8,6873,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473411620,980709.00
09/09/2016 05:00,2,0.000,ALERT,212.61,299.97,59.965,1473411605,"201051344000582","219011344069620",0.00,14.30,0,296.06,302.68,0.0,0.0,0.000,539890.8,539890.8,6832,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473411621,980710.00
09/09/2016 05:00,2,0.000,ALERT,211.93,299.07,59.970,1473411605,"201051344000955","219011344069620",0.00,15.00,0,295.46,301.77,0.0,0.0,0.000,553770.0,553770.0,6837,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473411623,980711.00
09/09/2016 05:00,2,0.000,ALERT,211.70,299.07,59.970,1473411605,"274151322000094","219011344069620",0.00,15.00,0,296.06,302.37,0.0,0.0,0.000,666894.8,666894.8,6919,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473411625,980712.00
09/09/2016 05:00,2,0.000,ALERT,212.16,301.77,59.954,1473411605,"201051344000579","219011344069620",0.00,15.00,0,298.47,305.08,0.0,0.0,0.000,557715.4,557715.4,6849,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473411627,980713.00
09/09/2016 05:00,2,0.000,ALERT,211.93,299.37,59.938,1473411605,"201051344000890","219011344069620",0.00,14.70,0,296.06,303.28,0.0,0.0,0.000,551035.0,551035.0,6832,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473411629,980714.00
09/09/2016 05:00,2,0.000,ALERT,212.16,299.07,59.970,1473411605,"201051344000438","219011344069620",0.00,14.30,0,295.46,302.07,0.0,0.0,0.000,552499.0,552499.0,6840,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473411630,980715.00
09/09/2016 05:00,2,0.000,ALERT,212.38,298.77,59.965,1473411605,"201051344000417","219011344069620",0.00,14.70,0,294.86,301.47,0.0,0.0,0.000,543683.9,543683.9,6839,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473411632,980716.00
09/09/2016 05:00,2,0.000,ALERT,211.48,300.27,59.965,1473411605,"274151322000083","219011344069620",0.00,15.00,0,296.66,303.88,0.0,0.0,0.000,804018.9,804018.9,6808,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473411634,980717.00
09/09/2016 05:00,2,0.000,ALERT,211.93,299.67,59.970,1473411605,"274151322000076","219011344069620",0.00,15.50,0,296.36,303.28,0.0,0.0,0.000,858064.2,858064.2,6815,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473411636,980718.00
09/09/2016 05:00,2,0.000,ALERT,211.93,301.77,59.975,1473411605,"201051344000868","219011344069620",0.00,14.70,0,298.47,305.08,0.0,0.0,0.000,542210.7,542210.7,6857,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473411638,980719.00
09/09/2016 05:00,2,0.000,ALERT,211.70,300.57,59.991,1473411605,"274151322000095","219011344069620",0.00,15.00,0,297.57,303.88,0.0,0.0,0.000,849419.6,849419.6,6828,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473411640,980720.00
09/09/2016 05:00,2,0.000,ALERT,211.93,301.17,59.954,1473411605,"201051344000988","219011344069620",0.00,15.00,0,295.46,303.88,0.0,0.0,0.000,527301.0,527301.0,6850,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473411641,980721.00
09/09/2016 05:00,2,0.000,ALERT,211.93,298.77,59.965,1473411605,"201051344001025","219011344069620",0.00,14.00,0,294.86,302.37,0.0,0.0,0.000,552536.9,552536.9,6838,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473411643,980722.00
09/09/2016 05:00,2,0.000,ALERT,211.93,301.47,59.975,1473411605,"201051344000458","219011344069620",0.00,15.50,0,297.87,305.08,0.0,0.0,0.000,549574.3,549574.3,6844,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473411645,980723.00
09/09/2016 05:00,2,0.000,ALERT,212.61,301.17,59.975,1473411605,"201051344000853","219011344069620",0.00,14.70,0,297.87,304.48,0.0,0.0,0.000,548841.1,548841.1,6847,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473411647,980724.00
09/09/2016 05:00,2,0.000,ALERT,212.38,299.37,59.970,1473411605,"201051344000685","219011344069620",0.00,14.70,0,295.46,302.37,0.0,0.0,0.000,551736.1,551736.1,6857,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473411649,980725.00
09/09/2016 05:00,2,0.000,ALERT,212.38,298.77,60.012,1473411605,"201051344000917","219011344069620",0.00,15.50,0,294.26,301.77,0.0,0.0,0.000,548698.7,548698.7,6867,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473411650,980726.00
09/09/2016 05:00,2,0.000,ALERT,212.38,299.67,59.975,1473411605,"201051344001145","219011344069620",0.00,14.30,0,295.76,302.68,0.0,0.0,0.000,553901.6,553901.6,6866,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473411652,980727.00
09/09/2016 05:00,2,0.000,ALERT,212.38,298.77,59.965,1473411605,"201051344000651","219011344069620",0.00,14.00,0,294.86,301.47,0.0,0.0,0.000,546930.3,546930.3,6835,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473411654,980728.00
09/09/2016 05:00,2,0.000,ALERT,211.03,300.27,59.981,1473411605,"274151322000088","219011344069620",0.00,15.80,0,296.36,302.68,0.0,0.0,0.000,773990.7,773990.7,6789,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473411656,980729.00
09/09/2016 05:00,2,0.000,ALERT,212.16,299.07,59.959,1473411605,"274151322000068","219011344069620",0.00,16.00,0,296.06,302.07,0.0,0.0,0.000,667313.5,667313.5,6911,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473411657,980730.00
09/09/2016 05:00,2,0.000,ALERT,211.93,299.37,59.970,1473411605,"201051344001135","219011344069620",0.00,14.70,0,295.46,302.37,0.0,0.0,0.000,543081.4,543081.4,6831,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473411659,980731.00
