ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2016 05:00,2,0.000,ALERT,211.70,301.77,59.981,1473411605,"201051344000594","219011344069620",0.00,15.00,0,297.57,305.08,0.0,0.0,0.000,553969.3,553969.3,6844,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473411661,980732.00
09/09/2016 05:00,2,0.000,ALERT,212.16,298.77,59.981,1473411605,"201051344001203","219011344069620",0.00,14.70,0,295.16,303.88,0.0,0.0,0.000,551234.3,551234.3,6852,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473411663,980733.00
09/09/2016 05:00,2,0.000,ALERT,211.70,300.57,59.975,1473411605,"274151322000054","219011344069620",0.00,16.00,0,296.36,303.58,0.0,0.0,0.000,789951.4,789951.4,6786,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473411665,980734.00
09/09/2016 05:00,2,0.000,ALERT,212.16,300.87,59.928,1473411605,"201051344000867","219011344069620",0.00,15.30,0,297.57,304.48,0.0,0.0,0.000,541277.9,541277.9,6850,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473411667,980735.00
09/09/2016 05:00,2,0.000,ALERT,212.16,299.37,59.981,1473411605,"201051344001093","219011344069620",0.00,15.30,0,295.46,301.77,0.0,0.0,0.000,548070.1,548070.1,6871,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473411669,980736.00
09/09/2016 05:00,2,0.000,ALERT,211.93,301.17,59.949,1473411605,"201051344000900","219011344069620",0.00,14.70,0,297.57,304.18,0.0,0.0,0.000,558007.5,558007.5,6861,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473411671,980737.00
09/09/2016 05:00,2,0.000,ALERT,212.38,300.57,60.007,1473411605,"201051344000648","219011344069620",0.00,14.30,0,297.26,304.48,0.0,0.0,0.000,546896.0,546896.0,6843,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473411673,980738.00
09/09/2016 05:00,2,0.000,ALERT,212.16,301.47,59.986,1473411605,"201051344000569","219011344069620",0.00,15.00,0,298.47,305.08,0.0,0.0,0.000,558053.0,558053.0,6845,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473411674,980739.00
09/09/2016 05:00,2,0.000,ALERT,211.93,301.47,59.981,1473411605,"201051344000983","219011344069620",0.00,15.00,0,298.17,304.78,0.0,0.0,0.000,550465.1,550465.1,6840,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473411676,980740.00
09/09/2016 05:00,2,0.000,ALERT,212.16,300.87,59.975,1473411605,"201051344001158","219011344069620",0.00,14.30,0,297.26,303.88,0.0,0.0,0.000,542312.5,542312.5,6841,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473411678,980741.00
09/09/2016 05:00,2,0.000,ALERT,212.61,301.77,59.981,1473411605,"201051344000576","219011344069620",0.00,14.70,0,297.87,304.48,0.0,0.0,0.000,549835.7,549835.7,6862,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473411680,980742.00
09/09/2016 05:00,2,0.000,ALERT,211.70,299.07,59.975,1473411605,"274151322000087","219011344069620",0.00,16.00,0,296.06,302.68,0.0,0.0,0.000,762148.2,762148.2,6864,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473411682,980743.00
09/09/2016 05:15,2,0.000,ALERT,212.16,300.57,59.991,1473412504,"201051344000645","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,549320.3,549320.3,6854,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473412506,980744.00
09/09/2016 05:15,2,0.000,ALERT,211.25,299.37,59.986,1473412504,"274151322000085","219011344069620",0.00,15.30,0,297.57,305.68,0.0,0.0,0.000,789765.6,789765.6,6784,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473412507,980745.00
09/09/2016 05:15,2,0.000,ALERT,212.16,300.27,59.986,1473412504,"201051344000633","219011344069620",0.00,14.70,0,297.26,302.68,0.0,0.0,0.000,540881.4,540881.4,6853,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473412509,980746.00
09/09/2016 05:15,2,0.000,ALERT,211.70,300.57,59.965,1473412504,"201051344000469","219011344069620",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,543406.4,543406.4,6867,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473412511,980747.00
09/09/2016 05:15,2,0.000,ALERT,211.03,298.47,59.991,1473412504,"201051344000646","219011344069620",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,544062.4,544062.4,6840,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473412513,980748.00
09/09/2016 05:15,2,0.000,ALERT,211.03,298.17,59.986,1473412504,"274151322000052","219011344069620",0.00,15.50,0,297.26,305.38,0.0,0.0,0.000,811377.3,811377.3,6790,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473412515,980749.00
09/09/2016 05:15,2,0.000,ALERT,211.25,298.47,59.991,1473412504,"201051344000585","219011344069620",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,553822.8,553822.8,6836,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473412516,980750.00
09/09/2016 05:15,2,0.000,ALERT,211.03,298.77,60.002,1473412504,"201051344001230","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,547141.8,547141.8,6875,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473412518,980751.00
09/09/2016 05:15,2,0.000,ALERT,211.48,299.37,59.991,1473412504,"201051344000582","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,539890.8,539890.8,6834,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473412520,980752.00
09/09/2016 05:15,2,0.000,ALERT,210.80,298.17,60.002,1473412504,"201051344000955","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,553770.0,553770.0,6839,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473412522,980753.00
09/09/2016 05:15,2,0.000,ALERT,211.25,298.77,59.981,1473412504,"274151322000094","219011344069620",0.00,15.00,0,297.26,305.08,0.0,0.0,0.000,666894.8,666894.8,6921,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473412524,980754.00
09/09/2016 05:15,2,0.000,ALERT,211.70,300.87,59.991,1473412504,"201051344000579","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,557715.4,557715.4,6851,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473412526,980755.00
09/09/2016 05:15,2,0.000,ALERT,211.03,298.77,59.991,1473412504,"201051344000890","219011344069620",0.00,15.00,0,296.96,302.07,0.0,0.0,0.000,551035.0,551035.0,6834,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473412528,980756.00
09/09/2016 05:15,2,0.000,ALERT,211.25,298.47,59.991,1473412504,"201051344000438","219011344069620",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,552499.0,552499.0,6842,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473412529,980757.00
09/09/2016 05:15,2,0.000,ALERT,211.48,297.87,59.991,1473412504,"201051344000417","219011344069620",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,543683.9,543683.9,6841,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473412531,980758.00
09/09/2016 05:15,2,0.000,ALERT,211.25,299.37,59.981,1473412504,"274151322000083","219011344069620",0.00,15.00,0,297.87,305.98,0.0,0.0,0.000,804018.9,804018.9,6810,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473412533,980759.00
09/09/2016 05:15,2,0.000,ALERT,211.93,299.67,60.012,1473412504,"274151322000076","219011344069620",0.00,15.50,0,297.57,305.68,0.0,0.0,0.000,858064.2,858064.2,6817,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473412535,980760.00
09/09/2016 05:15,2,0.000,ALERT,211.48,300.87,59.991,1473412504,"201051344000868","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,542210.7,542210.7,6859,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473412537,980761.00
09/09/2016 05:15,2,0.000,ALERT,211.25,300.27,59.991,1473412504,"274151322000095","219011344069620",0.00,15.00,0,298.47,306.28,0.0,0.0,0.000,849419.6,849419.6,6830,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473412539,980762.00
09/09/2016 05:15,2,0.000,ALERT,211.48,300.27,60.007,1473412504,"201051344000988","219011344069620",0.00,15.00,0,296.66,302.68,0.0,0.0,0.000,527301.0,527301.0,6852,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473412540,980763.00
09/09/2016 05:15,2,0.000,ALERT,210.80,297.26,59.991,1473412504,"201051344001025","219011344069620",0.00,14.30,0,296.06,301.17,0.0,0.0,0.000,552536.9,552536.9,6840,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473412542,980764.00
09/09/2016 05:15,2,0.000,ALERT,211.48,300.27,59.986,1473412504,"201051344000458","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,549574.3,549574.3,6846,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473412544,980765.00
09/09/2016 05:15,2,0.000,ALERT,212.16,300.27,59.991,1473412504,"201051344000853","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,548841.1,548841.1,6849,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473412546,980766.00
09/09/2016 05:15,2,0.000,ALERT,211.48,298.47,59.991,1473412504,"201051344000685","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,551736.1,551736.1,6859,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473412548,980767.00
09/09/2016 05:15,2,0.000,ALERT,211.25,297.87,59.965,1473412504,"201051344000917","219011344069620",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,548698.7,548698.7,6869,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473412550,980768.00
09/09/2016 05:15,2,0.000,ALERT,211.48,298.77,59.986,1473412504,"201051344001145","219011344069620",0.00,14.70,0,296.96,301.47,0.0,0.0,0.000,553901.6,553901.6,6868,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473412551,980769.00
09/09/2016 05:15,2,0.000,ALERT,211.25,297.57,59.975,1473412504,"201051344000651","219011344069620",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,546930.3,546930.3,6837,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473412553,980770.00
09/09/2016 05:15,2,0.000,ALERT,210.80,299.37,59.954,1473412504,"274151322000088","219011344069620",0.00,15.50,0,297.57,304.78,0.0,0.0,0.000,773990.7,773990.7,6791,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473412555,980771.00
09/09/2016 05:15,2,0.000,ALERT,211.48,298.47,59.991,1473412504,"274151322000068","219011344069620",0.00,16.00,0,296.96,304.18,0.0,0.0,0.000,667313.5,667313.5,6913,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473412557,980772.00
09/09/2016 05:15,2,0.000,ALERT,210.80,297.87,60.007,1473412504,"201051344001135","219011344069620",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,543081.4,543081.4,6833,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473412559,980773.00
09/09/2016 05:15,2,0.000,ALERT,211.48,301.17,60.002,1473412504,"201051344000594","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,553969.3,553969.3,6846,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473412560,980774.00
09/09/2016 05:15,2,0.000,ALERT,211.25,298.17,60.002,1473412504,"201051344001203","219011344069620",0.00,14.70,0,296.36,302.37,0.0,0.0,0.000,551234.3,551234.3,6854,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473412562,980775.00
09/09/2016 05:15,2,0.000,ALERT,211.03,299.67,59.996,1473412504,"274151322000054","219011344069620",0.00,16.00,0,297.57,305.38,0.0,0.0,0.000,789951.4,789951.4,6788,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473412564,980776.00
09/09/2016 05:15,2,0.000,ALERT,211.93,300.27,60.002,1473412504,"201051344000867","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,541277.9,541277.9,6852,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473412566,980777.00
09/09/2016 05:15,2,0.000,ALERT,211.25,298.47,60.002,1473412504,"201051344001093","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,548070.1,548070.1,6873,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473412568,980778.00
09/09/2016 05:15,2,0.000,ALERT,211.70,300.27,60.034,1473412504,"201051344000900","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,558007.5,558007.5,6863,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473412569,980779.00
09/09/2016 05:15,2,0.000,ALERT,211.93,299.97,60.007,1473412504,"201051344000648","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,546896.0,546896.0,6845,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473412571,980780.00
09/09/2016 05:15,2,0.000,ALERT,211.70,300.87,60.002,1473412504,"201051344000569","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,558053.0,558053.0,6847,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473412573,980781.00
09/09/2016 05:15,2,0.000,ALERT,211.70,300.57,60.044,1473412504,"201051344000983","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,550465.1,550465.1,6842,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473412575,980782.00
09/09/2016 05:15,2,0.000,ALERT,211.70,299.97,60.002,1473412504,"201051344001158","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,542312.5,542312.5,6843,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473412577,980783.00
09/09/2016 05:15,2,0.000,ALERT,212.16,300.87,59.996,1473412504,"201051344000576","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,549835.7,549835.7,6864,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473412579,980784.00
09/09/2016 05:15,2,0.000,ALERT,211.48,298.77,59.986,1473412504,"274151322000087","219011344069620",0.00,16.00,0,296.96,304.78,0.0,0.0,0.000,762148.2,762148.2,6866,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473412580,980785.00
09/09/2016 05:30,2,0.000,ALERT,212.38,300.27,59.970,1473413403,"201051344000645","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,549320.3,549320.3,6856,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473413405,980786.00
09/09/2016 05:30,2,0.000,ALERT,211.48,299.97,59.970,1473413403,"274151322000085","219011344069620",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,789765.6,789765.6,6786,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473413407,980787.00
09/09/2016 05:30,2,0.000,ALERT,212.61,299.97,59.970,1473413403,"201051344000633","219011344069620",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,540881.4,540881.4,6855,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473413408,980788.00
09/09/2016 05:30,2,0.000,ALERT,212.38,300.57,59.965,1473413403,"201051344000469","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,543406.4,543406.4,6869,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473413410,980789.00
09/09/2016 05:30,2,0.000,ALERT,211.48,298.77,59.965,1473413403,"201051344000646","219011344069620",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,544062.4,544062.4,6842,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473413412,980790.00
09/09/2016 05:30,2,0.000,ALERT,211.93,299.97,59.954,1473413403,"274151322000052","219011344069620",0.00,15.50,0,296.36,301.77,0.0,0.0,0.000,811377.3,811377.3,6792,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473413414,980791.00
09/09/2016 05:30,2,0.000,ALERT,211.93,299.07,59.996,1473413403,"201051344000585","219011344069620",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,553822.8,553822.8,6838,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473413416,980792.00
09/09/2016 05:30,2,0.000,ALERT,211.70,299.37,59.965,1473413403,"201051344001230","219011344069620",0.00,14.70,0,296.66,300.27,0.0,0.0,0.000,547141.8,547141.8,6877,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473413417,980793.00
09/09/2016 05:30,2,0.000,ALERT,212.61,299.67,59.986,1473413403,"201051344000582","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,539890.8,539890.8,6836,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473413419,980794.00
09/09/2016 05:30,2,0.000,ALERT,211.70,299.07,59.959,1473413403,"201051344000955","219011344069620",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,553770.0,553770.0,6841,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473413421,980795.00
09/09/2016 05:30,2,0.000,ALERT,212.16,299.67,59.996,1473413403,"274151322000094","219011344069620",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,666894.8,666894.8,6923,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473413423,980796.00
09/09/2016 05:30,2,0.000,ALERT,212.16,301.47,59.970,1473413403,"201051344000579","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,557715.4,557715.4,6853,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473413425,980797.00
09/09/2016 05:30,2,0.000,ALERT,211.93,299.37,59.970,1473413403,"201051344000890","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,551035.0,551035.0,6836,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473413427,980798.00
09/09/2016 05:30,2,0.000,ALERT,212.16,299.07,59.922,1473413403,"201051344000438","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,552499.0,552499.0,6844,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473413428,980799.00
09/09/2016 05:30,2,0.000,ALERT,212.16,298.47,59.938,1473413403,"201051344000417","219011344069620",0.00,14.70,0,295.76,299.37,0.0,0.0,0.000,543683.9,543683.9,6843,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473413430,980800.00
09/09/2016 05:30,2,0.000,ALERT,212.16,300.87,59.954,1473413403,"274151322000083","219011344069620",0.00,15.00,0,296.96,302.07,0.0,0.0,0.000,804018.9,804018.9,6812,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473413432,980801.00
09/09/2016 05:30,2,0.000,ALERT,212.38,299.97,59.959,1473413403,"274151322000076","219011344069620",0.00,15.50,0,296.36,301.77,0.0,0.0,0.000,858064.2,858064.2,6819,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473413434,980802.00
09/09/2016 05:30,2,0.000,ALERT,212.16,301.47,60.012,1473413403,"201051344000868","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,542210.7,542210.7,6861,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473413436,980803.00
09/09/2016 05:30,2,0.000,ALERT,211.93,300.87,59.965,1473413403,"274151322000095","219011344069620",0.00,15.00,0,297.57,302.37,0.0,0.0,0.000,849419.6,849419.6,6832,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473413438,980804.00
09/09/2016 05:30,2,0.000,ALERT,211.93,300.87,59.949,1473413403,"201051344000988","219011344069620",0.00,15.00,0,295.76,302.07,0.0,0.0,0.000,527301.0,527301.0,6854,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473413439,980805.00
09/09/2016 05:30,2,0.000,ALERT,211.70,297.87,59.965,1473413403,"201051344001025","219011344069620",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,552536.9,552536.9,6842,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473413441,980806.00
09/09/2016 05:30,2,0.000,ALERT,212.16,301.17,59.954,1473413403,"201051344000458","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,549574.3,549574.3,6848,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473413443,980807.00
09/09/2016 05:30,2,0.000,ALERT,212.83,301.17,59.996,1473413403,"201051344000853","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,548841.1,548841.1,6851,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473413445,980808.00
09/09/2016 05:30,2,0.000,ALERT,212.38,299.07,59.954,1473413403,"201051344000685","219011344069620",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,551736.1,551736.1,6861,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473413447,980809.00
09/09/2016 05:30,2,0.000,ALERT,212.16,298.17,59.954,1473413403,"201051344000917","219011344069620",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,548698.7,548698.7,6871,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473413449,980810.00
09/09/2016 05:30,2,0.000,ALERT,212.38,298.77,59.991,1473413403,"201051344001145","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,553901.6,553901.6,6870,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473413451,980811.00
09/09/2016 05:30,2,0.000,ALERT,212.16,297.87,59.965,1473413403,"201051344000651","219011344069620",0.00,14.00,0,295.76,299.37,0.0,0.0,0.000,546930.3,546930.3,6839,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473413452,980812.00
09/09/2016 05:30,2,0.000,ALERT,211.70,299.97,59.975,1473413403,"274151322000088","219011344069620",0.00,15.50,0,296.36,301.47,0.0,0.0,0.000,773990.7,773990.7,6793,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473413454,980813.00
09/09/2016 05:30,2,0.000,ALERT,212.61,299.37,59.975,1473413403,"274151322000068","219011344069620",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,667313.5,667313.5,6915,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473413456,980814.00
09/09/2016 05:30,2,0.000,ALERT,211.70,298.47,59.949,1473413403,"201051344001135","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,543081.4,543081.4,6835,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473413458,980815.00
09/09/2016 05:30,2,0.000,ALERT,211.93,301.77,60.007,1473413403,"201051344000594","219011344069620",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,553969.3,553969.3,6848,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473413459,980816.00
09/09/2016 05:30,2,0.000,ALERT,212.16,298.47,59.944,1473413403,"201051344001203","219011344069620",0.00,14.70,0,296.06,301.77,0.0,0.0,0.000,551234.3,551234.3,6856,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473413461,980817.00
09/09/2016 05:30,2,0.000,ALERT,211.93,300.87,59.975,1473413403,"274151322000054","219011344069620",0.00,15.80,0,296.66,302.07,0.0,0.0,0.000,789951.4,789951.4,6790,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473413463,980818.00
09/09/2016 05:30,2,0.000,ALERT,212.38,300.87,59.975,1473413403,"201051344000867","219011344069620",0.00,15.30,0,297.87,302.68,0.0,0.0,0.000,541277.9,541277.9,6854,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473413465,980819.00
09/09/2016 05:30,2,0.000,ALERT,211.93,298.77,59.981,1473413403,"201051344001093","219011344069620",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,548070.1,548070.1,6875,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473413467,980820.00
09/09/2016 05:30,2,0.000,ALERT,212.16,301.17,60.023,1473413403,"201051344000900","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,558007.5,558007.5,6865,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473413468,980821.00
09/09/2016 05:30,2,0.000,ALERT,212.38,300.57,59.981,1473413403,"201051344000648","219011344069620",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,546896.0,546896.0,6847,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473413470,980822.00
09/09/2016 05:30,2,0.000,ALERT,212.38,301.47,59.986,1473413403,"201051344000569","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,558053.0,558053.0,6849,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473413472,980823.00
09/09/2016 05:30,2,0.000,ALERT,212.16,301.17,59.981,1473413403,"201051344000983","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,550465.1,550465.1,6844,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473413474,980824.00
09/09/2016 05:30,2,0.000,ALERT,212.16,300.87,59.981,1473413403,"201051344001158","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,542312.5,542312.5,6845,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473413476,980825.00
09/09/2016 05:30,2,0.000,ALERT,212.61,301.17,59.959,1473413403,"201051344000576","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,549835.7,549835.7,6866,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473413478,980826.00
09/09/2016 05:30,2,0.000,ALERT,211.93,299.67,59.970,1473413403,"274151322000087","219011344069620",0.00,15.80,0,296.06,301.17,0.0,0.0,0.000,762148.2,762148.2,6868,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473413479,980827.00
09/09/2016 05:45,2,0.000,ALERT,212.16,299.97,59.996,1473414303,"201051344000645","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,549320.3,549320.3,6858,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473414305,980828.00
09/09/2016 05:45,2,0.000,ALERT,211.48,299.07,60.023,1473414303,"274151322000085","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,789765.6,789765.6,6788,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473414307,980829.00
09/09/2016 05:45,2,0.000,ALERT,212.16,299.67,59.996,1473414303,"201051344000633","219011344069620",0.00,14.30,0,296.96,302.07,0.0,0.0,0.000,540881.4,540881.4,6857,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473414309,980830.00
09/09/2016 05:45,2,0.000,ALERT,211.70,299.97,59.996,1473414303,"201051344000469","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,543406.4,543406.4,6871,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473414311,980831.00
09/09/2016 05:45,2,0.000,ALERT,210.80,297.87,59.991,1473414303,"201051344000646","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,544062.4,544062.4,6844,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473414312,980832.00
09/09/2016 05:45,2,0.000,ALERT,211.25,300.27,59.996,1473414303,"274151322000052","219011344069620",0.00,15.30,0,297.26,302.07,0.0,0.0,0.000,811377.3,811377.3,6794,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473414314,980833.00
09/09/2016 05:45,2,0.000,ALERT,211.25,298.17,60.002,1473414303,"201051344000585","219011344069620",0.00,14.70,0,296.66,300.27,0.0,0.0,0.000,553822.8,553822.8,6840,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473414316,980834.00
09/09/2016 05:45,2,0.000,ALERT,211.25,298.47,59.981,1473414303,"201051344001230","219011344069620",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,547141.8,547141.8,6879,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473414318,980835.00
09/09/2016 05:45,2,0.000,ALERT,211.70,299.07,59.959,1473414303,"201051344000582","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,539890.8,539890.8,6838,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473414320,980836.00
09/09/2016 05:45,2,0.000,ALERT,210.80,298.17,59.991,1473414303,"201051344000955","219011344069620",0.00,14.70,0,296.66,300.27,0.0,0.0,0.000,553770.0,553770.0,6843,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473414322,980837.00
09/09/2016 05:45,2,0.000,ALERT,211.25,298.77,59.981,1473414303,"274151322000094","219011344069620",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,666894.8,666894.8,6925,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473414323,980838.00
09/09/2016 05:45,2,0.000,ALERT,211.70,300.57,59.986,1473414303,"201051344000579","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,557715.4,557715.4,6855,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473414325,980839.00
09/09/2016 05:45,2,0.000,ALERT,211.03,298.47,59.959,1473414303,"201051344000890","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,551035.0,551035.0,6838,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473414327,980840.00
09/09/2016 05:45,2,0.000,ALERT,211.25,298.17,60.002,1473414303,"201051344000438","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,552499.0,552499.0,6846,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473414329,980841.00
09/09/2016 05:45,2,0.000,ALERT,211.48,297.57,59.991,1473414303,"201051344000417","219011344069620",0.00,14.70,0,296.36,299.67,0.0,0.0,0.000,543683.9,543683.9,6845,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473414331,980842.00
09/09/2016 05:45,2,0.000,ALERT,211.25,299.97,59.991,1473414303,"274151322000083","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,804018.9,804018.9,6814,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473414332,980843.00
09/09/2016 05:45,2,0.000,ALERT,211.93,299.07,59.970,1473414303,"274151322000076","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,858064.2,858064.2,6821,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473414334,980844.00
09/09/2016 05:45,2,0.000,ALERT,211.70,300.87,59.944,1473414303,"201051344000868","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,542210.7,542210.7,6863,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473414336,980845.00
09/09/2016 05:45,2,0.000,ALERT,211.48,300.27,59.986,1473414303,"274151322000095","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,849419.6,849419.6,6834,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473414338,980846.00
09/09/2016 05:45,2,0.000,ALERT,211.48,299.97,59.981,1473414303,"201051344000988","219011344069620",0.00,14.70,0,296.36,302.37,0.0,0.0,0.000,527301.0,527301.0,6856,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473414340,980847.00
09/09/2016 05:45,2,0.000,ALERT,211.03,297.57,59.986,1473414303,"201051344001025","219011344069620",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,552536.9,552536.9,6844,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473414341,980848.00
09/09/2016 05:45,2,0.000,ALERT,211.48,300.27,60.007,1473414303,"201051344000458","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,549574.3,549574.3,6850,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473414343,980849.00
09/09/2016 05:45,2,0.000,ALERT,212.16,299.97,59.986,1473414303,"201051344000853","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,548841.1,548841.1,6853,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473414345,980850.00
09/09/2016 05:45,2,0.000,ALERT,211.48,298.17,59.981,1473414303,"201051344000685","219011344069620",0.00,14.70,0,296.96,300.27,0.0,0.0,0.000,551736.1,551736.1,6863,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473414347,980851.00
09/09/2016 05:45,2,0.000,ALERT,211.25,297.57,59.944,1473414303,"201051344000917","219011344069620",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,548698.7,548698.7,6873,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473414349,980852.00
09/09/2016 05:45,2,0.000,ALERT,211.48,298.47,59.981,1473414303,"201051344001145","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,553901.6,553901.6,6872,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473414350,980853.00
09/09/2016 05:45,2,0.000,ALERT,211.25,297.57,59.959,1473414303,"201051344000651","219011344069620",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,546930.3,546930.3,6841,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473414352,980854.00
09/09/2016 05:45,2,0.000,ALERT,210.57,298.77,59.986,1473414303,"274151322000088","219011344069620",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,773990.7,773990.7,6795,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473414354,980855.00
09/09/2016 05:45,2,0.000,ALERT,211.70,297.87,60.002,1473414303,"274151322000068","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,667313.5,667313.5,6917,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473414356,980856.00
09/09/2016 05:45,2,0.000,ALERT,211.03,298.17,59.944,1473414303,"201051344001135","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,543081.4,543081.4,6837,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473414357,980857.00
09/09/2016 05:45,2,0.000,ALERT,211.03,299.97,59.965,1473414303,"201051344000594","219011344069620",0.00,14.70,0,298.47,303.28,0.0,0.0,0.000,553969.3,553969.3,6850,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473414359,980858.00
09/09/2016 05:45,2,0.000,ALERT,211.25,297.57,59.975,1473414303,"201051344001203","219011344069620",0.00,14.30,0,296.66,301.77,0.0,0.0,0.000,551234.3,551234.3,6858,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473414361,980859.00
09/09/2016 05:45,2,0.000,ALERT,210.80,299.37,59.965,1473414303,"274151322000054","219011344069620",0.00,15.80,0,296.96,302.37,0.0,0.0,0.000,789951.4,789951.4,6792,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473414363,980860.00
09/09/2016 05:45,2,0.000,ALERT,211.48,299.37,59.986,1473414303,"201051344000867","219011344069620",0.00,15.30,0,298.17,302.98,0.0,0.0,0.000,541277.9,541277.9,6856,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473414365,980861.00
09/09/2016 05:45,2,0.000,ALERT,211.25,298.17,59.975,1473414303,"201051344001093","219011344069620",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,548070.1,548070.1,6877,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473414367,980862.00
09/09/2016 05:45,2,0.000,ALERT,211.25,299.67,60.002,1473414303,"201051344000900","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,558007.5,558007.5,6867,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473414369,980863.00
09/09/2016 05:45,2,0.000,ALERT,211.70,299.37,59.986,1473414303,"201051344000648","219011344069620",0.00,14.00,0,298.17,302.98,0.0,0.0,0.000,546896.0,546896.0,6849,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473414370,980864.00
09/09/2016 05:45,2,0.000,ALERT,211.48,299.97,60.023,1473414303,"201051344000569","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,558053.0,558053.0,6851,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473414372,980865.00
09/09/2016 05:45,2,0.000,ALERT,211.48,299.97,59.981,1473414303,"201051344000983","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,550465.1,550465.1,6846,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473414374,980866.00
09/09/2016 05:45,2,0.000,ALERT,211.48,299.37,59.981,1473414303,"201051344001158","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,542312.5,542312.5,6847,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473414376,980867.00
09/09/2016 05:45,2,0.000,ALERT,211.93,300.27,59.970,1473414303,"201051344000576","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,549835.7,549835.7,6868,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473414378,980868.00
09/09/2016 05:45,2,0.000,ALERT,211.03,298.17,59.975,1473414303,"274151322000087","219011344069620",0.00,15.80,0,296.36,301.47,0.0,0.0,0.000,762148.2,762148.2,6870,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473414379,980869.00
09/09/2016 06:00,2,0.000,ALERT,211.48,299.37,60.034,1473415203,"201051344000645","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,549320.3,549320.3,6860,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473415205,980870.00
09/09/2016 06:00,2,0.000,ALERT,210.80,298.47,60.023,1473415203,"274151322000085","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,789765.6,789765.6,6790,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473415207,980871.00
09/09/2016 06:00,2,0.000,ALERT,211.70,299.67,59.959,1473415203,"201051344000633","219011344069620",0.00,14.00,0,296.06,301.17,0.0,0.0,0.000,540881.4,540881.4,6859,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473415209,980872.00
09/09/2016 06:00,2,0.000,ALERT,211.48,299.97,60.007,1473415203,"201051344000469","219011344069620",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,543406.4,543406.4,6873,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473415211,980873.00
09/09/2016 06:00,2,0.000,ALERT,211.03,298.17,60.002,1473415203,"201051344000646","219011344069620",0.00,14.00,0,294.86,299.97,0.0,0.0,0.000,544062.4,544062.4,6846,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473415213,980874.00
09/09/2016 06:00,2,0.000,ALERT,210.57,299.07,60.028,1473415203,"274151322000052","219011344069620",0.00,15.30,0,296.36,301.47,0.0,0.0,0.000,811377.3,811377.3,6796,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473415215,980875.00
09/09/2016 06:00,2,0.000,ALERT,211.48,298.47,60.007,1473415203,"201051344000585","219011344069620",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,553822.8,553822.8,6842,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473415216,980876.00
