ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2016 06:00,2,0.000,ALERT,211.25,298.47,60.007,1473415203,"201051344001230","219011344069620",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,547141.8,547141.8,6881,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473415218,980877.00
09/09/2016 06:00,2,0.000,ALERT,211.70,299.07,60.012,1473415203,"201051344000582","219011344069620",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,539890.8,539890.8,6840,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473415220,980878.00
09/09/2016 06:00,2,0.000,ALERT,210.80,298.17,59.986,1473415203,"201051344000955","219011344069620",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,553770.0,553770.0,6845,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473415222,980879.00
09/09/2016 06:00,2,0.000,ALERT,210.80,297.87,60.002,1473415203,"274151322000094","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,666894.8,666894.8,6927,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473415223,980880.00
09/09/2016 06:00,2,0.000,ALERT,211.25,300.57,60.002,1473415203,"201051344000579","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,557715.4,557715.4,6857,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473415225,980881.00
09/09/2016 06:00,2,0.000,ALERT,211.25,299.07,59.954,1473415203,"201051344000890","219011344069620",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,551035.0,551035.0,6840,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473415227,980882.00
09/09/2016 06:00,2,0.000,ALERT,211.48,298.47,59.986,1473415203,"201051344000438","219011344069620",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,552499.0,552499.0,6848,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473415229,980883.00
09/09/2016 06:00,2,0.000,ALERT,211.48,297.87,60.034,1473415203,"201051344000417","219011344069620",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,543683.9,543683.9,6847,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473415231,980884.00
09/09/2016 06:00,2,0.000,ALERT,211.03,299.07,60.002,1473415203,"274151322000083","219011344069620",0.00,14.70,0,296.96,301.47,0.0,0.0,0.000,804018.9,804018.9,6816,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473415233,980885.00
09/09/2016 06:00,2,0.000,ALERT,211.48,299.37,59.996,1473415203,"274151322000076","219011344069620",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,858064.2,858064.2,6823,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473415234,980886.00
09/09/2016 06:00,2,0.000,ALERT,211.25,300.87,59.996,1473415203,"201051344000868","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,542210.7,542210.7,6865,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473415236,980887.00
09/09/2016 06:00,2,0.000,ALERT,210.80,299.97,59.965,1473415203,"274151322000095","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,849419.6,849419.6,6836,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473415238,980888.00
09/09/2016 06:00,2,0.000,ALERT,211.03,299.97,60.002,1473415203,"201051344000988","219011344069620",0.00,14.30,0,295.46,301.47,0.0,0.0,0.000,527301.0,527301.0,6858,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473415240,980889.00
09/09/2016 06:00,2,0.000,ALERT,211.25,297.87,60.012,1473415203,"201051344001025","219011344069620",0.00,13.70,0,295.16,300.27,0.0,0.0,0.000,552536.9,552536.9,6846,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473415242,980890.00
09/09/2016 06:00,2,0.000,ALERT,211.25,299.97,60.034,1473415203,"201051344000458","219011344069620",0.00,15.00,0,297.87,302.68,0.0,0.0,0.000,549574.3,549574.3,6852,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473415243,980891.00
09/09/2016 06:00,2,0.000,ALERT,211.70,299.97,59.959,1473415203,"201051344000853","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,548841.1,548841.1,6855,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473415245,980892.00
09/09/2016 06:00,2,0.000,ALERT,211.48,298.47,59.996,1473415203,"201051344000685","219011344069620",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,551736.1,551736.1,6865,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473415247,980893.00
09/09/2016 06:00,2,0.000,ALERT,211.48,298.17,59.986,1473415203,"201051344000917","219011344069620",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,548698.7,548698.7,6875,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473415249,980894.00
09/09/2016 06:00,2,0.000,ALERT,211.48,298.47,59.981,1473415203,"201051344001145","219011344069620",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,553901.6,553901.6,6874,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473415251,980895.00
09/09/2016 06:00,2,0.000,ALERT,211.48,297.87,59.986,1473415203,"201051344000651","219011344069620",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,546930.3,546930.3,6843,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473415253,980896.00
09/09/2016 06:00,2,0.000,ALERT,210.35,298.47,59.965,1473415203,"274151322000088","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,773990.7,773990.7,6797,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473415255,980897.00
09/09/2016 06:00,2,0.000,ALERT,211.03,297.57,59.986,1473415203,"274151322000068","219011344069620",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,667313.5,667313.5,6919,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473415256,980898.00
09/09/2016 06:00,2,0.000,ALERT,210.80,298.17,59.986,1473415203,"201051344001135","219011344069620",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,543081.4,543081.4,6839,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473415258,980899.00
09/09/2016 06:00,2,0.000,ALERT,211.03,300.57,59.981,1473415203,"201051344000594","219011344069620",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,553969.3,553969.3,6852,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473415260,980900.00
09/09/2016 06:00,2,0.000,ALERT,211.25,297.87,59.970,1473415203,"201051344001203","219011344069620",0.00,14.00,0,295.46,301.47,0.0,0.0,0.000,551234.3,551234.3,6860,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473415262,980901.00
09/09/2016 06:00,2,0.000,ALERT,210.57,298.47,59.975,1473415203,"274151322000054","219011344069620",0.00,15.80,0,296.66,301.17,0.0,0.0,0.000,789951.4,789951.4,6794,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473415263,980902.00
09/09/2016 06:00,2,0.000,ALERT,211.48,299.97,60.012,1473415203,"201051344000867","219011344069620",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,541277.9,541277.9,6858,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473415265,980903.00
09/09/2016 06:00,2,0.000,ALERT,211.48,298.77,59.975,1473415203,"201051344001093","219011344069620",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,548070.1,548070.1,6879,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473415267,980904.00
09/09/2016 06:00,2,0.000,ALERT,211.03,299.97,59.975,1473415203,"201051344000900","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,558007.5,558007.5,6869,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473415269,980905.00
09/09/2016 06:00,2,0.000,ALERT,211.48,299.67,59.970,1473415203,"201051344000648","219011344069620",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,546896.0,546896.0,6851,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473415271,980906.00
09/09/2016 06:00,2,0.000,ALERT,211.25,300.57,59.954,1473415203,"201051344000569","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,558053.0,558053.0,6853,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473415273,980907.00
09/09/2016 06:00,2,0.000,ALERT,211.25,300.27,59.991,1473415203,"201051344000983","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,550465.1,550465.1,6848,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473415274,980908.00
09/09/2016 06:00,2,0.000,ALERT,211.48,299.97,59.975,1473415203,"201051344001158","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,542312.5,542312.5,6849,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473415276,980909.00
09/09/2016 06:00,2,0.000,ALERT,211.70,300.57,59.959,1473415203,"201051344000576","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,549835.7,549835.7,6870,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473415278,980910.00
09/09/2016 06:00,2,0.000,ALERT,210.80,298.47,59.944,1473415203,"274151322000087","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,762148.2,762148.2,6872,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473415280,980911.00
09/09/2016 06:15,2,0.000,ALERT,213.51,302.37,59.959,1473416103,"201051344000645","219011344069620",0.00,14.70,0,294.86,303.88,0.0,0.0,0.000,549320.3,549320.3,6862,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473416105,980912.00
09/09/2016 06:15,2,0.000,ALERT,212.61,300.57,59.981,1473416103,"274151322000085","219011344069620",0.00,14.70,0,293.96,302.37,0.0,0.0,0.000,789765.6,789765.6,6792,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473416106,980913.00
09/09/2016 06:15,2,0.000,ALERT,213.51,302.07,59.996,1473416103,"201051344000633","219011344069620",0.00,13.70,0,293.36,303.58,0.0,0.0,0.000,540881.4,540881.4,6861,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473416108,980914.00
09/09/2016 06:15,2,0.000,ALERT,213.06,302.37,59.922,1473416103,"201051344000469","219011344069620",0.00,13.30,0,294.26,303.58,0.0,0.0,0.000,543406.4,543406.4,6875,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473416110,980915.00
09/09/2016 06:15,2,0.000,ALERT,212.61,300.57,59.938,1473416103,"201051344000646","219011344069620",0.00,14.00,0,293.06,301.47,0.0,0.0,0.000,544062.4,544062.4,6848,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473416112,980916.00
09/09/2016 06:15,2,0.000,ALERT,212.16,301.47,59.996,1473416103,"274151322000052","219011344069620",0.00,15.00,0,293.36,302.68,0.0,0.0,0.000,811377.3,811377.3,6798,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473416114,980917.00
09/09/2016 06:15,2,0.000,ALERT,213.06,300.87,59.970,1473416103,"201051344000585","219011344069620",0.00,14.30,0,293.36,301.77,0.0,0.0,0.000,553822.8,553822.8,6844,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473416115,980918.00
09/09/2016 06:15,2,0.000,ALERT,212.83,300.87,59.991,1473416103,"201051344001230","219011344069620",0.00,14.00,0,294.26,302.07,0.0,0.0,0.000,547141.8,547141.8,6883,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473416117,980919.00
09/09/2016 06:15,2,0.000,ALERT,213.29,301.17,59.965,1473416103,"201051344000582","219011344069620",0.00,13.70,0,294.56,302.37,0.0,0.0,0.000,539890.8,539890.8,6842,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473416119,980920.00
09/09/2016 06:15,2,0.000,ALERT,212.61,300.57,59.975,1473416103,"201051344000955","219011344069620",0.00,14.00,0,293.66,301.47,0.0,0.0,0.000,553770.0,553770.0,6847,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473416121,980921.00
09/09/2016 06:15,2,0.000,ALERT,212.83,300.87,59.959,1473416103,"274151322000094","219011344069620",0.00,14.30,0,293.36,301.77,0.0,0.0,0.000,666894.8,666894.8,6929,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473416123,980922.00
09/09/2016 06:15,2,0.000,ALERT,213.06,302.98,59.970,1473416103,"201051344000579","219011344069620",0.00,14.30,0,295.76,304.78,0.0,0.0,0.000,557715.4,557715.4,6859,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473416124,980923.00
09/09/2016 06:15,2,0.000,ALERT,212.83,301.17,59.986,1473416103,"201051344000890","219011344069620",0.00,14.30,0,294.56,302.68,0.0,0.0,0.000,551035.0,551035.0,6842,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473416126,980924.00
09/09/2016 06:15,2,0.000,ALERT,213.06,300.57,59.975,1473416103,"201051344000438","219011344069620",0.00,13.70,0,293.96,302.07,0.0,0.0,0.000,552499.0,552499.0,6850,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473416128,980925.00
09/09/2016 06:15,2,0.000,ALERT,213.29,299.97,60.012,1473416103,"201051344000417","219011344069620",0.00,14.00,0,293.06,301.17,0.0,0.0,0.000,543683.9,543683.9,6849,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473416130,980926.00
09/09/2016 06:15,2,0.000,ALERT,212.61,301.17,59.959,1473416103,"274151322000083","219011344069620",0.00,14.70,0,293.96,302.98,0.0,0.0,0.000,804018.9,804018.9,6818,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473416132,980927.00
09/09/2016 06:15,2,0.000,ALERT,213.29,301.17,59.970,1473416103,"274151322000076","219011344069620",0.00,15.00,0,293.66,302.68,0.0,0.0,0.000,858064.2,858064.2,6825,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473416133,980928.00
09/09/2016 06:15,2,0.000,ALERT,213.29,303.58,59.991,1473416103,"201051344000868","219011344069620",0.00,14.00,0,295.76,304.78,0.0,0.0,0.000,542210.7,542210.7,6867,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473416135,980929.00
09/09/2016 06:15,2,0.000,ALERT,212.61,302.37,59.996,1473416103,"274151322000095","219011344069620",0.00,14.30,0,294.86,303.58,0.0,0.0,0.000,849419.6,849419.6,6838,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473416137,980930.00
09/09/2016 06:15,2,0.000,ALERT,213.06,302.98,59.981,1473416103,"201051344000988","219011344069620",0.00,14.00,0,292.76,303.88,0.0,0.0,0.000,527301.0,527301.0,6860,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473416139,980931.00
09/09/2016 06:15,2,0.000,ALERT,212.83,300.27,59.986,1473416103,"201051344001025","219011344069620",0.00,13.70,0,293.36,302.68,0.0,0.0,0.000,552536.9,552536.9,6848,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473416141,980932.00
09/09/2016 06:15,2,0.000,ALERT,213.06,302.98,59.981,1473416103,"201051344000458","219011344069620",0.00,15.00,0,295.16,304.78,0.0,0.0,0.000,549574.3,549574.3,6854,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473416142,980933.00
09/09/2016 06:15,2,0.000,ALERT,213.74,302.68,59.959,1473416103,"201051344000853","219011344069620",0.00,13.70,0,295.16,304.18,0.0,0.0,0.000,548841.1,548841.1,6857,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473416144,980934.00
09/09/2016 06:15,2,0.000,ALERT,213.29,300.87,59.986,1473416103,"201051344000685","219011344069620",0.00,14.00,0,293.96,302.07,0.0,0.0,0.000,551736.1,551736.1,6867,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473416146,980935.00
09/09/2016 06:15,2,0.000,ALERT,213.06,299.97,59.981,1473416103,"201051344000917","219011344069620",0.00,15.00,0,292.46,301.47,0.0,0.0,0.000,548698.7,548698.7,6877,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473416148,980936.00
09/09/2016 06:15,2,0.000,ALERT,213.29,301.17,59.981,1473416103,"201051344001145","219011344069620",0.00,13.70,0,294.26,302.68,0.0,0.0,0.000,553901.6,553901.6,6876,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473416150,980937.00
09/09/2016 06:15,2,0.000,ALERT,213.29,299.97,59.981,1473416103,"201051344000651","219011344069620",0.00,13.30,0,293.36,301.47,0.0,0.0,0.000,546930.3,546930.3,6845,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473416151,980938.00
09/09/2016 06:15,2,0.000,ALERT,212.38,301.77,60.012,1473416103,"274151322000088","219011344069620",0.00,15.00,0,293.66,302.37,0.0,0.0,0.000,773990.7,773990.7,6799,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473416153,980939.00
09/09/2016 06:15,2,0.000,ALERT,213.29,300.27,59.986,1473416103,"274151322000068","219011344069620",0.00,15.50,0,293.06,301.77,0.0,0.0,0.000,667313.5,667313.5,6921,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473416155,980940.00
09/09/2016 06:15,2,0.000,ALERT,212.83,300.57,59.996,1473416103,"201051344001135","219011344069620",0.00,14.00,0,293.96,302.37,0.0,0.0,0.000,543081.4,543081.4,6841,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473416157,980941.00
09/09/2016 06:15,2,0.000,ALERT,213.06,303.58,59.986,1473416103,"201051344000594","219011344069620",0.00,14.30,0,294.86,304.48,0.0,0.0,0.000,553969.3,553969.3,6854,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473416159,980942.00
09/09/2016 06:15,2,0.000,ALERT,213.29,300.57,59.996,1473416103,"201051344001203","219011344069620",0.00,14.00,0,293.66,303.58,0.0,0.0,0.000,551234.3,551234.3,6862,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473416160,980943.00
09/09/2016 06:15,2,0.000,ALERT,212.61,301.47,59.986,1473416103,"274151322000054","219011344069620",0.00,15.50,0,293.66,303.28,0.0,0.0,0.000,789951.4,789951.4,6796,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473416162,980944.00
09/09/2016 06:15,2,0.000,ALERT,213.51,302.68,59.996,1473416103,"201051344000867","219011344069620",0.00,14.70,0,294.86,304.48,0.0,0.0,0.000,541277.9,541277.9,6860,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473416164,980945.00
09/09/2016 06:15,2,0.000,ALERT,213.06,300.87,60.002,1473416103,"201051344001093","219011344069620",0.00,14.70,0,293.66,301.77,0.0,0.0,0.000,548070.1,548070.1,6881,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473416166,980946.00
09/09/2016 06:15,2,0.000,ALERT,213.29,302.98,59.996,1473416103,"201051344000900","219011344069620",0.00,14.00,0,294.86,303.88,0.0,0.0,0.000,558007.5,558007.5,6871,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473416168,980947.00
09/09/2016 06:15,2,0.000,ALERT,213.51,302.68,60.002,1473416103,"201051344000648","219011344069620",0.00,13.30,0,294.56,304.18,0.0,0.0,0.000,546896.0,546896.0,6853,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473416169,980948.00
09/09/2016 06:15,2,0.000,ALERT,213.51,303.28,60.007,1473416103,"201051344000569","219011344069620",0.00,14.00,0,295.76,305.08,0.0,0.0,0.000,558053.0,558053.0,6855,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473416171,980949.00
09/09/2016 06:15,2,0.000,ALERT,213.29,303.28,59.965,1473416103,"201051344000983","219011344069620",0.00,14.00,0,295.46,304.48,0.0,0.0,0.000,550465.1,550465.1,6850,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473416173,980950.00
09/09/2016 06:15,2,0.000,ALERT,213.06,302.37,60.028,1473416103,"201051344001158","219011344069620",0.00,13.70,0,294.56,303.88,0.0,0.0,0.000,542312.5,542312.5,6851,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473416175,980951.00
09/09/2016 06:15,2,0.000,ALERT,213.74,303.58,60.007,1473416103,"201051344000576","219011344069620",0.00,14.00,0,295.16,304.48,0.0,0.0,0.000,549835.7,549835.7,6872,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473416177,980952.00
09/09/2016 06:15,2,0.000,ALERT,212.61,300.87,60.002,1473416103,"274151322000087","219011344069620",0.00,15.50,0,293.06,302.37,0.0,0.0,0.000,762148.2,762148.2,6874,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473416178,980953.00
09/09/2016 06:30,2,0.000,ALERT,213.74,303.28,59.933,1473417003,"201051344000645","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,549320.3,549320.3,6864,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473417005,980954.00
09/09/2016 06:30,2,0.000,ALERT,212.83,301.47,59.959,1473417003,"274151322000085","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,789765.6,789765.6,6794,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417007,980955.00
09/09/2016 06:30,2,0.000,ALERT,213.74,302.68,59.933,1473417003,"201051344000633","219011344069620",0.00,13.70,0,298.77,303.88,0.0,0.0,0.000,540881.4,540881.4,6863,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473417009,980956.00
09/09/2016 06:30,2,0.000,ALERT,213.29,302.68,59.954,1473417003,"201051344000469","219011344069620",0.00,13.30,0,299.37,304.18,0.0,0.0,0.000,543406.4,543406.4,6877,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473417011,980957.00
09/09/2016 06:30,2,0.000,ALERT,212.38,299.97,59.954,1473417003,"201051344000646","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,544062.4,544062.4,6850,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417013,980958.00
09/09/2016 06:30,2,0.000,ALERT,212.38,301.77,59.986,1473417003,"274151322000052","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,811377.3,811377.3,6800,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417015,980959.00
09/09/2016 06:30,2,0.000,ALERT,212.83,300.57,59.912,1473417003,"201051344000585","219011344069620",0.00,14.00,0,297.57,302.37,0.0,0.0,0.000,553822.8,553822.8,6846,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417016,980960.00
09/09/2016 06:30,2,0.000,ALERT,212.83,300.87,59.954,1473417003,"201051344001230","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,547141.8,547141.8,6885,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417018,980961.00
09/09/2016 06:30,2,0.000,ALERT,213.29,300.87,59.954,1473417003,"201051344000582","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,539890.8,539890.8,6844,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473417020,980962.00
09/09/2016 06:30,2,0.000,ALERT,212.61,299.97,59.959,1473417003,"201051344000955","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,553770.0,553770.0,6849,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473417022,980963.00
09/09/2016 06:30,2,0.000,ALERT,213.06,301.17,59.949,1473417003,"274151322000094","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,666894.8,666894.8,6931,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417023,980964.00
09/09/2016 06:30,2,0.000,ALERT,213.29,303.58,59.965,1473417003,"201051344000579","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,557715.4,557715.4,6861,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417025,980965.00
09/09/2016 06:30,2,0.000,ALERT,212.83,300.87,59.959,1473417003,"201051344000890","219011344069620",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,551035.0,551035.0,6844,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473417027,980966.00
09/09/2016 06:30,2,0.000,ALERT,213.06,300.27,59.965,1473417003,"201051344000438","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,552499.0,552499.0,6852,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417029,980967.00
09/09/2016 06:30,2,0.000,ALERT,213.06,299.97,59.965,1473417003,"201051344000417","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,543683.9,543683.9,6851,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417031,980968.00
09/09/2016 06:30,2,0.000,ALERT,212.83,301.77,59.954,1473417003,"274151322000083","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,804018.9,804018.9,6820,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417032,980969.00
09/09/2016 06:30,2,0.000,ALERT,213.29,301.77,59.954,1473417003,"274151322000076","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,858064.2,858064.2,6827,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417034,980970.00
09/09/2016 06:30,2,0.000,ALERT,213.29,304.18,59.981,1473417003,"201051344000868","219011344069620",0.00,13.70,0,301.47,305.68,0.0,0.0,0.000,542210.7,542210.7,6869,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473417036,980971.00
09/09/2016 06:30,2,0.000,ALERT,212.83,302.07,59.954,1473417003,"274151322000095","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,849419.6,849419.6,6840,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417038,980972.00
09/09/2016 06:30,2,0.000,ALERT,213.29,303.28,59.959,1473417003,"201051344000988","219011344069620",0.00,14.00,0,298.17,304.18,0.0,0.0,0.000,527301.0,527301.0,6862,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417040,980973.00
09/09/2016 06:30,2,0.000,ALERT,212.83,299.67,59.959,1473417003,"201051344001025","219011344069620",0.00,13.30,0,297.57,302.98,0.0,0.0,0.000,552536.9,552536.9,6850,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417041,980974.00
09/09/2016 06:30,2,0.000,ALERT,213.29,303.58,59.928,1473417003,"201051344000458","219011344069620",0.00,15.00,0,300.87,305.38,0.0,0.0,0.000,549574.3,549574.3,6856,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417043,980975.00
09/09/2016 06:30,2,0.000,ALERT,213.96,303.28,59.959,1473417003,"201051344000853","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,548841.1,548841.1,6859,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417045,980976.00
09/09/2016 06:30,2,0.000,ALERT,213.29,300.57,59.959,1473417003,"201051344000685","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,551736.1,551736.1,6869,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473417047,980977.00
09/09/2016 06:30,2,0.000,ALERT,213.06,299.97,59.959,1473417003,"201051344000917","219011344069620",0.00,15.00,0,296.96,301.77,0.0,0.0,0.000,548698.7,548698.7,6879,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417049,980978.00
09/09/2016 06:30,2,0.000,ALERT,213.29,300.27,59.954,1473417003,"201051344001145","219011344069620",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,553901.6,553901.6,6878,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473417050,980979.00
09/09/2016 06:30,2,0.000,ALERT,213.29,299.67,59.959,1473417003,"201051344000651","219011344069620",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,546930.3,546930.3,6847,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417052,980980.00
09/09/2016 06:30,2,0.000,ALERT,212.38,301.77,59.959,1473417003,"274151322000088","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,773990.7,773990.7,6801,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417054,980981.00
09/09/2016 06:30,2,0.000,ALERT,213.29,300.57,59.965,1473417003,"274151322000068","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,667313.5,667313.5,6923,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417056,980982.00
09/09/2016 06:30,2,0.000,ALERT,212.61,300.27,59.959,1473417003,"201051344001135","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,543081.4,543081.4,6843,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417057,980983.00
09/09/2016 06:30,2,0.000,ALERT,213.29,304.18,59.959,1473417003,"201051344000594","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,553969.3,553969.3,6856,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417059,980984.00
09/09/2016 06:30,2,0.000,ALERT,213.29,300.27,59.996,1473417003,"201051344001203","219011344069620",0.00,14.00,0,297.87,303.88,0.0,0.0,0.000,551234.3,551234.3,6864,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473417061,980985.00
09/09/2016 06:30,2,0.000,ALERT,212.83,301.47,59.959,1473417003,"274151322000054","219011344069620",0.00,15.50,0,299.07,303.88,0.0,0.0,0.000,789951.4,789951.4,6798,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473417063,980986.00
09/09/2016 06:30,2,0.000,ALERT,213.74,303.28,59.922,1473417003,"201051344000867","219011344069620",0.00,14.70,0,299.97,305.08,0.0,0.0,0.000,541277.9,541277.9,6862,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417065,980987.00
09/09/2016 06:30,2,0.000,ALERT,213.06,300.27,59.986,1473417003,"201051344001093","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,548070.1,548070.1,6883,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473417067,980988.00
09/09/2016 06:30,2,0.000,ALERT,213.29,303.58,59.965,1473417003,"201051344000900","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,558007.5,558007.5,6873,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417068,980989.00
09/09/2016 06:30,2,0.000,ALERT,213.74,302.68,59.959,1473417003,"201051344000648","219011344069620",0.00,13.30,0,300.27,304.78,0.0,0.0,0.000,546896.0,546896.0,6855,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417070,980990.00
09/09/2016 06:30,2,0.000,ALERT,213.51,303.88,59.954,1473417003,"201051344000569","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,558053.0,558053.0,6857,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473417072,980991.00
09/09/2016 06:30,2,0.000,ALERT,213.74,303.88,59.954,1473417003,"201051344000983","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,550465.1,550465.1,6852,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473417074,980992.00
09/09/2016 06:30,2,0.000,ALERT,213.51,303.28,59.954,1473417003,"201051344001158","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,542312.5,542312.5,6853,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473417076,980993.00
09/09/2016 06:30,2,0.000,ALERT,213.96,303.88,59.986,1473417003,"201051344000576","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,549835.7,549835.7,6874,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473417078,980994.00
09/09/2016 06:30,2,0.000,ALERT,213.29,300.87,59.954,1473417003,"274151322000087","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,762148.2,762148.2,6876,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417080,980995.00
09/09/2016 06:45,2,0.000,ALERT,213.06,301.77,59.986,1473417903,"201051344000645","219011344069620",0.00,14.30,0,300.27,304.78,0.0,0.0,0.000,549320.3,549320.3,6866,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417905,980996.00
09/09/2016 06:45,2,0.000,ALERT,212.38,300.27,60.012,1473417903,"274151322000085","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,789765.6,789765.6,6796,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417907,980997.00
09/09/2016 06:45,2,0.000,ALERT,213.29,302.07,60.023,1473417903,"201051344000633","219011344069620",0.00,13.70,0,298.47,304.18,0.0,0.0,0.000,540881.4,540881.4,6865,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417909,980998.00
09/09/2016 06:45,2,0.000,ALERT,212.83,302.07,59.991,1473417903,"201051344000469","219011344069620",0.00,13.30,0,299.37,304.18,0.0,0.0,0.000,543406.4,543406.4,6879,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417910,980999.00
09/09/2016 06:45,2,0.000,ALERT,211.70,298.47,59.981,1473417903,"201051344000646","219011344069620",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,544062.4,544062.4,6852,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473417912,981000.00
09/09/2016 06:45,2,0.000,ALERT,212.16,300.57,59.975,1473417903,"274151322000052","219011344069620",0.00,15.00,0,298.47,303.28,0.0,0.0,0.000,811377.3,811377.3,6802,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417914,981001.00
09/09/2016 06:45,2,0.000,ALERT,212.38,299.37,59.938,1473417903,"201051344000585","219011344069620",0.00,14.00,0,296.96,302.07,0.0,0.0,0.000,553822.8,553822.8,6848,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473417916,981002.00
09/09/2016 06:45,2,0.000,ALERT,212.16,299.67,59.981,1473417903,"201051344001230","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,547141.8,547141.8,6887,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473417918,981003.00
09/09/2016 06:45,2,0.000,ALERT,212.61,300.27,60.002,1473417903,"201051344000582","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,539890.8,539890.8,6846,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417920,981004.00
09/09/2016 06:45,2,0.000,ALERT,211.93,299.37,59.991,1473417903,"201051344000955","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,553770.0,553770.0,6851,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473417921,981005.00
09/09/2016 06:45,2,0.000,ALERT,212.16,299.97,59.981,1473417903,"274151322000094","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,666894.8,666894.8,6933,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417923,981006.00
09/09/2016 06:45,2,0.000,ALERT,212.61,302.68,59.996,1473417903,"201051344000579","219011344069620",0.00,14.00,0,300.87,305.38,0.0,0.0,0.000,557715.4,557715.4,6863,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473417925,981007.00
09/09/2016 06:45,2,0.000,ALERT,211.93,299.37,59.970,1473417903,"201051344000890","219011344069620",0.00,14.30,0,297.87,302.98,0.0,0.0,0.000,551035.0,551035.0,6846,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417927,981008.00
09/09/2016 06:45,2,0.000,ALERT,212.16,299.07,59.965,1473417903,"201051344000438","219011344069620",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,552499.0,552499.0,6854,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417928,981009.00
09/09/2016 06:45,2,0.000,ALERT,212.38,298.47,59.970,1473417903,"201051344000417","219011344069620",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,543683.9,543683.9,6853,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417930,981010.00
09/09/2016 06:45,2,0.000,ALERT,212.38,301.17,59.986,1473417903,"274151322000083","219011344069620",0.00,14.30,0,298.77,303.58,0.0,0.0,0.000,804018.9,804018.9,6822,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417932,981011.00
09/09/2016 06:45,2,0.000,ALERT,212.83,300.57,59.965,1473417903,"274151322000076","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,858064.2,858064.2,6829,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417934,981012.00
09/09/2016 06:45,2,0.000,ALERT,212.83,302.98,59.975,1473417903,"201051344000868","219011344069620",0.00,14.00,0,300.87,305.68,0.0,0.0,0.000,542210.7,542210.7,6871,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473417936,981013.00
09/09/2016 06:45,2,0.000,ALERT,212.16,301.77,59.944,1473417903,"274151322000095","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,849419.6,849419.6,6842,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417938,981014.00
09/09/2016 06:45,2,0.000,ALERT,212.61,302.07,59.986,1473417903,"201051344000988","219011344069620",0.00,14.00,0,297.87,304.48,0.0,0.0,0.000,527301.0,527301.0,6864,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417940,981015.00
09/09/2016 06:45,2,0.000,ALERT,212.16,298.47,59.965,1473417903,"201051344001025","219011344069620",0.00,13.30,0,296.66,302.37,0.0,0.0,0.000,552536.9,552536.9,6852,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417942,981016.00
09/09/2016 06:45,2,0.000,ALERT,212.83,302.07,59.981,1473417903,"201051344000458","219011344069620",0.00,14.70,0,300.57,305.68,0.0,0.0,0.000,549574.3,549574.3,6858,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417944,981017.00
09/09/2016 06:45,2,0.000,ALERT,213.29,302.07,60.012,1473417903,"201051344000853","219011344069620",0.00,13.70,0,300.27,305.08,0.0,0.0,0.000,548841.1,548841.1,6861,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473417946,981018.00
09/09/2016 06:45,2,0.000,ALERT,212.38,299.07,59.975,1473417903,"201051344000685","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,551736.1,551736.1,6871,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417947,981019.00
09/09/2016 06:45,2,0.000,ALERT,212.38,298.77,59.981,1473417903,"201051344000917","219011344069620",0.00,15.00,0,296.06,301.47,0.0,0.0,0.000,548698.7,548698.7,6881,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473417949,981020.00
09/09/2016 06:45,2,0.000,ALERT,212.61,299.67,59.975,1473417903,"201051344001145","219011344069620",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,553901.6,553901.6,6880,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417951,981021.00
