ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2016 06:45,2,0.000,ALERT,212.38,298.47,59.965,1473417903,"201051344000651","219011344069620",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,546930.3,546930.3,6849,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417953,981022.00
09/09/2016 06:45,2,0.000,ALERT,211.70,300.57,59.970,1473417903,"274151322000088","219011344069620",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,773990.7,773990.7,6803,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417955,981023.00
09/09/2016 06:45,2,0.000,ALERT,212.83,299.67,59.959,1473417903,"274151322000068","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,667313.5,667313.5,6925,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417956,981024.00
09/09/2016 06:45,2,0.000,ALERT,211.93,299.07,59.981,1473417903,"201051344001135","219011344069620",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,543081.4,543081.4,6845,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417958,981025.00
09/09/2016 06:45,2,0.000,ALERT,212.61,302.98,60.018,1473417903,"201051344000594","219011344069620",0.00,14.00,0,300.27,305.38,0.0,0.0,0.000,553969.3,553969.3,6858,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417960,981026.00
09/09/2016 06:45,2,0.000,ALERT,212.38,299.07,59.986,1473417903,"201051344001203","219011344069620",0.00,14.00,0,297.26,303.88,0.0,0.0,0.000,551234.3,551234.3,6866,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417962,981027.00
09/09/2016 06:45,2,0.000,ALERT,212.16,300.87,59.970,1473417903,"274151322000054","219011344069620",0.00,15.30,0,298.47,303.58,0.0,0.0,0.000,789951.4,789951.4,6800,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417963,981028.00
09/09/2016 06:45,2,0.000,ALERT,212.83,301.77,59.981,1473417903,"201051344000867","219011344069620",0.00,14.70,0,299.97,305.08,0.0,0.0,0.000,541277.9,541277.9,6864,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417965,981029.00
09/09/2016 06:45,2,0.000,ALERT,212.38,299.37,60.002,1473417903,"201051344001093","219011344069620",0.00,14.70,0,297.26,302.07,0.0,0.0,0.000,548070.1,548070.1,6885,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417967,981030.00
09/09/2016 06:45,2,0.000,ALERT,212.61,302.07,59.975,1473417903,"201051344000900","219011344069620",0.00,14.00,0,299.97,304.78,0.0,0.0,0.000,558007.5,558007.5,6875,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473417969,981031.00
09/09/2016 06:45,2,0.000,ALERT,212.83,301.47,59.996,1473417903,"201051344000648","219011344069620",0.00,13.30,0,299.67,305.08,0.0,0.0,0.000,546896.0,546896.0,6857,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417971,981032.00
09/09/2016 06:45,2,0.000,ALERT,212.61,302.68,59.954,1473417903,"201051344000569","219011344069620",0.00,14.00,0,300.87,305.98,0.0,0.0,0.000,558053.0,558053.0,6859,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417973,981033.00
09/09/2016 06:45,2,0.000,ALERT,212.61,302.07,60.002,1473417903,"201051344000983","219011344069620",0.00,14.00,0,300.57,305.38,0.0,0.0,0.000,550465.1,550465.1,6854,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417975,981034.00
09/09/2016 06:45,2,0.000,ALERT,212.61,301.77,59.928,1473417903,"201051344001158","219011344069620",0.00,13.30,0,299.67,304.78,0.0,0.0,0.000,542312.5,542312.5,6855,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417976,981035.00
09/09/2016 06:45,2,0.000,ALERT,213.06,302.37,59.975,1473417903,"201051344000576","219011344069620",0.00,13.70,0,300.27,305.38,0.0,0.0,0.000,549835.7,549835.7,6876,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473417978,981036.00
09/09/2016 06:45,2,0.000,ALERT,211.93,299.37,59.965,1473417903,"274151322000087","219011344069620",0.00,15.30,0,297.87,302.68,0.0,0.0,0.000,762148.2,762148.2,6878,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473417980,981037.00
09/09/2016 07:00,2,0.000,ALERT,212.83,301.17,60.023,1473418804,"201051344000645","219011344069620",0.00,14.30,0,300.27,314.40,0.0,0.0,0.000,549320.3,549320.3,6868,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473418806,981038.00
09/09/2016 07:00,2,0.000,ALERT,211.48,299.37,60.012,1473418804,"274151322000085","219011344069620",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,789765.6,789765.6,6798,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473418808,981039.00
09/09/2016 07:00,2,0.000,ALERT,212.61,300.87,60.018,1473418804,"201051344000633","219011344069620",0.00,13.30,0,298.47,314.40,0.0,0.0,0.000,540881.4,540881.4,6867,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473418809,981040.00
09/09/2016 07:00,2,0.000,ALERT,212.16,300.87,60.012,1473418804,"201051344000469","219011344069620",0.00,13.00,0,299.07,313.20,0.0,0.0,0.000,543406.4,543406.4,6881,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473418811,981041.00
09/09/2016 07:00,2,0.000,ALERT,211.48,299.07,60.023,1473418804,"201051344000646","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,544062.4,544062.4,6854,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473418813,981042.00
09/09/2016 07:00,2,0.000,ALERT,211.25,299.67,59.996,1473418804,"274151322000052","219011344069620",0.00,14.70,0,297.26,302.37,0.0,0.0,0.000,811377.3,811377.3,6804,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473418815,981043.00
09/09/2016 07:00,2,0.000,ALERT,211.93,299.07,60.018,1473418804,"201051344000585","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,553822.8,553822.8,6850,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473418817,981044.00
09/09/2016 07:00,2,0.000,ALERT,211.70,299.37,60.012,1473418804,"201051344001230","219011344069620",0.00,13.70,0,297.87,301.17,0.0,0.0,0.000,547141.8,547141.8,6889,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473418818,981045.00
09/09/2016 07:00,2,0.000,ALERT,212.16,299.67,60.007,1473418804,"201051344000582","219011344069620",0.00,13.30,0,298.17,301.47,0.0,0.0,0.000,539890.8,539890.8,6848,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473418820,981046.00
09/09/2016 07:00,2,0.000,ALERT,211.48,298.77,60.007,1473418804,"201051344000955","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,553770.0,553770.0,6853,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473418822,981047.00
09/09/2016 07:00,2,0.000,ALERT,211.48,298.77,60.002,1473418804,"274151322000094","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,666894.8,666894.8,6935,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473418824,981048.00
09/09/2016 07:00,2,0.000,ALERT,212.16,301.47,59.970,1473418804,"201051344000579","219011344069620",0.00,14.00,0,300.87,314.70,0.0,0.0,0.000,557715.4,557715.4,6865,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473418826,981049.00
09/09/2016 07:00,2,0.000,ALERT,211.70,299.37,60.002,1473418804,"201051344000890","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,551035.0,551035.0,6848,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473418827,981050.00
09/09/2016 07:00,2,0.000,ALERT,211.70,298.77,60.002,1473418804,"201051344000438","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,552499.0,552499.0,6856,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473418829,981051.00
09/09/2016 07:00,2,0.000,ALERT,211.93,298.47,59.991,1473418804,"201051344000417","219011344069620",0.00,13.70,0,296.66,299.97,0.0,0.0,0.000,543683.9,543683.9,6855,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473418831,981052.00
09/09/2016 07:00,2,0.000,ALERT,211.48,299.37,59.996,1473418804,"274151322000083","219011344069620",0.00,14.00,0,297.87,302.68,0.0,0.0,0.000,804018.9,804018.9,6824,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473418833,981053.00
09/09/2016 07:00,2,0.000,ALERT,212.16,299.37,59.981,1473418804,"274151322000076","219011344069620",0.00,14.70,0,297.57,302.37,0.0,0.0,0.000,858064.2,858064.2,6831,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473418835,981054.00
09/09/2016 07:00,2,0.000,ALERT,212.16,302.07,59.991,1473418804,"201051344000868","219011344069620",0.00,13.30,0,300.87,315.60,0.0,0.0,0.000,542210.7,542210.7,6873,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473418837,981055.00
09/09/2016 07:00,2,0.000,ALERT,211.48,300.27,59.986,1473418804,"274151322000095","219011344069620",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,849419.6,849419.6,6844,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473418839,981056.00
09/09/2016 07:00,2,0.000,ALERT,212.16,301.17,59.996,1473418804,"201051344000988","219011344069620",0.00,14.00,0,297.87,313.20,0.0,0.0,0.000,527301.0,527301.0,6866,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473418840,981057.00
09/09/2016 07:00,2,0.000,ALERT,211.48,297.87,59.996,1473418804,"201051344001025","219011344069620",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,552536.9,552536.9,6854,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473418842,981058.00
09/09/2016 07:00,2,0.000,ALERT,211.93,300.87,59.959,1473418804,"201051344000458","219011344069620",0.00,14.70,0,300.27,314.70,0.0,0.0,0.000,549574.3,549574.3,6860,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473418844,981059.00
09/09/2016 07:00,2,0.000,ALERT,212.61,300.57,59.986,1473418804,"201051344000853","219011344069620",0.00,13.30,0,299.97,314.10,0.0,0.0,0.000,548841.1,548841.1,6863,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473418846,981060.00
09/09/2016 07:00,2,0.000,ALERT,211.70,298.47,59.986,1473418804,"201051344000685","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,551736.1,551736.1,6873,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473418847,981061.00
09/09/2016 07:00,2,0.000,ALERT,211.70,298.17,59.975,1473418804,"201051344000917","219011344069620",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,548698.7,548698.7,6883,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473418849,981062.00
09/09/2016 07:00,2,0.000,ALERT,211.70,298.77,59.981,1473418804,"201051344001145","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,553901.6,553901.6,6882,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473418851,981063.00
09/09/2016 07:00,2,0.000,ALERT,211.93,298.17,59.986,1473418804,"201051344000651","219011344069620",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,546930.3,546930.3,6851,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473418853,981064.00
09/09/2016 07:00,2,0.000,ALERT,210.80,298.47,59.975,1473418804,"274151322000088","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,773990.7,773990.7,6805,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473418855,981065.00
09/09/2016 07:00,2,0.000,ALERT,211.70,298.17,59.975,1473418804,"274151322000068","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,667313.5,667313.5,6927,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473418857,981066.00
09/09/2016 07:00,2,0.000,ALERT,211.25,298.77,59.975,1473418804,"201051344001135","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,543081.4,543081.4,6847,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473418859,981067.00
09/09/2016 07:00,2,0.000,ALERT,211.93,302.07,59.981,1473418804,"201051344000594","219011344069620",0.00,14.00,0,299.97,315.60,0.0,0.0,0.000,553969.3,553969.3,6860,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473418861,981068.00
09/09/2016 07:00,2,0.000,ALERT,211.93,298.77,59.975,1473418804,"201051344001203","219011344069620",0.00,13.70,0,297.26,302.37,0.0,0.0,0.000,551234.3,551234.3,6868,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473418863,981069.00
09/09/2016 07:00,2,0.000,ALERT,211.48,299.37,60.012,1473418804,"274151322000054","219011344069620",0.00,15.30,0,297.57,302.37,0.0,0.0,0.000,789951.4,789951.4,6802,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473418864,981070.00
09/09/2016 07:00,2,0.000,ALERT,212.38,300.87,59.981,1473418804,"201051344000867","219011344069620",0.00,14.70,0,299.67,315.30,0.0,0.0,0.000,541277.9,541277.9,6866,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473418866,981071.00
09/09/2016 07:00,2,0.000,ALERT,211.93,299.07,59.954,1473418804,"201051344001093","219011344069620",0.00,14.30,0,297.26,300.57,0.0,0.0,0.000,548070.1,548070.1,6887,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473418868,981072.00
09/09/2016 07:00,2,0.000,ALERT,211.93,301.17,59.975,1473418804,"201051344000900","219011344069620",0.00,13.70,0,299.37,313.80,0.0,0.0,0.000,558007.5,558007.5,6877,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473418870,981073.00
09/09/2016 07:00,2,0.000,ALERT,212.38,300.57,59.970,1473418804,"201051344000648","219011344069620",0.00,13.30,0,299.37,314.70,0.0,0.0,0.000,546896.0,546896.0,6859,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473418871,981074.00
09/09/2016 07:00,2,0.000,ALERT,212.16,301.77,59.975,1473418804,"201051344000569","219011344069620",0.00,13.70,0,300.57,314.70,0.0,0.0,0.000,558053.0,558053.0,6861,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473418873,981075.00
09/09/2016 07:00,2,0.000,ALERT,211.93,301.47,60.002,1473418804,"201051344000983","219011344069620",0.00,13.70,0,300.27,314.70,0.0,0.0,0.000,550465.1,550465.1,6856,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473418875,981076.00
09/09/2016 07:00,2,0.000,ALERT,212.16,300.87,59.975,1473418804,"201051344001158","219011344069620",0.00,13.30,0,299.37,313.20,0.0,0.0,0.000,542312.5,542312.5,6857,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473418877,981077.00
09/09/2016 07:00,2,0.000,ALERT,212.61,301.47,59.981,1473418804,"201051344000576","219011344069620",0.00,13.70,0,299.97,314.40,0.0,0.0,0.000,549835.7,549835.7,6878,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473418879,981078.00
09/09/2016 07:00,2,0.000,ALERT,211.48,298.47,59.981,1473418804,"274151322000087","219011344069620",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,762148.2,762148.2,6880,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473418880,981079.00
09/09/2016 07:15,2,0.000,ALERT,212.83,301.47,59.991,1473419703,"201051344000645","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,549320.3,549320.3,6870,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473419705,981080.00
09/09/2016 07:15,2,0.020,ALERT,211.70,299.67,59.965,1473419703,"274151322000085","219011344069620",27.14,14.30,0,297.57,306.28,0.0,0.0,0.000,789765.6,789765.6,6800,0,0,0,L,1151911521,0,121.78,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1473419707,981081.00
09/09/2016 07:15,2,0.000,ALERT,212.83,301.17,59.996,1473419703,"201051344000633","219011344069620",0.00,13.30,0,297.26,303.28,0.0,0.0,0.000,540881.4,540881.4,6869,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473419709,981082.00
09/09/2016 07:15,2,0.000,ALERT,212.61,301.17,59.996,1473419703,"201051344000469","219011344069620",0.00,13.00,0,298.17,303.28,0.0,0.0,0.000,543406.4,543406.4,6883,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473419711,981083.00
09/09/2016 07:15,2,0.000,ALERT,211.70,298.47,59.986,1473419703,"201051344000646","219011344069620",0.00,13.30,0,296.06,305.08,0.0,0.0,0.000,544062.4,544062.4,6856,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473419712,981084.00
09/09/2016 07:15,2,0.043,ALERT,211.93,300.57,59.991,1473419703,"274151322000052","219011344069620",27.25,14.70,0,297.57,306.28,0.0,0.0,0.000,811377.3,811377.3,6806,0,0,0,L,1151911521,0,121.10,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1473419714,981085.00
09/09/2016 07:15,2,0.000,ALERT,211.93,299.07,60.002,1473419703,"201051344000585","219011344069620",0.00,13.70,0,296.06,305.08,0.0,0.0,0.000,553822.8,553822.8,6852,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473419716,981086.00
09/09/2016 07:15,2,0.000,ALERT,211.93,299.07,59.986,1473419703,"201051344001230","219011344069620",0.00,13.70,0,296.96,305.98,0.0,0.0,0.000,547141.8,547141.8,6891,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473419718,981087.00
09/09/2016 07:15,2,0.000,ALERT,212.38,299.67,60.039,1473419703,"201051344000582","219011344069620",0.00,13.30,0,297.57,305.98,0.0,0.0,0.000,539890.8,539890.8,6850,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473419720,981088.00
09/09/2016 07:15,2,0.000,ALERT,211.48,298.77,59.996,1473419703,"201051344000955","219011344069620",0.00,13.70,0,296.66,305.08,0.0,0.0,0.000,553770.0,553770.0,6855,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473419721,981089.00
09/09/2016 07:15,2,0.000,ALERT,211.93,298.77,59.996,1473419703,"274151322000094","219011344069620",0.00,14.00,0,297.26,305.38,0.0,0.0,0.000,666894.8,666894.8,6937,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473419723,981090.00
09/09/2016 07:15,2,0.000,ALERT,212.38,302.07,59.996,1473419703,"201051344000579","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,557715.4,557715.4,6867,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473419725,981091.00
09/09/2016 07:15,2,0.000,ALERT,211.70,299.67,60.007,1473419703,"201051344000890","219011344069620",0.00,14.00,0,297.26,305.98,0.0,0.0,0.000,551035.0,551035.0,6850,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473419727,981092.00
09/09/2016 07:15,2,0.000,ALERT,212.16,299.07,60.028,1473419703,"201051344000438","219011344069620",0.00,13.30,0,296.96,305.08,0.0,0.0,0.000,552499.0,552499.0,6858,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473419729,981093.00
09/09/2016 07:15,2,0.000,ALERT,212.16,298.47,60.002,1473419703,"201051344000417","219011344069620",0.00,13.70,0,296.06,304.78,0.0,0.0,0.000,543683.9,543683.9,6857,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473419730,981094.00
09/09/2016 07:15,2,0.020,ALERT,211.93,299.97,59.996,1473419703,"274151322000083","219011344069620",27.29,14.00,0,298.17,306.58,0.0,0.0,0.000,804018.9,804018.9,6826,0,0,0,L,1151911521,0,121.33,122.46,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1473419732,981095.00
09/09/2016 07:15,2,0.018,ALERT,212.61,299.37,59.996,1473419703,"274151322000076","219011344069620",28.23,14.70,0,297.57,306.28,0.0,0.0,0.000,858064.2,858064.2,6833,0,0,0,L,1151911521,0,121.55,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1473419734,981096.00
09/09/2016 07:15,2,0.000,ALERT,212.16,301.47,60.007,1473419703,"201051344000868","219011344069620",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,542210.7,542210.7,6875,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473419736,981097.00
09/09/2016 07:15,2,0.012,ALERT,211.93,300.27,59.991,1473419703,"274151322000095","219011344069620",27.57,14.00,0,298.47,307.18,0.0,0.0,0.000,849419.6,849419.6,6846,0,0,0,L,1151911521,0,121.78,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1473419738,981098.00
09/09/2016 07:15,2,0.000,ALERT,212.38,301.47,60.002,1473419703,"201051344000988","219011344069620",0.00,13.70,0,296.66,303.28,0.0,0.0,0.000,527301.0,527301.0,6868,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473419740,981099.00
09/09/2016 07:15,2,0.000,ALERT,211.70,298.17,60.007,1473419703,"201051344001025","219011344069620",0.00,13.00,0,296.06,304.78,0.0,0.0,0.000,552536.9,552536.9,6856,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473419741,981100.00
09/09/2016 07:15,2,0.000,ALERT,212.38,301.47,59.996,1473419703,"201051344000458","219011344069620",0.00,14.70,0,298.77,303.58,0.0,0.0,0.000,549574.3,549574.3,6862,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473419743,981101.00
09/09/2016 07:15,2,0.000,ALERT,212.83,300.87,59.996,1473419703,"201051344000853","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,548841.1,548841.1,6865,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473419745,981102.00
09/09/2016 07:15,2,0.000,ALERT,212.16,298.77,60.002,1473419703,"201051344000685","219011344069620",0.00,13.70,0,296.36,305.98,0.0,0.0,0.000,551736.1,551736.1,6875,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473419747,981103.00
09/09/2016 07:15,2,0.000,ALERT,211.93,298.17,59.991,1473419703,"201051344000917","219011344069620",0.00,14.70,0,295.46,304.48,0.0,0.0,0.000,548698.7,548698.7,6885,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473419749,981104.00
09/09/2016 07:15,2,0.000,ALERT,212.16,298.77,59.996,1473419703,"201051344001145","219011344069620",0.00,13.70,0,296.96,305.98,0.0,0.0,0.000,553901.6,553901.6,6884,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473419750,981105.00
09/09/2016 07:15,2,0.000,ALERT,211.93,298.17,59.996,1473419703,"201051344000651","219011344069620",0.00,13.00,0,296.06,304.48,0.0,0.0,0.000,546930.3,546930.3,6853,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473419752,981106.00
09/09/2016 07:15,2,0.008,ALERT,211.70,299.97,60.002,1473419703,"274151322000088","219011344069620",26.44,14.70,0,297.57,305.68,0.0,0.0,0.000,773990.7,773990.7,6807,0,0,0,L,1151911521,0,122.01,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1473419754,981107.00
09/09/2016 07:15,2,0.008,ALERT,212.61,318.00,60.028,1473419703,"274151322000068","219011344069620",38.59,15.30,0,296.66,368.50,0.0,0.0,0.000,667313.5,667313.5,6929,0,0,0,L,1151911521,0,122.01,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1473419756,981108.00
09/09/2016 07:15,2,0.000,ALERT,211.48,298.77,59.991,1473419703,"201051344001135","219011344069620",0.00,13.30,0,296.66,304.78,0.0,0.0,0.000,543081.4,543081.4,6849,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473419758,981109.00
09/09/2016 07:15,2,0.000,ALERT,212.16,302.07,59.996,1473419703,"201051344000594","219011344069620",0.00,14.00,0,298.77,304.18,0.0,0.0,0.000,553969.3,553969.3,6862,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473419759,981110.00
09/09/2016 07:15,2,0.000,ALERT,211.93,298.47,60.007,1473419703,"201051344001203","219011344069620",0.00,13.70,0,296.66,305.98,0.0,0.0,0.000,551234.3,551234.3,6870,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473419761,981111.00
09/09/2016 07:15,2,0.016,ALERT,211.93,299.97,60.023,1473419703,"274151322000054","219011344069620",27.81,15.00,0,297.87,305.98,0.0,0.0,0.000,789951.4,789951.4,6804,0,0,0,L,1151911521,0,121.55,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1473419763,981112.00
09/09/2016 07:15,2,0.000,ALERT,212.61,300.87,60.002,1473419703,"201051344000867","219011344069620",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,541277.9,541277.9,6868,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473419765,981113.00
09/09/2016 07:15,2,0.000,ALERT,211.93,298.77,59.986,1473419703,"201051344001093","219011344069620",0.00,14.30,0,296.66,305.08,0.0,0.0,0.000,548070.1,548070.1,6889,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473419767,981114.00
09/09/2016 07:15,2,0.000,ALERT,212.16,301.17,59.981,1473419703,"201051344000900","219011344069620",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,558007.5,558007.5,6879,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473419769,981115.00
09/09/2016 07:15,2,0.000,ALERT,212.61,300.87,59.965,1473419703,"201051344000648","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,546896.0,546896.0,6861,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473419770,981116.00
09/09/2016 07:15,2,0.000,ALERT,212.16,301.17,60.007,1473419703,"201051344000569","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,558053.0,558053.0,6863,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473419772,981117.00
09/09/2016 07:15,2,0.000,ALERT,212.38,301.47,60.007,1473419703,"201051344000983","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,550465.1,550465.1,6858,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473419774,981118.00
09/09/2016 07:15,2,0.000,ALERT,212.38,301.17,60.002,1473419703,"201051344001158","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,542312.5,542312.5,6859,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473419776,981119.00
09/09/2016 07:15,2,0.078,ALERT,212.83,301.77,60.012,1473419703,"201051344000576","219011344069620",28.17,13.30,0,299.07,303.88,2.3,0.3,0.000,549835.7,549835.7,6880,0,0,0,L,1122011218,0,121.55,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1473419778,981120.00
09/09/2016 07:15,2,0.031,ALERT,211.93,299.07,60.018,1473419703,"274151322000087","219011344069620",27.14,15.00,0,296.96,305.38,0.0,0.0,0.000,762148.2,762148.2,6882,0,0,0,L,1151911521,0,121.55,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1473419780,981121.00
09/09/2016 07:30,2,0.186,ALERT,213.51,340.55,59.996,1473420604,"201051344000645","219011344069620",26.28,14.70,0,299.37,357.08,5.0,2.9,0.009,549320.5,549320.5,6872,0,0,0,L,1122011218,0,122.23,122.23,0200,12,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473420606,981122.00
09/09/2016 07:30,2,0.109,ALERT,211.93,338.74,59.986,1473420604,"274151322000085","219011344069620",25.13,15.30,0,297.57,349.26,2.8,0.8,0.004,789765.6,789765.6,6802,0,0,0,L,1151911521,0,122.23,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1473420608,981123.00
09/09/2016 07:30,2,0.209,ALERT,213.29,341.45,59.981,1473420604,"201051344000633","219011344069620",25.33,14.00,0,297.57,357.38,5.4,3.3,0.004,540881.7,540881.7,6871,0,0,0,L,1122011218,0,122.01,122.23,0100,13,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1473420610,981124.00
09/09/2016 07:30,2,0.221,ALERT,213.06,339.65,59.981,1473420604,"201051344000469","219011344069620",26.38,13.70,0,298.47,357.08,5.9,3.8,0.004,543406.8,543406.8,6885,0,0,0,L,1122011218,0,121.33,122.23,0100,11,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1473420611,981125.00
09/09/2016 07:30,2,0.203,ALERT,211.70,336.64,59.981,1473420604,"201051344000646","219011344069620",26.02,14.30,0,296.06,351.37,5.4,3.3,0.009,544062.6,544062.6,6858,0,0,0,L,1122011218,0,122.01,121.10,0100,11,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1473420613,981126.00
09/09/2016 07:30,2,0.133,ALERT,211.70,338.74,59.981,1473420604,"274151322000052","219011344069620",26.06,15.50,0,297.26,349.86,3.5,1.5,0.009,811377.4,811377.4,6808,0,0,0,L,1151911521,0,121.10,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1473420615,981127.00
09/09/2016 07:30,2,0.215,ALERT,212.38,337.24,59.986,1473420604,"201051344000585","219011344069620",25.43,14.70,0,296.36,351.67,5.5,3.4,0.009,553823.0,553823.0,6854,0,0,0,L,1122011218,0,121.55,121.78,0100,11,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1473420617,981128.00
09/09/2016 07:30,2,0.205,ALERT,211.93,336.04,59.938,1473420604,"201051344001230","219011344069620",23.89,14.00,0,296.96,351.97,5.0,2.9,0.000,547142.0,547142.0,6893,0,0,0,L,1122011218,0,122.01,121.10,0100,11,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1473420619,981129.00
09/09/2016 07:30,2,0.209,ALERT,212.61,336.94,59.970,1473420604,"201051344000582","219011344069620",24.89,14.00,0,297.26,350.47,5.3,3.2,0.004,539891.1,539891.1,6852,0,0,0,L,1122011218,0,122.01,121.78,0100,12,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1473420620,981130.00
09/09/2016 07:30,2,0.230,ALERT,211.70,336.04,59.986,1473420604,"201051344000955","219011344069620",25.94,14.70,0,296.36,354.97,6.1,3.9,0.004,553770.3,553770.3,6857,0,0,0,L,1122011218,0,121.33,121.33,0100,12,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1473420622,981131.00
09/09/2016 07:30,2,0.061,ALERT,212.16,336.04,59.970,1473420604,"274151322000094","219011344069620",28.37,14.70,0,296.96,391.04,1.7,0.0,0.000,666894.8,666894.8,6939,0,0,0,L,1151911521,0,121.33,122.68,0002,11,0,0,0,0,0,0,133,1032,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1473420624,981132.00
09/09/2016 07:30,2,0.234,ALERT,212.83,339.34,59.975,1473420604,"201051344000579","219011344069620",26.84,14.30,0,299.97,358.28,6.4,4.3,0.009,557715.9,557715.9,6869,0,0,0,L,1122011218,0,121.55,121.78,0100,11,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1473420626,981133.00
09/09/2016 07:30,2,0.191,ALERT,211.93,335.74,59.986,1473420604,"201051344000890","219011344069620",28.11,14.70,0,296.96,349.26,5.5,3.4,0.004,551035.4,551035.4,6852,0,0,0,L,1122011218,0,122.01,120.65,0100,14,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1473420628,981134.00
09/09/2016 07:30,2,0.188,ALERT,212.38,336.94,59.981,1473420604,"201051344000438","219011344069620",28.25,14.00,0,296.96,348.36,5.4,3.3,0.004,552499.4,552499.4,6860,0,0,0,L,1122011218,0,122.23,121.33,0100,13,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1473420629,981135.00
09/09/2016 07:30,2,0.250,ALERT,212.38,336.64,59.991,1473420604,"201051344000417","219011344069620",25.49,14.30,0,296.06,354.07,6.5,4.3,0.004,543684.4,543684.4,6859,0,0,0,L,1122011218,0,121.78,121.33,0100,12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1473420631,981136.00
09/09/2016 07:30,2,0.111,ALERT,211.93,338.14,59.965,1473420604,"274151322000083","219011344069620",25.82,15.30,0,297.87,350.47,2.9,0.9,0.004,804018.9,804018.9,6828,0,0,0,L,1151911521,0,121.33,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1473420633,981137.00
09/09/2016 07:30,2,0.117,ALERT,212.83,339.65,59.970,1473420604,"274151322000076","219011344069620",26.64,15.50,0,297.57,349.26,3.2,1.1,0.009,858064.3,858064.3,6835,0,0,0,L,1151911521,0,122.01,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1473420635,981138.00
09/09/2016 07:30,2,0.197,ALERT,212.83,339.65,59.981,1473420604,"201051344000868","219011344069620",26.28,14.30,0,299.67,355.88,5.3,3.2,0.004,542210.9,542210.9,6877,0,0,0,L,1122011218,0,121.55,122.23,0100,11,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1473420637,981139.00
09/09/2016 07:30,2,0.105,ALERT,212.16,337.84,59.959,1473420604,"274151322000095","219011344069620",26.02,15.00,0,298.77,350.47,2.8,0.8,0.004,849419.7,849419.7,6848,0,0,0,L,1151911521,0,122.01,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1473420639,981140.00
09/09/2016 07:30,2,0.180,ALERT,212.61,340.55,59.981,1473420604,"201051344000988","219011344069620",26.04,14.70,0,296.96,359.48,4.8,2.7,0.000,527301.2,527301.2,6870,0,0,0,L,1122011218,0,121.33,122.01,0200,12,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473420641,981141.00
09/09/2016 07:30,2,0.199,ALERT,211.70,335.74,59.986,1473420604,"201051344001025","219011344069620",25.96,13.70,0,296.06,356.18,5.2,3.1,0.004,552537.2,552537.2,6858,0,0,0,L,1122011218,0,121.33,121.10,0200,11,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473420643,981142.00
09/09/2016 07:30,2,0.186,ALERT,212.83,338.74,59.959,1473420604,"201051344000458","219011344069620",28.35,15.30,0,299.37,350.77,5.4,3.3,0.004,549574.6,549574.6,6864,0,0,0,L,1122011218,0,121.78,121.78,0100,12,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1473420644,981143.00
09/09/2016 07:30,2,0.195,ALERT,213.29,340.85,59.975,1473420604,"201051344000853","219011344069620",26.50,14.30,0,299.37,354.97,5.3,3.2,0.004,548841.3,548841.3,6867,0,0,0,L,1122011218,0,122.23,122.01,0100,14,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1473420646,981144.00
09/09/2016 07:30,2,0.199,ALERT,212.38,338.44,59.975,1473420604,"201051344000685","219011344069620",25.09,14.30,0,296.66,354.37,5.1,3.0,0.004,551736.3,551736.3,6877,0,0,0,L,1122011218,0,122.46,121.33,0100,11,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1473420648,981145.00
09/09/2016 07:30,2,0.205,ALERT,212.16,336.94,59.970,1473420604,"201051344000917","219011344069620",24.69,15.30,0,295.46,351.97,5.1,3.0,0.000,548698.9,548698.9,6887,0,0,0,L,1122011218,0,121.78,121.78,0100,12,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1473420650,981146.00
09/09/2016 07:30,2,0.166,ALERT,212.16,337.24,59.975,1473420604,"201051344001145","219011344069620",27.89,14.00,0,297.26,349.26,4.7,2.6,0.004,553901.8,553901.8,6886,0,0,0,L,1122011218,0,121.78,121.33,0200,13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473420652,981147.00
09/09/2016 07:30,2,0.217,ALERT,212.16,336.94,59.975,1473420604,"201051344000651","219011344069620",25.92,13.70,0,296.36,354.07,5.7,3.6,0.009,546930.7,546930.7,6855,0,0,0,L,1122011218,0,122.23,121.10,0100,11,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1473420653,981148.00
09/09/2016 07:30,2,0.104,ALERT,211.25,337.54,59.965,1473420604,"274151322000088","219011344069620",24.09,15.80,0,297.26,351.37,2.6,0.6,0.000,773990.7,773990.7,6809,0,0,0,L,1151911521,0,121.78,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1473420655,981149.00
09/09/2016 07:30,2,0.082,ALERT,212.38,338.44,59.959,1473420604,"274151322000068","219011344069620",28.98,15.80,0,296.66,396.45,2.4,0.4,0.000,667313.5,667313.5,6931,0,0,0,L,1151911521,0,121.78,122.46,0002,14,0,0,0,0,0,0,135,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1473420657,981150.00
09/09/2016 07:30,2,0.209,ALERT,211.70,335.44,59.970,1473420604,"201051344001135","219011344069620",26.26,14.30,0,296.66,350.77,5.6,3.5,0.013,543081.7,543081.7,6851,0,0,0,L,1122011218,0,121.55,121.10,0100,13,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1473420659,981151.00
09/09/2016 07:30,2,0.215,ALERT,212.38,339.04,59.981,1473420604,"201051344000594","219011344069620",25.82,14.70,0,299.37,361.59,5.6,3.5,0.004,553969.6,553969.6,6864,0,0,0,L,1122011218,0,121.55,121.55,0100,11,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1473420660,981152.00
09/09/2016 07:30,2,0.215,ALERT,212.16,336.64,59.975,1473420604,"201051344001203","219011344069620",25.07,14.30,0,296.66,354.37,5.5,3.4,0.004,551234.6,551234.6,6872,0,0,0,L,1122011218,0,122.23,121.10,0100,11,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1473420662,981153.00
09/09/2016 07:30,2,0.113,ALERT,211.93,337.24,59.965,1473420604,"274151322000054","219011344069620",25.76,16.00,0,297.57,353.17,3.0,0.9,0.000,789951.4,789951.4,6806,0,0,0,L,1151911521,0,121.78,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1473420664,981154.00
09/09/2016 07:30,2,0.211,ALERT,213.06,338.74,59.981,1473420604,"201051344000867","219011344069620",26.06,15.00,0,298.77,356.48,5.6,3.5,0.004,541278.2,541278.2,6870,0,0,0,L,1122011218,0,121.78,121.78,0100,12,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1473420666,981155.00
09/09/2016 07:30,2,0.234,ALERT,211.93,336.64,60.002,1473420604,"201051344001093","219011344069620",25.56,15.00,0,296.66,351.67,6.1,4.0,0.004,548070.5,548070.5,6891,0,0,0,L,1122011218,0,121.78,121.33,0100,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1473420668,981156.00
09/09/2016 07:30,2,0.160,ALERT,212.83,339.34,59.954,1473420604,"201051344000900","219011344069620",26.32,14.30,0,298.77,356.78,4.3,2.2,0.004,558007.6,558007.6,6881,0,0,0,L,1122011218,0,121.78,122.01,0100,11,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1473420669,981157.00
09/09/2016 07:30,2,0.225,ALERT,213.06,339.34,59.981,1473420604,"201051344000648","219011344069620",26.38,14.00,0,298.77,356.78,6.0,3.9,0.009,546896.3,546896.3,6863,0,0,0,L,1122011218,0,121.33,122.23,0200,11,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473420671,981158.00
09/09/2016 07:30,2,0.213,ALERT,212.83,339.04,60.007,1473420604,"201051344000569","219011344069620",27.25,14.30,0,299.97,353.17,5.9,3.8,0.009,558053.3,558053.3,6865,0,0,0,L,1122011218,0,121.10,122.23,0200,12,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473420673,981159.00
09/09/2016 07:30,2,0.219,ALERT,212.61,339.04,59.975,1473420604,"201051344000983","219011344069620",26.40,14.70,0,299.67,353.77,5.8,3.7,0.009,550465.5,550465.5,6860,0,0,0,L,1122011218,0,121.55,121.55,0100,14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1473420675,981160.00
09/09/2016 07:30,2,0.203,ALERT,212.83,339.04,59.970,1473420604,"201051344001158","219011344069620",26.44,14.00,0,299.07,356.18,5.5,3.3,0.004,542312.7,542312.7,6861,0,0,0,L,1122011218,0,121.33,121.78,0200,13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473420677,981161.00
09/09/2016 07:30,2,0.219,ALERT,213.29,340.55,59.949,1473420604,"201051344000576","219011344069620",26.12,14.30,0,299.67,354.37,5.8,3.7,0.009,549836.0,549836.0,6882,0,0,0,L,1122011218,0,121.78,122.01,0100,11,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1473420679,981162.00
09/09/2016 07:30,2,0.127,ALERT,212.16,338.44,59.965,1473420604,"274151322000087","219011344069620",24.91,15.80,0,296.96,349.86,3.2,1.2,0.004,762148.3,762148.3,6884,0,0,0,L,1151911521,0,121.78,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1473420680,981163.00
09/09/2016 07:45,2,0.447,ACTIVE,212.61,340.55,59.981,1473421503,"201051344000645","219011344069620",28.57,15.80,0,300.57,345.36,13.0,10.6,0.075,549322.0,549322.0,6874,0,0,0,L,1122011218,0,121.55,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421504,981164.00
09/09/2016 07:45,2,0.379,ALERT,211.25,337.54,59.981,1473421503,"274151322000085","219011344069620",27.77,16.70,0,298.77,342.35,10.7,8.4,0.057,789766.5,789766.5,6804,0,0,0,L,1151911521,0,122.23,121.33,0002,15,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421506,981165.00
09/09/2016 07:45,2,0.469,ACTIVE,212.38,342.05,59.986,1473421503,"201051344000633","219011344069620",28.31,15.30,0,298.77,346.56,13.5,11.1,0.080,540883.3,540883.3,6873,0,0,0,L,1122011218,0,121.33,121.78,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421507,981166.00
