ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2016 07:45,2,0.473,ACTIVE,212.16,339.95,59.986,1473421503,"201051344000469","219011344069620",29.22,15.00,0,299.67,345.06,14.0,11.6,0.080,543408.5,543408.5,6887,0,0,0,L,1122011218,0,120.65,122.01,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421507,981167.00
09/09/2016 07:45,2,0.453,ACTIVE,211.70,339.34,59.986,1473421503,"201051344000646","219011344069620",28.19,15.50,0,296.66,343.85,13.0,10.6,0.080,544064.2,544064.2,6860,0,0,0,L,1122011218,0,121.78,121.10,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421508,981168.00
09/09/2016 07:45,2,0.418,ACTIVE,211.03,338.44,59.975,1473421503,"274151322000052","219011344069620",27.73,17.00,0,321.91,357.08,11.8,9.4,0.071,811378.5,811378.5,6810,0,0,0,L,1151911521,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421509,981169.00
09/09/2016 07:45,2,0.445,ACTIVE,212.16,339.65,59.981,1473421503,"201051344000585","219011344069620",28.11,15.80,0,297.57,344.76,12.7,10.3,0.071,553824.6,553824.6,6856,0,0,0,L,1122011218,0,121.33,121.55,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421510,981170.00
09/09/2016 07:45,2,0.457,ACTIVE,211.93,338.44,59.981,1473421503,"201051344001230","219011344069620",28.01,15.50,0,297.57,343.25,13.0,10.6,0.080,547143.5,547143.5,6895,0,0,0,L,1122011218,0,121.78,120.88,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421511,981171.00
09/09/2016 07:45,2,0.434,ACTIVE,212.38,339.95,59.981,1473421503,"201051344000582","219011344069620",29.12,15.30,0,298.47,344.45,12.8,10.4,0.071,539892.6,539892.6,6854,0,0,0,L,1122011218,0,121.55,121.55,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421512,981172.00
09/09/2016 07:45,2,0.492,ACTIVE,211.48,339.04,59.981,1473421503,"201051344000955","219011344069620",29.24,15.50,0,297.57,344.15,14.6,12.2,0.088,553772.1,553772.1,6859,0,0,0,L,1122011218,0,120.88,121.10,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421513,981173.00
09/09/2016 07:45,2,0.254,ACTIVE,211.03,401.86,59.981,1473421503,"274151322000094","219011344069620",37.71,16.30,0,297.87,412.08,9.8,7.5,0.057,666895.3,666895.3,6941,0,0,0,L,1151911521,0,121.10,121.78,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421514,981174.00
09/09/2016 07:45,2,0.490,ACTIVE,212.16,339.34,60.012,1473421503,"201051344000579","219011344069620",29.12,15.80,0,301.17,344.76,14.5,12.1,0.075,557717.7,557717.7,6871,0,0,0,L,1122011218,0,120.88,121.55,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421515,981175.00
09/09/2016 07:45,2,0.484,ACTIVE,211.93,338.74,59.981,1473421503,"201051344000890","219011344069620",28.37,15.80,0,297.57,344.15,13.9,11.5,0.075,551037.1,551037.1,6854,0,0,0,L,1122011218,0,121.78,120.65,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421516,981176.00
09/09/2016 07:45,2,0.482,ACTIVE,211.93,339.65,59.986,1473421503,"201051344000438","219011344069620",28.37,15.30,0,298.17,345.06,13.9,11.5,0.075,552501.1,552501.1,6862,0,0,0,L,1122011218,0,121.78,121.33,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421517,981177.00
09/09/2016 07:45,2,0.500,ACTIVE,212.16,339.34,59.981,1473421503,"201051344000417","219011344069620",28.47,15.50,0,296.96,344.76,14.4,12.0,0.084,543686.3,543686.3,6861,0,0,0,L,1122011218,0,121.33,121.33,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421518,981178.00
09/09/2016 07:45,2,0.305,ALERT,211.03,338.44,59.996,1473421503,"274151322000083","219011344069620",27.83,16.30,0,299.07,341.45,8.6,6.4,0.053,804019.7,804019.7,6830,0,0,0,L,1151911521,0,121.33,121.55,0002,11,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421519,981179.00
09/09/2016 07:45,2,0.404,ACTIVE,211.70,339.95,59.986,1473421503,"274151322000076","219011344069620",28.96,17.00,0,330.93,347.76,11.9,9.5,0.066,858065.4,858065.4,6837,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421520,981180.00
09/09/2016 07:45,2,0.473,ACTIVE,211.93,339.34,59.965,1473421503,"201051344000868","219011344069620",28.96,15.30,0,300.87,344.76,13.9,11.5,0.080,542212.6,542212.6,6879,0,0,0,L,1122011218,0,120.65,121.78,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421521,981181.00
09/09/2016 07:45,2,0.355,ALERT,211.25,339.04,59.986,1473421503,"274151322000095","219011344069620",28.94,16.00,0,299.67,341.45,10.4,8.1,0.057,849420.4,849420.4,6850,0,0,0,L,1151911521,0,122.01,121.33,0002,12,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421523,981182.00
09/09/2016 07:45,2,0.447,ACTIVE,211.93,341.15,59.986,1473421503,"201051344000988","219011344069620",28.07,15.80,0,298.17,346.56,12.7,10.4,0.088,527302.6,527302.6,6872,0,0,0,L,1122011218,0,120.65,121.78,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421524,981183.00
09/09/2016 07:45,2,0.457,ACTIVE,211.93,338.44,59.981,1473421503,"201051344001025","219011344069620",28.33,15.30,0,296.66,344.45,13.1,10.8,0.075,552538.7,552538.7,6860,0,0,0,L,1122011218,0,121.10,121.33,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421525,981184.00
09/09/2016 07:45,2,0.465,ACTIVE,211.93,339.04,59.986,1473421503,"201051344000458","219011344069620",28.27,16.00,0,300.57,344.45,13.4,11.0,0.080,549576.2,549576.2,6866,0,0,0,L,1122011218,0,121.10,121.55,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421526,981185.00
09/09/2016 07:45,2,0.441,ACTIVE,212.38,340.85,59.991,1473421503,"201051344000853","219011344069620",29.48,15.30,0,299.97,345.96,13.2,10.9,0.075,548842.9,548842.9,6869,0,0,0,L,1122011218,0,121.55,121.78,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421527,981186.00
09/09/2016 07:45,2,0.443,ACTIVE,212.38,340.25,60.007,1473421503,"201051344000685","219011344069620",28.29,15.50,0,297.87,345.06,12.7,10.4,0.084,551737.7,551737.7,6879,0,0,0,L,1122011218,0,122.23,121.10,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421527,981187.00
09/09/2016 07:45,2,0.445,ACTIVE,212.16,339.65,59.991,1473421503,"201051344000917","219011344069620",27.81,16.30,0,296.36,344.45,12.5,10.2,0.071,548700.4,548700.4,6889,0,0,0,L,1122011218,0,121.33,121.55,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421528,981188.00
09/09/2016 07:45,2,0.430,ACTIVE,212.38,340.25,59.986,1473421503,"201051344001145","219011344069620",28.35,15.30,0,297.87,344.76,12.3,10.0,0.075,553903.3,553903.3,6888,0,0,0,L,1122011218,0,121.55,121.33,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421529,981189.00
09/09/2016 07:45,2,0.467,ACTIVE,212.38,340.55,59.996,1473421503,"201051344000651","219011344069620",28.53,15.00,0,296.96,345.06,13.5,11.1,0.080,546932.3,546932.3,6857,0,0,0,L,1122011218,0,122.01,121.10,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421530,981190.00
09/09/2016 07:45,2,0.377,ACTIVE,210.80,337.24,59.991,1473421503,"274151322000088","219011344069620",27.41,17.00,0,316.80,361.89,10.5,8.2,0.062,773991.6,773991.6,6811,0,0,0,L,1151911521,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421531,981191.00
09/09/2016 07:45,2,0.227,ACTIVE,211.70,431.32,59.991,1473421503,"274151322000068","219011344069620",41.01,17.80,0,297.87,434.02,9.3,7.1,0.031,667314.3,667314.3,6933,0,0,0,L,1151911521,0,122.01,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421532,981192.00
09/09/2016 07:45,2,0.467,ACTIVE,211.70,338.44,59.986,1473421503,"201051344001135","219011344069620",28.69,15.50,0,298.17,344.15,13.6,11.2,0.080,543083.3,543083.3,6853,0,0,0,L,1122011218,0,121.33,121.10,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421533,981193.00
09/09/2016 07:45,2,0.465,ACTIVE,211.70,339.65,60.002,1473421503,"201051344000594","219011344069620",29.30,15.80,0,299.97,344.76,13.8,11.4,0.084,553971.2,553971.2,6866,0,0,0,L,1122011218,0,120.88,121.33,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421534,981194.00
09/09/2016 07:45,2,0.486,ACTIVE,212.38,339.34,59.986,1473421503,"201051344001203","219011344069620",27.71,15.50,0,297.57,345.66,13.7,11.3,0.080,551236.2,551236.2,6874,0,0,0,L,1122011218,0,122.01,121.10,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421535,981195.00
09/09/2016 07:45,2,0.391,ACTIVE,211.03,339.95,59.991,1473421503,"274151322000054","219011344069620",27.83,17.30,0,327.92,348.96,11.0,8.7,0.066,789952.4,789952.4,6808,0,0,0,L,1151911521,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421536,981196.00
09/09/2016 07:45,2,0.455,ACTIVE,212.16,339.04,59.986,1473421503,"201051344000867","219011344069620",29.54,16.00,0,299.97,344.76,13.7,11.3,0.075,541279.9,541279.9,6872,0,0,0,L,1122011218,0,121.33,121.33,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421537,981197.00
09/09/2016 07:45,2,0.512,ACTIVE,212.16,340.55,60.034,1473421503,"201051344001093","219011344069620",28.73,16.00,0,297.87,345.36,14.9,12.5,0.088,548072.4,548072.4,6893,0,0,0,L,1122011218,0,121.55,121.33,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421538,981198.00
09/09/2016 07:45,2,0.420,ACTIVE,211.93,340.25,59.991,1473421503,"201051344000900","219011344069620",28.94,15.50,0,300.27,345.36,12.3,10.0,0.075,558008.9,558008.9,6883,0,0,0,L,1122011218,0,121.10,121.55,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421539,981199.00
09/09/2016 07:45,2,0.479,ACTIVE,212.38,339.95,59.996,1473421503,"201051344000648","219011344069620",28.57,15.00,0,299.97,345.36,13.8,11.4,0.075,546898.0,546898.0,6865,0,0,0,L,1122011218,0,120.65,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421540,981200.00
09/09/2016 07:45,2,0.473,ACTIVE,212.16,339.65,60.002,1473421503,"201051344000569","219011344069620",28.47,15.50,0,301.17,345.36,13.6,11.2,0.080,558054.9,558054.9,6867,0,0,0,L,1122011218,0,120.65,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421540,981201.00
09/09/2016 07:45,2,0.461,ACTIVE,211.93,339.34,59.996,1473421503,"201051344000983","219011344069620",29.02,15.80,0,300.57,345.06,13.6,11.2,0.084,550467.1,550467.1,6862,0,0,0,L,1122011218,0,120.88,121.33,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421541,981202.00
09/09/2016 07:45,2,0.461,ACTIVE,211.93,339.65,59.996,1473421503,"201051344001158","219011344069620",28.57,15.30,0,299.97,345.36,13.4,11.0,0.080,542314.3,542314.3,6863,0,0,0,L,1122011218,0,120.88,121.33,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421542,981203.00
09/09/2016 07:45,2,0.471,ACTIVE,212.61,340.55,59.996,1473421503,"201051344000576","219011344069620",28.59,15.30,0,300.27,345.96,13.7,11.3,0.080,549837.6,549837.6,6884,0,0,0,L,1122011218,0,121.33,121.78,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421543,981204.00
09/09/2016 07:45,2,0.387,ALERT,211.25,339.04,59.981,1473421503,"274151322000087","219011344069620",26.98,17.80,0,298.77,351.37,10.6,8.3,0.049,762149.2,762149.2,6886,0,0,0,L,1151911521,0,121.55,121.55,0002,15,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473421545,981205.00
09/09/2016 08:00,2,0.639,ACTIVE,212.38,342.05,59.996,1473422403,"201051344000645","219011344069620",29.30,17.00,0,333.63,350.77,19.0,16.4,0.133,549325.4,549325.4,6875,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422404,981206.00
09/09/2016 08:00,2,0.584,ACTIVE,211.03,338.44,59.986,1473422403,"274151322000085","219011344069620",28.37,17.80,0,333.93,346.86,16.8,14.3,0.106,789769.4,789769.4,6806,0,0,0,L,1151911521,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422405,981207.00
09/09/2016 08:00,2,0.643,ACTIVE,212.16,342.95,59.996,1473422403,"201051344000633","219011344069620",29.40,16.30,0,333.33,352.27,19.2,16.6,0.141,540886.8,540886.8,6874,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422406,981208.00
09/09/2016 08:00,2,0.666,ACTIVE,211.93,342.35,59.996,1473422403,"201051344000469","219011344069620",29.06,16.00,0,332.13,350.77,19.7,17.1,0.137,543412.1,543412.1,6888,0,0,0,L,1122011218,0,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422407,981209.00
09/09/2016 08:00,2,0.635,ACTIVE,211.48,339.95,59.954,1473422403,"201051344000646","219011344069620",29.16,16.70,0,331.83,348.96,18.8,16.2,0.128,544067.5,544067.5,6861,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422407,981210.00
09/09/2016 08:00,2,0.617,ACTIVE,210.80,337.84,59.991,1473422403,"274151322000052","219011344069620",28.49,18.30,0,333.63,347.16,17.8,15.3,0.097,811381.6,811381.6,6811,0,0,0,L,1151911521,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422408,981211.00
09/09/2016 08:00,2,0.617,ACTIVE,212.16,341.45,59.996,1473422403,"201051344000585","219011344069620",29.32,17.00,0,332.13,348.36,18.4,15.8,0.124,553827.9,553827.9,6857,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422409,981212.00
09/09/2016 08:00,2,0.635,ACTIVE,211.70,339.95,59.996,1473422403,"201051344001230","219011344069620",29.14,17.30,0,330.33,348.06,18.7,16.2,0.128,547146.9,547146.9,6896,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422410,981213.00
09/09/2016 08:00,2,0.615,ACTIVE,212.38,341.15,59.991,1473422403,"201051344000582","219011344069620",29.10,16.30,0,331.53,349.26,18.2,15.6,0.124,539895.9,539895.9,6855,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422411,981214.00
09/09/2016 08:00,2,0.682,ACTIVE,211.48,340.25,59.996,1473422403,"201051344000955","219011344069620",29.18,17.00,0,330.93,348.66,20.2,17.6,0.137,553775.9,553775.9,6860,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422412,981215.00
09/09/2016 08:00,2,0.385,ACTIVE,211.03,410.58,59.986,1473422403,"274151322000094","219011344069620",38.59,18.30,0,335.44,431.92,15.0,12.6,0.093,666897.9,666897.9,6942,0,0,0,L,1151911521,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422413,981216.00
09/09/2016 08:00,2,0.650,ACTIVE,211.93,341.15,59.991,1473422403,"201051344000579","219011344069620",29.80,17.00,0,332.43,350.77,19.6,17.0,0.128,557721.4,557721.4,6872,0,0,0,L,1122011218,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422414,981217.00
09/09/2016 08:00,2,0.660,ACTIVE,211.70,339.95,59.954,1473422403,"201051344000890","219011344069620",29.06,17.00,0,332.13,349.26,19.4,16.8,0.133,551040.7,551040.7,6855,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422415,981218.00
09/09/2016 08:00,2,0.645,ACTIVE,212.16,341.45,60.018,1473422403,"201051344000438","219011344069620",29.40,16.30,0,332.73,349.56,19.2,16.6,0.128,552504.7,552504.7,6863,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422416,981219.00
09/09/2016 08:00,2,0.650,ACTIVE,211.93,340.55,59.991,1473422403,"201051344000417","219011344069620",29.44,17.00,0,332.13,349.26,19.4,16.8,0.128,543689.9,543689.9,6862,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422417,981220.00
09/09/2016 08:00,2,0.539,ACTIVE,211.03,341.45,59.991,1473422403,"274151322000083","219011344069620",28.75,17.80,0,333.63,346.26,15.7,13.2,0.102,804022.4,804022.4,6832,0,0,0,L,1151911521,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422418,981221.00
09/09/2016 08:00,2,0.594,ACTIVE,211.70,341.45,59.986,1473422403,"274151322000076","219011344069620",29.30,18.30,0,335.14,348.36,17.6,15.1,0.106,858068.6,858068.6,6838,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422419,981222.00
09/09/2016 08:00,2,0.637,ACTIVE,211.93,341.75,59.954,1473422403,"201051344000868","219011344069620",29.22,16.30,0,332.43,350.77,18.9,16.3,0.133,542216.1,542216.1,6880,0,0,0,L,1122011218,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422420,981223.00
09/09/2016 08:00,2,0.545,ACTIVE,211.03,340.55,59.996,1473422403,"274151322000095","219011344069620",28.96,17.50,0,333.33,346.56,16.0,13.5,0.102,849423.3,849423.3,6852,0,0,0,L,1151911521,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422421,981224.00
09/09/2016 08:00,2,0.613,ACTIVE,211.93,342.65,59.991,1473422403,"201051344000988","219011344069620",27.99,17.00,0,332.13,351.97,17.4,14.9,0.133,527305.8,527305.8,6873,0,0,0,L,1122011218,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422421,981225.00
09/09/2016 08:00,2,0.609,ACTIVE,211.93,339.34,59.991,1473422403,"201051344001025","219011344069620",29.12,16.30,0,332.13,348.96,18.0,15.4,0.119,552542.1,552542.1,6861,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422422,981226.00
09/09/2016 08:00,2,0.613,ACTIVE,211.93,340.55,59.991,1473422403,"201051344000458","219011344069620",28.88,17.50,0,332.73,350.47,18.0,15.4,0.128,549579.6,549579.6,6867,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422423,981227.00
09/09/2016 08:00,2,0.598,ACTIVE,212.61,342.35,60.034,1473422403,"201051344000853","219011344069620",29.50,16.70,0,333.63,351.67,17.9,15.3,0.119,548846.2,548846.2,6870,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422424,981228.00
09/09/2016 08:00,2,0.600,ACTIVE,212.16,341.15,59.986,1473422403,"201051344000685","219011344069620",28.51,17.00,0,332.13,349.56,17.3,14.8,0.119,551741.0,551741.0,6880,0,0,0,L,1122011218,0,122.23,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422425,981229.00
09/09/2016 08:00,2,0.584,ACTIVE,211.93,340.55,59.991,1473422403,"201051344000917","219011344069620",28.84,17.50,0,330.33,348.66,17.1,14.6,0.119,548703.6,548703.6,6890,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422426,981230.00
09/09/2016 08:00,2,0.582,ACTIVE,211.93,340.25,59.986,1473422403,"201051344001145","219011344069620",28.61,16.70,0,333.03,348.96,16.9,14.4,0.110,553906.4,553906.4,6889,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422427,981231.00
09/09/2016 08:00,2,0.605,ACTIVE,211.93,340.55,60.002,1473422403,"201051344000651","219011344069620",28.98,16.00,0,332.43,349.56,17.8,15.3,0.115,546935.7,546935.7,6858,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422428,981232.00
09/09/2016 08:00,2,0.529,ACTIVE,210.57,338.44,59.981,1473422403,"274151322000088","219011344069620",27.71,18.00,0,333.33,346.26,14.9,12.4,0.080,773994.3,773994.3,6812,0,0,0,L,1151911521,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422429,981233.00
09/09/2016 08:00,2,0.387,ACTIVE,211.48,401.86,60.007,1473422403,"274151322000068","219011344069620",37.71,20.00,0,335.44,454.76,14.8,12.3,0.080,667316.6,667316.6,6934,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422430,981234.00
09/09/2016 08:00,2,0.615,ACTIVE,211.48,339.04,59.986,1473422403,"201051344001135","219011344069620",28.84,16.70,0,331.83,349.56,18.0,15.4,0.119,543086.8,543086.8,6854,0,0,0,L,1122011218,0,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422431,981235.00
09/09/2016 08:00,2,0.602,ACTIVE,211.48,340.25,59.991,1473422403,"201051344000594","219011344069620",29.60,17.00,0,330.93,350.17,18.1,15.5,0.124,553974.8,553974.8,6867,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422432,981236.00
09/09/2016 08:00,2,0.607,ACTIVE,211.93,339.65,60.002,1473422403,"201051344001203","219011344069620",28.92,16.70,0,332.73,351.07,17.9,15.3,0.124,551239.7,551239.7,6875,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422432,981237.00
09/09/2016 08:00,2,0.539,ACTIVE,211.03,340.25,59.996,1473422403,"274151322000054","219011344069620",27.97,18.70,0,333.03,347.16,15.3,12.8,0.097,789955.3,789955.3,6809,0,0,0,L,1151911521,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422433,981238.00
09/09/2016 08:00,2,0.607,ACTIVE,211.93,339.95,59.991,1473422403,"201051344000867","219011344069620",29.18,17.30,0,332.43,350.17,18.0,15.4,0.115,541283.4,541283.4,6873,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422434,981239.00
09/09/2016 08:00,2,0.635,ACTIVE,211.70,340.55,60.002,1473422403,"201051344001093","219011344069620",28.84,17.30,0,332.43,350.47,18.6,16.0,0.128,548076.2,548076.2,6894,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422435,981240.00
09/09/2016 08:00,2,0.557,ACTIVE,211.70,341.15,59.986,1473422403,"201051344000900","219011344069620",29.16,16.70,0,332.73,349.86,16.5,14.0,0.119,558012.1,558012.1,6884,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422436,981241.00
09/09/2016 08:00,2,0.598,ACTIVE,211.93,340.55,59.965,1473422403,"201051344000648","219011344069620",28.98,16.00,0,333.03,351.07,17.6,15.0,0.119,546901.5,546901.5,6866,0,0,0,L,1122011218,0,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422437,981242.00
09/09/2016 08:00,2,0.592,ACTIVE,211.93,340.55,59.986,1473422403,"201051344000569","219011344069620",29.18,17.00,0,333.63,350.77,17.5,15.0,0.115,558058.4,558058.4,6868,0,0,0,L,1122011218,0,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422438,981243.00
09/09/2016 08:00,2,0.584,ACTIVE,211.70,339.95,59.944,1473422403,"201051344000983","219011344069620",29.32,17.00,0,331.83,350.17,17.4,14.8,0.115,550470.5,550470.5,6863,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422439,981244.00
09/09/2016 08:00,2,0.584,ACTIVE,211.70,340.55,59.981,1473422403,"201051344001158","219011344069620",28.73,16.30,0,332.13,350.47,17.0,14.5,0.119,542317.7,542317.7,6864,0,0,0,L,1122011218,0,120.65,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422440,981245.00
09/09/2016 08:00,2,0.582,ACTIVE,212.16,342.05,59.981,1473422403,"201051344000576","219011344069620",28.94,16.70,0,332.43,351.37,17.1,14.6,0.110,549841.1,549841.1,6885,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422441,981246.00
09/09/2016 08:00,2,0.508,ACTIVE,211.03,339.95,59.981,1473422403,"274151322000087","219011344069620",27.71,19.80,0,333.63,347.16,14.3,11.9,0.080,762152.0,762152.0,6888,0,0,0,L,1151911521,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473422442,981247.00
09/09/2016 08:15,2,1.174,ACTIVE,213.29,348.06,59.991,1473423303,"201051344000645","219011344069620",29.38,18.00,0,333.63,363.39,35.0,31.8,0.274,549330.5,549330.5,6876,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423304,981248.00
09/09/2016 08:15,2,1.096,ACTIVE,211.48,346.26,59.965,1473423303,"274151322000085","219011344069620",28.94,19.30,0,331.53,355.28,32.2,29.1,0.212,789773.9,789773.9,6807,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423305,981249.00
09/09/2016 08:15,2,1.182,ACTIVE,213.06,349.26,59.981,1473423303,"201051344000633","219011344069620",29.50,17.50,0,332.73,364.29,35.3,32.2,0.287,540891.9,540891.9,6875,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423306,981250.00
09/09/2016 08:15,2,1.188,ACTIVE,212.83,348.36,59.970,1473423303,"201051344000469","219011344069620",30.08,17.30,0,331.53,363.69,36.2,33.0,0.292,543417.4,543417.4,6889,0,0,0,L,1122011218,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423307,981251.00
09/09/2016 08:15,2,1.143,ACTIVE,212.16,346.26,60.002,1473423303,"201051344000646","219011344069620",29.78,17.80,0,331.23,361.59,34.5,31.4,0.270,544072.6,544072.6,6862,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423307,981252.00
09/09/2016 08:15,2,1.143,ACTIVE,211.48,349.56,59.975,1473423303,"274151322000052","219011344069620",29.12,19.80,0,330.63,355.88,33.6,30.6,0.221,811386.4,811386.4,6812,0,0,0,L,1151911521,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423308,981253.00
09/09/2016 08:15,2,1.123,ACTIVE,212.83,346.86,59.954,1473423303,"201051344000585","219011344069620",29.46,18.30,0,332.73,360.38,33.6,30.5,0.261,553832.9,553832.9,6858,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423309,981254.00
09/09/2016 08:15,2,1.170,ACTIVE,212.38,345.66,59.954,1473423303,"201051344001230","219011344069620",29.66,18.30,0,330.93,360.69,35.2,32.0,0.274,547152.0,547152.0,6897,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423310,981255.00
09/09/2016 08:15,2,1.129,ACTIVE,213.06,347.16,59.938,1473423303,"201051344000582","219011344069620",29.56,17.50,0,332.13,361.89,33.9,30.7,0.265,539900.9,539900.9,6856,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423311,981256.00
09/09/2016 08:15,2,1.230,ACTIVE,211.93,346.26,59.981,1473423303,"201051344000955","219011344069620",30.00,18.00,0,331.23,362.49,37.4,34.2,0.305,553781.4,553781.4,6861,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423312,981257.00
09/09/2016 08:15,2,0.758,ACTIVE,211.03,423.81,60.012,1473423303,"274151322000094","219011344069620",39.46,20.70,0,335.14,436.73,30.4,27.5,0.203,666902.0,666902.0,6943,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423313,981258.00
09/09/2016 08:15,2,1.201,ACTIVE,212.61,347.46,59.928,1473423303,"201051344000579","219011344069620",29.84,18.00,0,333.03,363.39,36.3,33.1,0.283,557726.8,557726.8,6873,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423314,981259.00
09/09/2016 08:15,2,1.209,ACTIVE,212.38,345.96,60.007,1473423303,"201051344000890","219011344069620",29.74,18.30,0,330.93,362.49,36.5,33.3,0.283,551046.1,551046.1,6856,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423315,981260.00
09/09/2016 08:15,2,1.191,ACTIVE,212.61,347.16,59.996,1473423303,"201051344000438","219011344069620",30.12,17.80,0,332.73,363.39,36.4,33.2,0.278,552510.0,552510.0,6864,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423316,981261.00
09/09/2016 08:15,2,1.193,ACTIVE,212.61,346.26,60.007,1473423303,"201051344000417","219011344069620",29.36,18.00,0,332.13,361.59,35.5,32.3,0.278,543695.3,543695.3,6863,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423317,981262.00
09/09/2016 08:15,2,1.053,ACTIVE,211.25,341.75,59.949,1473423303,"274151322000083","219011344069620",29.44,19.30,0,331.23,354.67,31.4,28.4,0.221,804026.9,804026.9,6833,0,0,0,L,1151911521,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423318,981263.00
09/09/2016 08:15,2,1.182,ACTIVE,211.93,348.66,59.944,1473423303,"274151322000076","219011344069620",30.16,19.80,0,332.13,357.38,36.1,32.9,0.247,858073.6,858073.6,6839,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423319,981264.00
09/09/2016 08:15,2,1.193,ACTIVE,212.38,347.16,59.996,1473423303,"201051344000868","219011344069620",29.52,17.50,0,332.73,362.79,35.7,32.5,0.278,542221.5,542221.5,6881,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423319,981265.00
09/09/2016 08:15,2,1.104,ACTIVE,211.25,343.55,59.996,1473423303,"274151322000095","219011344069620",30.00,19.00,0,330.33,355.58,33.6,30.5,0.221,849428.0,849428.0,6853,0,0,0,L,1151911521,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423320,981266.00
09/09/2016 08:15,2,1.176,ALERT,212.61,345.66,60.002,1473423303,"201051344000988","219011344069620",19.38,17.80,0,298.47,364.59,23.1,20.4,0.186,527310.7,527310.7,6874,0,0,0,L,1122011218,0,121.10,122.01,0002,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423322,981267.00
09/09/2016 08:15,2,1.143,ACTIVE,212.38,345.36,60.039,1473423303,"201051344001025","219011344069620",29.84,17.80,0,331.83,361.89,34.6,31.5,0.265,552547.3,552547.3,6862,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423323,981268.00
09/09/2016 08:15,2,1.131,ACTIVE,212.38,346.56,59.986,1473423303,"201051344000458","219011344069620",29.80,18.30,0,332.73,362.49,34.1,31.0,0.283,549584.8,549584.8,6868,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423324,981269.00
09/09/2016 08:15,2,1.141,ACTIVE,213.06,348.36,60.007,1473423303,"201051344000853","219011344069620",29.76,17.80,0,334.54,363.69,34.5,31.3,0.270,548851.4,548851.4,6871,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423325,981270.00
09/09/2016 08:15,2,1.141,ACTIVE,212.61,346.86,60.012,1473423303,"201051344000685","219011344069620",29.32,18.00,0,332.73,361.89,33.9,30.8,0.283,551746.0,551746.0,6881,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423326,981271.00
09/09/2016 08:15,2,1.113,ACTIVE,212.61,346.26,59.970,1473423303,"201051344000917","219011344069620",29.30,18.70,0,331.53,361.59,33.1,30.0,0.261,548708.6,548708.6,6891,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423327,981272.00
09/09/2016 08:15,2,1.088,ACTIVE,212.61,345.96,60.002,1473423303,"201051344001145","219011344069620",29.90,17.80,0,332.13,361.59,33.0,29.9,0.256,553911.4,553911.4,6890,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423328,981273.00
09/09/2016 08:15,2,1.123,ACTIVE,212.61,345.96,59.949,1473423303,"201051344000651","219011344069620",30.12,17.30,0,332.43,362.49,34.3,31.2,0.261,546940.9,546940.9,6859,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423328,981274.00
09/09/2016 08:15,2,1.059,ACTIVE,211.03,341.45,59.975,1473423303,"274151322000088","219011344069620",28.88,19.80,0,330.03,354.97,30.9,27.9,0.203,773998.8,773998.8,6813,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423329,981275.00
09/09/2016 08:15,2,0.754,ACTIVE,212.16,419.30,59.991,1473423303,"274151322000068","219011344069620",39.02,22.00,0,336.34,437.03,30.1,27.1,0.199,667321.0,667321.0,6935,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423330,981276.00
09/09/2016 08:15,2,1.137,ACTIVE,212.16,344.76,59.981,1473423303,"201051344001135","219011344069620",29.74,17.80,0,331.23,361.89,34.2,31.1,0.265,543092.1,543092.1,6855,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423331,981277.00
09/09/2016 08:15,2,1.135,ACTIVE,212.38,346.86,60.012,1473423303,"201051344000594","219011344069620",30.06,17.80,0,331.53,362.19,34.6,31.4,0.270,553980.1,553980.1,6868,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423332,981278.00
09/09/2016 08:15,2,1.150,ACTIVE,212.61,345.96,60.007,1473423303,"201051344001203","219011344069620",29.74,17.80,0,331.83,363.99,34.7,31.6,0.278,551245.0,551245.0,6876,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423333,981279.00
09/09/2016 08:15,2,1.049,ACTIVE,211.48,342.35,59.928,1473423303,"274151322000054","219011344069620",29.20,20.00,0,330.03,355.28,31.0,28.0,0.208,789959.9,789959.9,6810,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423334,981280.00
09/09/2016 08:15,2,1.152,ACTIVE,212.83,346.26,59.944,1473423303,"201051344000867","219011344069620",29.44,18.30,0,332.73,362.49,34.4,31.2,0.261,541288.8,541288.8,6874,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423335,981281.00
09/09/2016 08:15,2,1.197,ACTIVE,212.61,347.16,60.007,1473423303,"201051344001093","219011344069620",29.66,18.30,0,331.23,363.69,36.0,32.8,0.278,548081.7,548081.7,6895,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423336,981282.00
09/09/2016 08:15,2,1.096,ACTIVE,212.61,347.16,60.023,1473423303,"201051344000900","219011344069620",29.70,17.50,0,332.13,362.79,33.0,29.9,0.265,558017.2,558017.2,6885,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423338,981283.00
09/09/2016 08:15,2,1.109,ACTIVE,212.83,346.86,60.007,1473423303,"201051344000648","219011344069620",29.56,17.30,0,333.03,362.79,33.3,30.2,0.261,546906.8,546906.8,6867,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423339,981284.00
09/09/2016 08:15,2,1.113,ACTIVE,212.83,347.16,60.002,1473423303,"201051344000569","219011344069620",29.46,17.80,0,333.03,363.09,33.2,30.2,0.261,558063.8,558063.8,6869,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423340,981285.00
09/09/2016 08:15,2,1.088,ACTIVE,212.83,347.16,60.007,1473423303,"201051344000983","219011344069620",30.04,18.00,0,332.43,363.39,33.1,30.0,0.261,550475.8,550475.8,6864,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423341,981286.00
09/09/2016 08:15,2,1.102,ACTIVE,212.83,347.16,60.012,1473423303,"201051344001158","219011344069620",29.58,17.50,0,332.43,363.39,33.0,29.9,0.265,542322.9,542322.9,6865,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423341,981287.00
09/09/2016 08:15,2,1.078,ACTIVE,213.06,348.06,59.970,1473423303,"201051344000576","219011344069620",29.92,17.50,0,333.63,363.69,32.6,29.6,0.247,549846.3,549846.3,6886,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423342,981288.00
09/09/2016 08:15,2,1.000,ACTIVE,211.48,342.95,59.975,1473423303,"274151322000087","219011344069620",28.88,21.50,0,329.13,354.67,29.2,26.3,0.177,762156.5,762156.5,6889,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473423343,981289.00
09/09/2016 08:30,2,1.035,ACTIVE,213.51,346.86,59.991,1473424203,"201051344000645","219011344069620",29.22,19.00,0,334.54,374.51,30.6,27.7,0.239,549337.3,549337.3,6877,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424204,981290.00
09/09/2016 08:30,2,0.943,ACTIVE,212.16,342.65,59.986,1473424203,"274151322000085","219011344069620",28.51,19.80,0,331.53,362.49,27.2,24.3,0.172,789779.9,789779.9,6808,0,0,0,L,1151911521,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424205,981291.00
09/09/2016 08:30,2,1.039,ACTIVE,213.51,348.36,60.023,1473424203,"201051344000633","219011344069620",29.38,18.30,0,334.24,374.51,30.9,27.9,0.247,540898.8,540898.8,6876,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424206,981292.00
09/09/2016 08:30,2,1.049,ACTIVE,213.29,347.16,60.002,1473424203,"201051344000469","219011344069620",29.46,17.80,0,333.63,374.51,31.3,28.3,0.252,543424.4,543424.4,6890,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424207,981293.00
09/09/2016 08:30,2,1.018,ACTIVE,212.83,345.96,59.996,1473424203,"201051344000646","219011344069620",29.26,18.70,0,332.73,371.81,30.2,27.3,0.239,544079.3,544079.3,6863,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424208,981294.00
09/09/2016 08:30,2,0.959,ACTIVE,212.16,348.06,60.034,1473424203,"274151322000052","219011344069620",29.22,20.70,0,331.23,363.69,28.4,25.5,0.181,811392.8,811392.8,6813,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424209,981295.00
09/09/2016 08:30,2,1.021,ACTIVE,213.29,346.56,59.981,1473424203,"201051344000585","219011344069620",29.30,19.30,0,333.33,370.60,30.3,27.4,0.230,553839.6,553839.6,6859,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424210,981296.00
09/09/2016 08:30,2,0.988,ACTIVE,212.83,344.45,59.996,1473424203,"201051344001230","219011344069620",29.42,19.80,0,332.13,371.21,29.4,26.5,0.230,547158.7,547158.7,6898,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424210,981297.00
09/09/2016 08:30,2,0.971,ACTIVE,213.74,345.96,59.991,1473424203,"201051344000582","219011344069620",29.46,18.30,0,333.63,372.71,29.0,26.0,0.221,539907.5,539907.5,6857,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424211,981298.00
09/09/2016 08:30,2,1.020,ACTIVE,212.61,345.06,59.975,1473424203,"201051344000955","219011344069620",29.66,19.00,0,330.63,373.01,30.7,27.7,0.239,553788.6,553788.6,6862,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424212,981299.00
09/09/2016 08:30,2,0.605,ACTIVE,211.93,416.59,59.986,1473424203,"274151322000094","219011344069620",39.02,21.80,0,335.44,445.75,23.9,21.2,0.155,666907.6,666907.6,6944,0,0,0,L,1151911521,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424213,981300.00
09/09/2016 08:30,2,0.992,ACTIVE,213.06,346.86,59.996,1473424203,"201051344000579","219011344069620",29.66,19.00,0,333.93,373.61,29.9,26.9,0.221,557733.9,557733.9,6874,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424214,981301.00
09/09/2016 08:30,2,0.979,ACTIVE,212.61,344.15,59.959,1473424203,"201051344000890","219011344069620",29.46,19.50,0,331.83,372.41,29.2,26.3,0.221,551053.1,551053.1,6857,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424215,981302.00
09/09/2016 08:30,2,0.939,ACTIVE,212.61,345.06,59.975,1473424203,"201051344000438","219011344069620",29.70,18.70,0,333.63,373.91,28.3,25.4,0.217,552517.0,552517.0,6865,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424216,981303.00
09/09/2016 08:30,2,0.934,ACTIVE,212.83,344.76,60.007,1473424203,"201051344000417","219011344069620",29.36,19.30,0,332.43,371.81,27.8,24.9,0.208,543702.2,543702.2,6864,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424217,981304.00
09/09/2016 08:30,2,0.826,ACTIVE,211.93,344.45,59.986,1473424203,"274151322000083","219011344069620",28.53,20.30,0,332.43,361.89,23.8,21.1,0.150,804032.8,804032.8,6834,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424218,981305.00
09/09/2016 08:30,2,0.889,ACTIVE,212.16,341.45,59.986,1473424203,"274151322000076","219011344069620",29.38,20.70,0,332.73,366.70,26.4,23.6,0.181,858080.5,858080.5,6840,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424219,981306.00
09/09/2016 08:30,2,0.916,ACTIVE,212.83,345.06,60.002,1473424203,"201051344000868","219011344069620",28.98,18.30,0,333.33,373.31,26.9,24.0,0.199,542228.4,542228.4,6882,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424220,981307.00
09/09/2016 08:30,2,0.854,ACTIVE,211.93,345.36,59.991,1473424203,"274151322000095","219011344069620",28.90,20.00,0,331.53,363.99,25.1,22.3,0.164,849434.5,849434.5,6854,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424220,981308.00
09/09/2016 08:30,2,0.900,ACTIVE,212.83,344.76,60.012,1473424203,"201051344000988","219011344069620",18.98,18.70,0,333.33,364.89,17.3,14.8,0.137,527315.1,527315.1,6876,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424221,981309.00
09/09/2016 08:30,2,0.904,ACTIVE,212.61,343.85,59.996,1473424203,"201051344001025","219011344069620",29.00,18.70,0,333.03,372.41,26.6,23.7,0.194,552554.1,552554.1,6863,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424222,981310.00
