ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2016 08:30,2,0.895,ACTIVE,212.83,344.45,60.002,1473424203,"201051344000458","219011344069620",29.22,19.30,0,333.93,373.31,26.5,23.7,0.208,549591.5,549591.5,6869,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424223,981311.00
09/09/2016 08:30,2,0.898,ACTIVE,213.51,346.26,59.996,1473424203,"201051344000853","219011344069620",29.18,18.70,0,335.44,376.62,26.6,23.8,0.203,548858.2,548858.2,6872,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424224,981312.00
09/09/2016 08:30,2,0.869,ACTIVE,212.83,344.45,60.002,1473424203,"201051344000685","219011344069620",29.12,19.00,0,331.83,372.11,25.6,22.8,0.203,551752.6,551752.6,6882,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424225,981313.00
09/09/2016 08:30,2,0.865,ACTIVE,213.06,345.06,60.012,1473424203,"201051344000917","219011344069620",29.12,19.50,0,332.73,371.81,25.6,22.7,0.194,548715.0,548715.0,6892,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424226,981314.00
09/09/2016 08:30,2,0.881,ACTIVE,212.83,345.36,60.007,1473424203,"201051344001145","219011344069620",29.18,18.70,0,333.93,371.51,26.0,23.2,0.199,553917.8,553917.8,6891,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424227,981315.00
09/09/2016 08:30,2,0.918,ACTIVE,213.06,344.76,59.970,1473424203,"201051344000651","219011344069620",29.66,17.80,0,333.63,372.71,27.6,24.7,0.212,546947.7,546947.7,6860,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424228,981316.00
09/09/2016 08:30,2,0.846,ACTIVE,211.70,342.95,60.002,1473424203,"274151322000088","219011344069620",28.01,20.70,0,331.23,362.49,24.0,21.3,0.159,774004.7,774004.7,6814,0,0,0,L,1151911521,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424228,981317.00
09/09/2016 08:30,2,0.611,ACTIVE,212.38,414.79,60.002,1473424203,"274151322000068","219011344069620",38.76,23.00,0,336.04,451.46,24.1,21.3,0.141,667326.6,667326.6,6936,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424229,981318.00
09/09/2016 08:30,2,1.006,ACTIVE,212.61,344.15,60.012,1473424203,"201051344001135","219011344069620",29.40,18.30,0,333.03,371.51,30.0,27.0,0.230,543098.9,543098.9,6856,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424230,981319.00
09/09/2016 08:30,2,1.061,ACTIVE,212.61,346.56,59.991,1473424203,"201051344000594","219011344069620",29.40,19.00,0,331.83,372.71,31.6,28.6,0.239,553987.0,553987.0,6869,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424232,981320.00
09/09/2016 08:30,2,1.059,ACTIVE,213.06,344.76,59.975,1473424203,"201051344001203","219011344069620",29.74,18.70,0,333.93,374.21,31.9,28.9,0.256,551251.8,551251.8,6877,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424232,981321.00
09/09/2016 08:30,2,0.996,ACTIVE,212.16,343.85,60.012,1473424203,"274151322000054","219011344069620",28.69,21.30,0,331.53,363.09,29.0,26.1,0.190,789965.9,789965.9,6811,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424233,981322.00
09/09/2016 08:30,2,1.148,ACTIVE,213.06,346.56,59.949,1473424203,"201051344000867","219011344069620",29.42,19.00,0,333.33,372.71,34.2,31.1,0.261,541295.6,541295.6,6875,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424234,981323.00
09/09/2016 08:30,2,1.164,ACTIVE,213.06,346.26,59.981,1473424203,"201051344001093","219011344069620",29.68,19.30,0,333.63,373.61,35.1,31.9,0.270,548088.7,548088.7,6896,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424235,981324.00
09/09/2016 08:30,2,1.172,ACTIVE,213.06,348.06,60.012,1473424203,"201051344000900","219011344069620",29.58,18.30,0,333.63,373.61,35.1,32.0,0.278,558023.8,558023.8,6886,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424236,981325.00
09/09/2016 08:30,2,1.203,ACTIVE,213.51,348.66,60.007,1473424203,"201051344000648","219011344069620",29.64,18.00,0,334.24,373.31,36.1,33.0,0.296,546913.6,546913.6,6868,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424237,981326.00
09/09/2016 08:30,2,1.234,ACTIVE,213.29,348.36,59.991,1473424203,"201051344000569","219011344069620",29.66,18.70,0,333.93,373.01,37.1,33.9,0.296,558070.5,558070.5,6870,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424238,981327.00
09/09/2016 08:30,2,1.256,ACTIVE,213.06,348.36,59.954,1473424203,"201051344000983","219011344069620",29.84,18.70,0,333.93,373.01,38.0,34.7,0.305,550482.6,550482.6,6865,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424239,981328.00
09/09/2016 08:30,2,1.293,ACTIVE,213.29,349.56,60.007,1473424203,"201051344001158","219011344069620",29.08,18.30,0,333.93,373.91,38.1,34.9,0.314,542329.7,542329.7,6866,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424240,981329.00
09/09/2016 08:30,2,1.270,ACTIVE,213.74,350.47,60.028,1473424203,"201051344000576","219011344069620",29.86,18.30,0,334.24,376.01,38.5,35.2,0.305,549853.0,549853.0,6887,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424241,981330.00
09/09/2016 08:30,2,1.191,ACTIVE,212.38,349.86,59.996,1473424203,"274151322000087","219011344069620",28.67,23.00,0,330.33,361.59,34.6,31.5,0.208,762162.3,762162.3,6890,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473424242,981331.00
09/09/2016 08:45,2,3.006,ACTIVE,215.32,350.47,59.959,1473425103,"201051344000645","219011344069620",30.00,21.00,0,318.91,398.56,91.3,86.2,0.411,549350.5,549350.5,6878,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425104,981332.00
09/09/2016 08:45,2,2.828,ACTIVE,212.83,343.55,59.970,1473425103,"274151322000085","219011344069620",28.88,22.00,0,334.54,379.62,82.6,77.8,0.305,789791.8,789791.8,6809,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425105,981333.00
09/09/2016 08:45,2,3.008,ACTIVE,215.09,351.97,59.981,1473425103,"201051344000633","219011344069620",30.06,20.70,0,322.21,398.86,91.6,86.5,0.438,540912.1,540912.1,6877,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425106,981334.00
09/09/2016 08:45,2,3.043,ACTIVE,215.32,352.27,60.007,1473425103,"201051344000469","219011344069620",30.18,20.00,0,318.91,398.26,93.0,87.9,0.446,543437.9,543437.9,6891,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425107,981335.00
09/09/2016 08:45,2,2.955,ACTIVE,214.19,348.66,59.991,1473425103,"201051344000646","219011344069620",29.90,21.30,0,319.81,390.74,89.5,84.4,0.424,544092.2,544092.2,6864,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425107,981336.00
09/09/2016 08:45,2,2.875,ACTIVE,212.61,355.28,59.991,1473425103,"274151322000052","219011344069620",29.74,23.50,0,327.92,379.92,86.6,81.6,0.331,811405.2,811405.2,6814,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425108,981337.00
09/09/2016 08:45,2,2.891,ACTIVE,215.09,349.86,60.007,1473425103,"201051344000585","219011344069620",30.36,21.30,0,319.21,390.74,88.8,83.8,0.402,553852.5,553852.5,6860,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425109,981338.00
09/09/2016 08:45,2,3.000,ACTIVE,214.19,348.06,59.970,1473425103,"201051344001230","219011344069620",30.30,22.80,0,318.91,390.44,92.0,86.9,0.415,547171.9,547171.9,6899,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425110,981339.00
09/09/2016 08:45,2,2.932,ACTIVE,215.32,350.17,60.007,1473425103,"201051344000582","219011344069620",30.24,20.00,0,318.00,392.25,89.8,84.8,0.411,539920.3,539920.3,6858,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425111,981340.00
09/09/2016 08:45,2,3.096,ACTIVE,214.19,348.66,60.023,1473425103,"201051344000955","219011344069620",30.14,21.80,0,317.70,390.14,94.5,89.3,0.442,553802.3,553802.3,6863,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425112,981341.00
09/09/2016 08:45,2,1.975,ACTIVE,212.83,420.20,59.986,1473425103,"274151322000094","219011344069620",39.54,24.00,0,333.63,468.89,79.2,74.6,0.301,666918.7,666918.7,6945,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425113,981342.00
09/09/2016 08:45,2,3.041,ACTIVE,215.54,351.97,60.023,1473425103,"201051344000579","219011344069620",30.20,21.50,0,321.91,397.66,93.0,87.9,0.429,557747.4,557747.4,6875,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425114,981343.00
09/09/2016 08:45,2,3.080,ACTIVE,214.19,348.66,60.012,1473425103,"201051344000890","219011344069620",29.90,22.80,0,319.21,391.04,93.2,88.0,0.415,551066.7,551066.7,6858,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425115,981344.00
09/09/2016 08:45,2,3.041,ACTIVE,214.64,350.47,59.986,1473425103,"201051344000438","219011344069620",30.20,21.50,0,319.81,392.25,93.0,87.9,0.438,552530.5,552530.5,6866,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425116,981345.00
09/09/2016 08:45,2,3.006,ACTIVE,214.64,349.56,60.007,1473425103,"201051344000417","219011344069620",29.80,22.30,0,319.81,390.74,90.7,85.6,0.424,543715.5,543715.5,6865,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425117,981346.00
09/09/2016 08:45,2,2.791,ACTIVE,212.83,354.37,60.002,1473425103,"274151322000083","219011344069620",29.54,23.00,0,334.24,379.02,83.5,78.7,0.345,804044.8,804044.8,6835,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425118,981347.00
09/09/2016 08:45,2,3.127,ACTIVE,213.51,345.06,60.002,1473425103,"274151322000076","219011344069620",30.34,24.50,0,329.43,379.92,96.1,90.8,0.367,858094.4,858094.4,6841,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425119,981348.00
09/09/2016 08:45,2,3.035,ACTIVE,214.87,350.77,59.991,1473425103,"201051344000868","219011344069620",30.30,20.70,0,318.61,395.85,93.0,87.9,0.424,542242.0,542242.0,6883,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425120,981349.00
09/09/2016 08:45,2,3.004,ACTIVE,212.83,354.67,59.996,1473425103,"274151322000095","219011344069620",30.45,23.50,0,329.73,379.62,92.6,87.5,0.340,849447.8,849447.8,6855,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425121,981350.00
09/09/2016 08:45,2,3.145,ACTIVE,215.32,358.28,60.002,1473425103,"201051344000988","219011344069620",19.40,20.00,0,333.33,384.73,61.8,57.7,0.521,527323.9,527323.9,6877,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425121,981351.00
09/09/2016 08:45,2,3.029,ACTIVE,214.87,349.86,59.996,1473425103,"201051344001025","219011344069620",30.06,21.30,0,319.81,391.64,92.2,87.1,0.415,552567.5,552567.5,6864,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425122,981352.00
09/09/2016 08:45,2,3.018,ACTIVE,215.32,351.67,60.012,1473425103,"201051344000458","219011344069620",30.06,22.00,0,318.61,397.66,91.9,86.8,0.442,549604.9,549604.9,6870,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425123,981353.00
09/09/2016 08:45,2,3.018,ACTIVE,216.00,352.87,59.965,1473425103,"201051344000853","219011344069620",30.30,21.00,0,320.41,397.96,92.7,87.6,0.433,548871.7,548871.7,6873,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425124,981354.00
09/09/2016 08:45,2,3.029,ACTIVE,214.41,349.86,59.981,1473425103,"201051344000685","219011344069620",29.86,21.50,0,317.40,390.74,91.7,86.6,0.442,551765.9,551765.9,6883,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425125,981355.00
09/09/2016 08:45,2,2.982,ACTIVE,215.09,350.47,60.007,1473425103,"201051344000917","219011344069620",30.16,21.80,0,321.01,391.64,91.1,86.0,0.420,548728.2,548728.2,6893,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425126,981356.00
09/09/2016 08:45,2,2.975,ACTIVE,214.64,349.26,59.970,1473425103,"201051344001145","219011344069620",30.04,21.30,0,321.31,390.44,90.5,85.4,0.411,553930.9,553930.9,6892,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425127,981357.00
09/09/2016 08:45,2,3.041,ACTIVE,215.09,350.47,60.012,1473425103,"201051344000651","219011344069620",30.34,20.70,0,319.51,393.45,93.4,88.3,0.429,546961.3,546961.3,6861,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425128,981358.00
09/09/2016 08:45,2,2.904,ACTIVE,212.83,345.06,60.012,1473425103,"274151322000088","219011344069620",28.80,22.80,0,334.24,379.02,84.7,79.8,0.318,774016.8,774016.8,6815,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425129,981359.00
09/09/2016 08:45,2,1.936,ACTIVE,213.51,434.93,59.986,1473425103,"274151322000068","219011344069620",40.73,25.00,0,333.03,470.39,79.9,75.2,0.296,667338.1,667338.1,6937,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425130,981360.00
09/09/2016 08:45,2,3.039,ACTIVE,214.64,349.26,59.981,1473425103,"201051344001135","219011344069620",29.92,21.00,0,320.71,391.04,92.1,86.9,0.424,543112.4,543112.4,6857,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425131,981361.00
09/09/2016 08:45,2,3.107,ACTIVE,214.41,350.77,59.986,1473425103,"201051344000594","219011344069620",29.90,21.50,0,319.21,396.15,94.1,88.9,0.420,554000.8,554000.8,6870,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425132,981362.00
09/09/2016 08:45,2,3.131,ACTIVE,215.09,350.47,59.996,1473425103,"201051344001203","219011344069620",30.14,21.50,0,316.80,393.45,95.5,90.3,0.455,551265.7,551265.7,6878,0,0,0,L,1122011218,0,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425133,981363.00
09/09/2016 08:45,2,2.906,ACTIVE,212.83,342.35,59.954,1473425103,"274151322000054","219011344069620",29.16,24.00,0,334.24,380.52,85.8,80.9,0.318,789978.3,789978.3,6812,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425133,981364.00
09/09/2016 08:45,2,3.100,ACTIVE,215.09,350.77,59.975,1473425103,"201051344000867","219011344069620",30.12,22.00,0,319.51,394.95,94.5,89.3,0.429,541309.4,541309.4,6876,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425134,981365.00
09/09/2016 08:45,2,3.150,ACTIVE,214.87,349.86,60.023,1473425103,"201051344001093","219011344069620",30.51,22.30,0,320.11,394.95,97.3,92.0,0.442,548102.9,548102.9,6897,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425135,981366.00
09/09/2016 08:45,2,3.131,ACTIVE,215.32,351.97,59.986,1473425103,"201051344000900","219011344069620",30.02,21.00,0,319.81,398.26,95.2,89.9,0.438,558037.6,558037.6,6887,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425136,981367.00
09/09/2016 08:45,2,3.086,ACTIVE,215.32,351.67,60.012,1473425103,"201051344000648","219011344069620",29.90,20.70,0,317.70,397.05,93.5,88.3,0.438,546927.2,546927.2,6869,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425137,981368.00
09/09/2016 08:45,2,3.057,ACTIVE,215.54,352.27,59.975,1473425103,"201051344000569","219011344069620",30.26,21.30,0,318.00,396.15,93.6,88.4,0.433,558084.2,558084.2,6871,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425138,981369.00
09/09/2016 08:45,2,3.102,ACTIVE,215.54,351.37,60.007,1473425103,"201051344000983","219011344069620",30.06,21.80,0,321.01,397.35,94.4,89.2,0.446,550496.4,550496.4,6866,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425139,981370.00
09/09/2016 08:45,2,3.133,ACTIVE,215.54,351.07,59.975,1473425103,"201051344001158","219011344069620",29.70,20.70,0,319.21,399.16,94.2,89.0,0.438,542343.5,542343.5,6867,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425140,981371.00
09/09/2016 08:45,2,3.070,ACTIVE,216.00,353.17,60.012,1473425103,"201051344000576","219011344069620",30.08,21.30,0,318.91,398.26,93.6,88.4,0.433,549866.7,549866.7,6888,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425141,981372.00
09/09/2016 08:45,2,2.875,ACTIVE,213.06,352.27,59.991,1473425103,"274151322000087","219011344069620",29.08,26.50,0,333.93,377.22,84.7,79.8,0.287,762174.6,762174.6,6891,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473425142,981373.00
09/09/2016 09:00,2,1.309,ACTIVE,213.29,348.96,59.954,1473426003,"201051344000645","219011344069620",28.75,22.30,0,318.00,394.95,38.1,34.9,0.305,549366.8,549366.8,6879,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426005,981374.00
09/09/2016 09:00,2,1.203,ACTIVE,211.70,345.96,59.954,1473426003,"274151322000085","219011344069620",27.75,24.00,0,330.33,377.82,33.9,30.8,0.230,789806.4,789806.4,6810,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426006,981375.00
09/09/2016 09:00,2,1.305,ACTIVE,213.29,349.56,59.991,1473426003,"201051344000633","219011344069620",29.26,22.00,0,318.00,393.15,38.7,35.4,0.314,540928.4,540928.4,6878,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426007,981376.00
09/09/2016 09:00,2,1.318,ACTIVE,213.06,349.26,60.007,1473426003,"201051344000469","219011344069620",29.24,21.50,0,317.40,394.65,39.1,35.8,0.327,543454.4,543454.4,6892,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426008,981377.00
09/09/2016 09:00,2,1.287,ACTIVE,212.38,346.86,59.959,1473426003,"201051344000646","219011344069620",29.28,22.80,0,319.51,389.84,38.3,35.0,0.318,544108.1,544108.1,6865,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426009,981378.00
09/09/2016 09:00,2,1.229,ACTIVE,211.48,349.86,59.954,1473426003,"274151322000052","219011344069620",28.94,24.80,0,328.82,378.42,36.0,32.8,0.247,811420.5,811420.5,6815,0,0,0,L,1151911521,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426010,981379.00
09/09/2016 09:00,2,1.324,ACTIVE,213.06,347.46,59.954,1473426003,"201051344000585","219011344069620",29.30,23.30,0,318.61,389.24,39.3,36.0,0.309,553868.4,553868.4,6861,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426010,981380.00
09/09/2016 09:00,2,1.285,ACTIVE,212.38,345.66,59.970,1473426003,"201051344001230","219011344069620",29.24,24.30,0,319.21,389.24,38.1,34.8,0.301,547188.1,547188.1,6900,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426011,981381.00
09/09/2016 09:00,2,1.275,ACTIVE,213.06,347.76,59.944,1473426003,"201051344000582","219011344069620",29.20,21.80,0,317.70,390.74,37.7,34.5,0.305,539936.2,539936.2,6859,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426012,981382.00
09/09/2016 09:00,2,1.330,ACTIVE,212.16,346.86,59.954,1473426003,"201051344000955","219011344069620",29.16,22.80,0,317.70,390.14,39.3,36.0,0.318,553818.8,553818.8,6864,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426013,981383.00
09/09/2016 09:00,2,0.812,ACTIVE,211.70,415.39,59.970,1473426003,"274151322000094","219011344069620",38.74,26.00,0,397.05,472.80,31.9,28.9,0.212,666932.3,666932.3,6946,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426014,981384.00
09/09/2016 09:00,2,1.324,ACTIVE,213.06,348.06,59.954,1473426003,"201051344000579","219011344069620",29.44,22.50,0,319.21,395.25,39.5,36.2,0.314,557763.9,557763.9,6876,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426015,981385.00
09/09/2016 09:00,2,1.324,ACTIVE,212.61,346.56,59.965,1473426003,"201051344000890","219011344069620",28.90,24.30,0,319.21,389.24,38.8,35.5,0.305,551083.0,551083.0,6859,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426016,981386.00
09/09/2016 09:00,2,1.277,ACTIVE,212.83,346.86,59.959,1473426003,"201051344000438","219011344069620",29.64,22.80,0,318.91,390.44,38.4,35.1,0.314,552546.8,552546.8,6867,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426017,981387.00
09/09/2016 09:00,2,1.297,ACTIVE,212.61,347.16,59.986,1473426003,"201051344000417","219011344069620",28.96,23.80,0,319.21,389.54,38.1,34.8,0.309,543731.4,543731.4,6866,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426018,981388.00
09/09/2016 09:00,2,1.174,ACTIVE,211.70,349.26,59.954,1473426003,"274151322000083","219011344069620",28.77,24.50,0,327.92,377.22,34.2,31.1,0.243,804059.3,804059.3,6836,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426019,981389.00
09/09/2016 09:00,2,1.273,ACTIVE,212.38,349.56,59.954,1473426003,"274151322000076","219011344069620",29.66,24.80,0,330.03,378.72,38.3,35.0,0.265,858111.0,858111.0,6842,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426019,981390.00
09/09/2016 09:00,2,1.314,ACTIVE,212.83,348.06,59.922,1473426003,"201051344000868","219011344069620",29.14,21.80,0,318.91,390.74,38.8,35.5,0.309,542258.2,542258.2,6884,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426020,981391.00
09/09/2016 09:00,2,1.260,ACTIVE,211.70,349.26,59.944,1473426003,"274151322000095","219011344069620",29.10,24.50,0,328.52,378.72,37.1,33.9,0.247,849463.8,849463.8,6856,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426021,981392.00
09/09/2016 09:00,2,1.320,ACTIVE,213.06,346.26,60.012,1473426003,"201051344000988","219011344069620",18.89,21.30,0,336.04,387.74,25.3,22.5,0.203,527334.4,527334.4,6878,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426022,981393.00
09/09/2016 09:00,2,1.291,ACTIVE,212.61,347.16,59.965,1473426003,"201051344001025","219011344069620",29.50,22.80,0,319.21,390.74,38.6,35.3,0.301,552583.5,552583.5,6865,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426023,981394.00
09/09/2016 09:00,2,1.303,ACTIVE,212.83,347.46,59.965,1473426003,"201051344000458","219011344069620",29.14,22.80,0,315.60,393.75,38.5,35.2,0.323,549620.8,549620.8,6871,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426024,981395.00
09/09/2016 09:00,2,1.297,ACTIVE,213.51,350.17,59.954,1473426003,"201051344000853","219011344069620",29.48,22.00,0,319.51,397.05,38.8,35.5,0.318,548887.7,548887.7,6874,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426025,981396.00
09/09/2016 09:00,2,1.262,ACTIVE,212.83,347.76,60.007,1473426003,"201051344000685","219011344069620",29.28,23.00,0,316.50,390.14,37.4,34.2,0.318,551781.6,551781.6,6884,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426026,981397.00
09/09/2016 09:00,2,1.264,ACTIVE,212.61,347.76,59.938,1473426003,"201051344000917","219011344069620",29.18,23.00,0,320.41,390.44,37.4,34.1,0.301,548743.8,548743.8,6894,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426027,981398.00
09/09/2016 09:00,2,1.283,ACTIVE,212.83,347.16,59.954,1473426003,"201051344001145","219011344069620",28.96,22.50,0,320.41,389.54,37.7,34.4,0.292,553946.4,553946.4,6893,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426027,981399.00
09/09/2016 09:00,2,1.299,ACTIVE,213.06,348.66,59.959,1473426003,"201051344000651","219011344069620",29.40,21.50,0,318.00,391.04,38.7,35.4,0.314,546977.3,546977.3,6862,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426029,981400.00
09/09/2016 09:00,2,1.197,ACTIVE,211.03,348.06,59.959,1473426003,"274151322000088","219011344069620",27.71,24.50,0,329.13,377.82,33.6,30.5,0.217,774031.0,774031.0,6816,0,0,0,L,1151911521,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426029,981401.00
09/09/2016 09:00,2,0.828,ACTIVE,212.16,424.41,59.954,1473426003,"274151322000068","219011344069620",39.44,26.50,0,395.85,475.80,33.1,30.0,0.208,667351.6,667351.6,6938,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426030,981402.00
09/09/2016 09:00,2,1.326,ACTIVE,212.38,346.26,59.965,1473426003,"201051344001135","219011344069620",29.30,22.30,0,319.81,389.24,39.4,36.1,0.309,543128.2,543128.2,6858,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426031,981403.00
09/09/2016 09:00,2,1.334,ACTIVE,212.38,347.76,59.912,1473426003,"201051344000594","219011344069620",29.38,22.30,0,317.70,391.64,39.7,36.4,0.314,554016.8,554016.8,6871,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426032,981404.00
09/09/2016 09:00,2,1.312,ACTIVE,212.83,347.46,59.959,1473426003,"201051344001203","219011344069620",29.64,22.50,0,316.50,391.94,39.4,36.1,0.323,551281.9,551281.9,6879,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426033,981405.00
09/09/2016 09:00,2,1.230,ACTIVE,211.48,347.76,59.959,1473426003,"274151322000054","219011344069620",28.03,25.30,0,328.52,378.12,35.0,31.8,0.234,789992.7,789992.7,6813,0,0,0,L,1151911521,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426034,981406.00
09/09/2016 09:00,2,1.361,ACTIVE,212.83,348.36,59.959,1473426003,"201051344000867","219011344069620",29.16,22.80,0,317.40,391.34,40.2,36.9,0.318,541325.4,541325.4,6877,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426035,981407.00
09/09/2016 09:00,2,1.328,ACTIVE,212.61,347.76,59.965,1473426003,"201051344001093","219011344069620",29.44,22.80,0,317.70,391.04,39.6,36.3,0.309,548119.2,548119.2,6898,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426036,981408.00
09/09/2016 09:00,2,1.340,ACTIVE,212.83,348.66,59.996,1473426003,"201051344000900","219011344069620",29.30,21.80,0,316.80,394.95,39.8,36.5,0.323,558053.5,558053.5,6888,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426037,981409.00
09/09/2016 09:00,2,1.354,ACTIVE,213.06,348.96,59.965,1473426003,"201051344000648","219011344069620",29.12,21.30,0,316.50,393.45,40.0,36.7,0.323,546942.9,546942.9,6870,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426038,981410.00
09/09/2016 09:00,2,1.359,ACTIVE,213.06,348.96,59.975,1473426003,"201051344000569","219011344069620",29.42,22.00,0,317.70,393.75,40.5,37.2,0.327,558100.0,558100.0,6872,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426039,981411.00
09/09/2016 09:00,2,1.348,ACTIVE,213.06,349.56,59.975,1473426003,"201051344000983","219011344069620",29.90,22.30,0,318.00,392.55,40.8,37.5,0.331,550512.3,550512.3,6867,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426040,981412.00
09/09/2016 09:00,2,1.367,ACTIVE,213.06,348.66,60.018,1473426003,"201051344001158","219011344069620",29.12,21.80,0,320.71,395.25,40.4,37.0,0.331,542359.2,542359.2,6868,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426041,981413.00
09/09/2016 09:00,2,1.352,ACTIVE,213.51,350.17,59.975,1473426003,"201051344000576","219011344069620",29.20,21.80,0,318.00,395.85,40.0,36.7,0.323,549882.4,549882.4,6889,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426042,981414.00
09/09/2016 09:00,2,1.250,ACTIVE,211.70,343.55,59.970,1473426003,"274151322000087","219011344069620",27.85,29.80,0,330.93,379.62,35.3,32.1,0.212,762188.5,762188.5,6892,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426043,981415.00
09/09/2016 09:15,2,0.789,ACTIVE,211.93,342.35,59.991,1473426904,"201051344000645","219011344069620",29.00,21.50,0,334.54,369.10,23.2,20.5,0.172,549373.8,549373.8,6880,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426905,981416.00
09/09/2016 09:15,2,0.705,ACTIVE,210.57,339.04,60.002,1473426904,"274151322000085","219011344069620",27.85,23.80,0,333.33,357.98,19.9,17.3,0.128,789812.5,789812.5,6811,0,0,0,L,1151911521,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426906,981417.00
09/09/2016 09:15,2,0.795,ACTIVE,212.16,343.55,59.991,1473426904,"201051344000633","219011344069620",29.26,21.30,0,333.03,369.70,23.6,20.9,0.181,540935.5,540935.5,6879,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426906,981418.00
09/09/2016 09:15,2,0.811,ACTIVE,211.70,342.65,59.991,1473426904,"201051344000469","219011344069620",28.84,21.00,0,333.33,368.80,23.8,21.0,0.177,543461.5,543461.5,6893,0,0,0,L,1122011218,0,120.42,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426907,981419.00
09/09/2016 09:15,2,0.797,ACTIVE,211.03,340.85,59.991,1473426904,"201051344000646","219011344069620",28.82,22.30,0,329.43,366.10,23.3,20.5,0.177,544115.1,544115.1,6866,0,0,0,L,1122011218,0,121.33,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426908,981420.00
09/09/2016 09:15,2,0.744,ACTIVE,210.80,343.25,59.991,1473426904,"274151322000052","219011344069620",28.07,24.00,0,332.13,358.88,21.2,18.5,0.137,811426.9,811426.9,6816,0,0,0,L,1151911521,0,120.65,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426909,981421.00
09/09/2016 09:15,2,0.820,ACTIVE,211.48,341.15,59.991,1473426904,"201051344000585","219011344069620",29.14,22.50,0,333.03,366.40,24.2,21.5,0.168,553875.5,553875.5,6862,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426910,981422.00
09/09/2016 09:15,2,0.771,ACTIVE,211.25,339.95,59.986,1473426904,"201051344001230","219011344069620",28.92,23.80,0,329.13,364.89,22.7,20.0,0.168,547194.9,547194.9,6901,0,0,0,L,1122011218,0,121.33,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426911,981423.00
09/09/2016 09:15,2,0.773,ACTIVE,211.93,341.45,60.007,1473426904,"201051344000582","219011344069620",28.86,21.50,0,332.73,366.70,22.6,19.9,0.164,539943.0,539943.0,6860,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426912,981424.00
09/09/2016 09:15,2,0.797,ACTIVE,211.03,339.95,59.981,1473426904,"201051344000955","219011344069620",29.54,22.30,0,329.73,366.10,23.8,21.1,0.172,553826.0,553826.0,6865,0,0,0,L,1122011218,0,120.65,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426913,981425.00
09/09/2016 09:15,2,0.479,ACTIVE,210.57,403.07,59.975,1473426904,"274151322000094","219011344069620",37.93,25.80,0,332.13,437.63,18.4,15.8,0.119,666937.9,666937.9,6947,0,0,0,L,1151911521,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426914,981426.00
09/09/2016 09:15,2,0.822,ACTIVE,211.48,341.75,59.986,1473426904,"201051344000579","219011344069620",29.46,21.80,0,333.93,368.80,24.6,21.8,0.177,557771.1,557771.1,6877,0,0,0,L,1122011218,0,120.65,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426915,981427.00
09/09/2016 09:15,2,0.812,ACTIVE,211.25,339.95,59.970,1473426904,"201051344000890","219011344069620",28.84,23.50,0,330.93,367.00,23.8,21.0,0.168,551090.1,551090.1,6860,0,0,0,L,1122011218,0,121.33,120.20,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426916,981428.00
09/09/2016 09:15,2,0.803,ACTIVE,211.48,340.55,59.944,1473426904,"201051344000438","219011344069620",28.86,22.30,0,332.43,367.30,23.5,20.8,0.177,552553.8,552553.8,6868,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426917,981429.00
09/09/2016 09:15,2,0.799,ACTIVE,211.48,340.85,59.981,1473426904,"201051344000417","219011344069620",29.30,23.00,0,332.13,366.10,23.7,21.0,0.177,543738.4,543738.4,6867,0,0,0,L,1122011218,0,120.88,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426918,981430.00
09/09/2016 09:15,2,0.713,ACTIVE,210.57,339.95,59.975,1473426904,"274151322000083","219011344069620",28.07,24.30,0,332.13,358.28,20.2,17.6,0.137,804065.5,804065.5,6837,0,0,0,L,1151911521,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426919,981431.00
09/09/2016 09:15,2,0.762,ACTIVE,211.25,343.55,59.975,1473426904,"274151322000076","219011344069620",29.02,24.00,0,333.33,360.99,22.4,19.7,0.150,858117.9,858117.9,6843,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426920,981432.00
09/09/2016 09:15,2,0.803,ACTIVE,211.48,341.75,59.975,1473426904,"201051344000868","219011344069620",29.08,21.30,0,333.03,368.20,23.7,21.0,0.172,542265.3,542265.3,6885,0,0,0,L,1122011218,0,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426921,981433.00
09/09/2016 09:15,2,0.738,ACTIVE,210.35,339.34,59.959,1473426904,"274151322000095","219011344069620",28.86,24.00,0,331.23,359.78,21.6,19.0,0.146,849470.4,849470.4,6857,0,0,0,L,1151911521,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426922,981434.00
09/09/2016 09:15,2,0.805,ACTIVE,211.25,340.85,59.970,1473426904,"201051344000988","219011344069620",18.59,21.00,0,333.93,360.69,15.2,12.7,0.124,527338.8,527338.8,6879,0,0,0,L,1122011218,0,120.42,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426922,981435.00
09/09/2016 09:15,2,0.799,ACTIVE,211.25,339.95,59.975,1473426904,"201051344001025","219011344069620",29.02,22.30,0,331.23,366.70,23.5,20.8,0.172,552590.6,552590.6,6866,0,0,0,L,1122011218,0,120.65,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426923,981436.00
09/09/2016 09:15,2,0.807,ACTIVE,211.48,341.45,59.922,1473426904,"201051344000458","219011344069620",28.51,22.30,0,334.24,368.80,23.3,20.6,0.181,549627.8,549627.8,6872,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426924,981437.00
09/09/2016 09:15,2,0.756,ACTIVE,211.48,340.85,59.965,1473426904,"201051344000685","219011344069620",29.12,22.50,0,332.43,366.70,22.3,19.6,0.181,551788.3,551788.3,6885,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426926,981438.00
09/09/2016 09:15,2,0.764,ACTIVE,211.48,341.15,59.959,1473426904,"201051344000917","219011344069620",28.94,22.80,0,331.83,366.10,22.4,19.7,0.168,548750.5,548750.5,6895,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426927,981439.00
09/09/2016 09:15,2,0.756,ACTIVE,211.48,340.85,59.975,1473426904,"201051344001145","219011344069620",29.50,22.00,0,333.03,366.40,22.6,19.9,0.168,553953.2,553953.2,6894,0,0,0,L,1122011218,0,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426928,981440.00
09/09/2016 09:15,2,0.791,ACTIVE,211.48,340.85,60.002,1473426904,"201051344000651","219011344069620",28.84,21.50,0,333.03,367.00,23.2,20.4,0.172,546984.2,546984.2,6863,0,0,0,L,1122011218,0,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426929,981441.00
09/09/2016 09:15,2,0.689,ACTIVE,210.35,339.65,59.959,1473426904,"274151322000088","219011344069620",27.39,24.00,0,330.33,357.68,19.1,16.5,0.124,774036.9,774036.9,6817,0,0,0,L,1151911521,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426930,981442.00
09/09/2016 09:15,2,0.494,ACTIVE,211.25,406.97,59.965,1473426904,"274151322000068","219011344069620",38.07,26.00,0,332.43,439.74,19.1,16.5,0.110,667357.3,667357.3,6939,0,0,0,L,1151911521,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426931,981443.00
09/09/2016 09:15,2,0.811,ACTIVE,211.25,339.65,59.970,1473426904,"201051344001135","219011344069620",28.86,22.00,0,330.33,366.10,23.7,21.0,0.168,543135.3,543135.3,6859,0,0,0,L,1122011218,0,121.10,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426932,981444.00
09/09/2016 09:15,2,0.795,ACTIVE,211.25,341.45,59.970,1473426904,"201051344000594","219011344069620",29.24,22.00,0,332.43,367.90,23.6,20.8,0.177,554023.9,554023.9,6872,0,0,0,L,1122011218,0,120.65,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426933,981445.00
09/09/2016 09:15,2,0.779,ACTIVE,211.48,340.25,59.970,1473426904,"201051344001203","219011344069620",29.16,22.00,0,333.03,367.90,23.0,20.3,0.177,551288.8,551288.8,6880,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426934,981446.00
09/09/2016 09:15,2,0.707,ACTIVE,210.57,339.04,59.965,1473426904,"274151322000054","219011344069620",27.75,24.50,0,332.13,358.58,19.9,17.3,0.124,789998.7,789998.7,6814,0,0,0,L,1151911521,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426935,981447.00
09/09/2016 09:15,2,0.812,ACTIVE,211.70,340.85,59.922,1473426904,"201051344000867","219011344069620",28.59,22.30,0,333.33,367.90,23.6,20.8,0.172,541332.5,541332.5,6878,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426936,981448.00
09/09/2016 09:15,2,0.766,ACTIVE,211.48,341.15,59.981,1473426904,"201051344001093","219011344069620",29.32,22.80,0,332.13,366.70,22.8,20.1,0.164,548126.1,548126.1,6899,0,0,0,L,1122011218,0,121.10,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426937,981449.00
09/09/2016 09:15,2,0.781,ACTIVE,211.48,342.35,59.959,1473426904,"201051344000900","219011344069620",28.53,21.00,0,333.93,368.20,22.6,19.9,0.168,558060.4,558060.4,6889,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426938,981450.00
09/09/2016 09:15,2,0.787,ACTIVE,212.16,342.65,59.970,1473426904,"201051344000648","219011344069620",29.18,20.30,0,334.24,368.80,23.3,20.6,0.172,546949.8,546949.8,6871,0,0,0,L,1122011218,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426939,981451.00
09/09/2016 09:15,2,0.807,ACTIVE,211.93,342.05,59.959,1473426904,"201051344000569","219011344069620",28.90,21.80,0,333.93,368.50,23.6,20.9,0.177,558107.0,558107.0,6873,0,0,0,L,1122011218,0,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426939,981452.00
09/09/2016 09:15,2,0.799,ACTIVE,211.93,341.75,59.965,1473426904,"201051344000983","219011344069620",29.28,21.80,0,333.93,368.80,23.8,21.0,0.177,550519.3,550519.3,6868,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426940,981453.00
09/09/2016 09:15,2,0.793,ACTIVE,211.93,341.75,59.959,1473426904,"201051344001158","219011344069620",28.75,21.30,0,333.93,368.50,23.1,20.4,0.181,542366.1,542366.1,6869,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426941,981454.00
