ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2016 09:15,2,0.768,ACTIVE,212.16,342.95,59.965,1473426904,"201051344000576","219011344069620",29.20,21.00,0,334.54,368.80,22.8,20.0,0.172,549889.2,549889.2,6890,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426942,981455.00
09/09/2016 09:15,2,0.689,ACTIVE,211.03,338.74,59.965,1473426904,"274151322000087","219011344069620",28.01,29.00,0,332.43,357.38,19.6,17.0,0.119,762194.4,762194.4,6893,0,0,0,L,1151911521,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426943,981456.00
09/09/2016 09:15,2,0.803,ACTIVE,212.38,343.25,59.965,1473426904,"201051344000853","219011344069620",28.57,21.30,0,335.74,369.70,23.2,20.5,0.172,548894.8,548894.8,6875,0,0,0,L,1122011218,1,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473426944,981457.00
09/09/2016 09:30,2,0.812,ACTIVE,212.38,343.25,59.970,1473427803,"201051344000645","219011344069620",28.94,21.00,0,332.43,354.07,23.9,21.1,0.177,549378.7,549378.7,6881,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427804,981458.00
09/09/2016 09:30,2,0.723,ACTIVE,211.03,342.95,59.959,1473427803,"274151322000085","219011344069620",27.89,23.50,0,331.53,347.16,20.4,17.8,0.128,789816.5,789816.5,6812,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427805,981459.00
09/09/2016 09:30,2,0.814,ACTIVE,212.38,344.45,59.970,1473427803,"201051344000633","219011344069620",29.32,20.70,0,331.83,355.28,24.2,21.4,0.186,540940.4,540940.4,6880,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427806,981460.00
09/09/2016 09:30,2,0.816,ACTIVE,212.16,343.55,59.959,1473427803,"201051344000469","219011344069620",29.40,20.30,0,331.83,354.07,24.4,21.6,0.190,543466.5,543466.5,6894,0,0,0,L,1122011218,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427807,981461.00
09/09/2016 09:30,2,0.805,ACTIVE,211.25,341.15,59.965,1473427803,"201051344000646","219011344069620",29.32,21.80,0,329.73,352.27,23.9,21.2,0.177,544119.9,544119.9,6867,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427808,981462.00
09/09/2016 09:30,2,0.752,ACTIVE,210.57,339.34,59.954,1473427803,"274151322000052","219011344069620",28.53,23.50,0,329.73,348.06,21.7,19.1,0.133,811431.2,811431.2,6817,0,0,0,L,1151911521,0,120.65,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427808,981463.00
09/09/2016 09:30,2,0.850,ACTIVE,211.93,342.05,59.965,1473427803,"201051344000585","219011344069620",29.04,22.30,0,331.23,352.27,25.0,22.2,0.186,553880.6,553880.6,6863,0,0,0,L,1122011218,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427809,981464.00
09/09/2016 09:30,2,0.791,ACTIVE,211.48,340.25,59.959,1473427803,"201051344001230","219011344069620",29.04,23.00,0,328.82,349.86,23.3,20.5,0.181,547199.6,547199.6,6902,0,0,0,L,1122011218,0,121.33,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427810,981465.00
09/09/2016 09:30,2,0.799,ACTIVE,212.16,341.15,59.970,1473427803,"201051344000582","219011344069620",28.82,21.50,0,331.53,351.97,23.4,20.6,0.177,539947.7,539947.7,6861,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427811,981466.00
09/09/2016 09:30,2,0.836,ACTIVE,211.48,340.85,60.002,1473427803,"201051344000955","219011344069620",28.88,22.00,0,329.43,350.77,24.5,21.7,0.186,553831.0,553831.0,6866,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427812,981467.00
09/09/2016 09:30,2,0.484,ACTIVE,211.25,406.37,59.954,1473427803,"274151322000094","219011344069620",38.27,25.80,0,334.54,423.81,18.9,16.3,0.124,666941.6,666941.6,6948,0,0,0,L,1151911521,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427813,981468.00
09/09/2016 09:30,2,0.854,ACTIVE,211.93,342.65,59.991,1473427803,"201051344000579","219011344069620",29.30,21.50,0,332.13,353.47,25.4,22.6,0.181,557776.3,557776.3,6878,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427814,981469.00
09/09/2016 09:30,2,0.824,ACTIVE,211.48,340.25,59.917,1473427803,"201051344000890","219011344069620",29.36,23.00,0,329.73,351.37,24.6,21.8,0.172,551095.1,551095.1,6861,0,0,0,L,1122011218,0,121.33,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427815,981470.00
09/09/2016 09:30,2,0.828,ACTIVE,211.70,341.75,59.965,1473427803,"201051344000438","219011344069620",28.82,22.00,0,330.93,351.97,24.2,21.5,0.181,552558.7,552558.7,6869,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427816,981471.00
09/09/2016 09:30,2,0.842,ACTIVE,211.70,341.45,60.007,1473427803,"201051344000417","219011344069620",28.77,22.80,0,329.43,351.97,24.6,21.8,0.181,543743.4,543743.4,6868,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427817,981472.00
09/09/2016 09:30,2,0.730,ACTIVE,211.03,342.35,59.965,1473427803,"274151322000083","219011344069620",28.41,23.80,0,330.33,348.06,21.0,18.3,0.150,804069.6,804069.6,6838,0,0,0,L,1151911521,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427818,981473.00
09/09/2016 09:30,2,0.770,ACTIVE,211.48,339.34,59.965,1473427803,"274151322000076","219011344069620",29.40,23.80,0,330.93,348.96,22.9,20.2,0.146,858122.6,858122.6,6844,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427819,981474.00
09/09/2016 09:30,2,0.838,ACTIVE,211.70,342.65,59.965,1473427803,"201051344000868","219011344069620",28.96,20.70,0,331.23,353.17,24.6,21.9,0.181,542270.3,542270.3,6886,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427820,981475.00
09/09/2016 09:30,2,0.766,ACTIVE,211.03,341.45,59.954,1473427803,"274151322000095","219011344069620",28.86,23.80,0,329.43,348.06,22.4,19.7,0.137,849474.9,849474.9,6858,0,0,0,L,1151911521,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427821,981476.00
09/09/2016 09:30,2,0.816,ACTIVE,211.93,342.35,59.975,1473427803,"201051344000988","219011344069620",19.06,20.70,0,330.33,350.47,15.8,13.3,0.119,527341.8,527341.8,6880,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427822,981477.00
09/09/2016 09:30,2,0.834,ACTIVE,211.48,340.55,59.975,1473427803,"201051344001025","219011344069620",28.86,22.00,0,330.63,351.97,24.4,21.6,0.181,552595.5,552595.5,6867,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427823,981478.00
09/09/2016 09:30,2,0.824,ACTIVE,211.93,342.65,59.965,1473427803,"201051344000458","219011344069620",29.04,21.80,0,331.23,353.17,24.3,21.6,0.186,549632.7,549632.7,6873,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427824,981479.00
09/09/2016 09:30,2,0.828,ACTIVE,212.38,344.15,59.965,1473427803,"201051344000853","219011344069620",28.98,21.00,0,334.24,354.67,24.3,21.6,0.186,548899.6,548899.6,6876,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427825,981480.00
09/09/2016 09:30,2,0.785,ACTIVE,211.93,342.05,59.944,1473427803,"201051344000685","219011344069620",29.16,22.30,0,329.73,352.27,23.2,20.4,0.186,551793.0,551793.0,6886,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427826,981481.00
09/09/2016 09:30,2,0.797,ACTIVE,211.70,341.15,59.970,1473427803,"201051344000917","219011344069620",28.92,22.50,0,329.43,352.27,23.4,20.6,0.172,548755.2,548755.2,6896,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427827,981482.00
09/09/2016 09:30,2,0.799,ACTIVE,211.70,341.45,59.965,1473427803,"201051344001145","219011344069620",29.26,21.80,0,331.23,352.27,23.7,20.9,0.172,553958.0,553958.0,6895,0,0,0,L,1122011218,0,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427828,981483.00
09/09/2016 09:30,2,0.828,ACTIVE,211.70,341.75,59.944,1473427803,"201051344000651","219011344069620",28.63,21.30,0,331.53,351.97,24.0,21.3,0.181,546989.1,546989.1,6864,0,0,0,L,1122011218,0,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427828,981484.00
09/09/2016 09:30,2,0.709,ACTIVE,210.35,341.75,59.954,1473427803,"274151322000088","219011344069620",27.75,23.80,0,332.13,347.16,19.9,17.3,0.124,774040.8,774040.8,6818,0,0,0,L,1151911521,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427829,981485.00
09/09/2016 09:30,2,0.518,ACTIVE,211.70,400.36,59.959,1473427803,"274151322000068","219011344069620",37.65,25.80,0,333.63,426.21,19.7,17.1,0.119,667361.2,667361.2,6940,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427830,981486.00
09/09/2016 09:30,2,0.842,ACTIVE,211.48,340.25,59.954,1473427803,"201051344001135","219011344069620",28.92,21.50,0,330.03,351.97,24.7,21.9,0.177,543140.3,543140.3,6860,0,0,0,L,1122011218,0,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427831,981487.00
09/09/2016 09:30,2,0.836,ACTIVE,211.25,342.65,59.907,1473427803,"201051344000594","219011344069620",29.14,21.50,0,330.63,352.27,24.7,21.9,0.186,554028.9,554028.9,6873,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427832,981488.00
09/09/2016 09:30,2,0.816,ACTIVE,211.70,340.85,59.965,1473427803,"201051344001203","219011344069620",29.00,22.00,0,330.33,352.87,24.1,21.3,0.186,551293.6,551293.6,6881,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427833,981489.00
09/09/2016 09:30,2,0.734,ACTIVE,210.80,338.74,59.922,1473427803,"274151322000054","219011344069620",27.85,24.30,0,329.73,348.06,20.8,18.1,0.137,790002.7,790002.7,6815,0,0,0,L,1151911521,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427834,981490.00
09/09/2016 09:30,2,0.846,ACTIVE,211.93,341.45,59.959,1473427803,"201051344000867","219011344069620",28.71,21.80,0,330.93,352.57,24.6,21.9,0.177,541337.5,541337.5,6879,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427835,981491.00
09/09/2016 09:30,2,0.811,ACTIVE,211.70,341.15,59.959,1473427803,"201051344001093","219011344069620",29.04,22.30,0,329.73,351.97,23.9,21.1,0.172,548130.9,548130.9,6900,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427836,981492.00
09/09/2016 09:30,2,0.811,ACTIVE,211.70,342.95,59.959,1473427803,"201051344000900","219011344069620",28.84,20.70,0,332.43,352.87,23.7,21.0,0.181,558065.1,558065.1,6890,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427837,981493.00
09/09/2016 09:30,2,0.824,ACTIVE,211.93,341.45,59.922,1473427803,"201051344000648","219011344069620",29.06,19.80,0,332.73,354.37,24.3,21.5,0.181,546954.7,546954.7,6872,0,0,0,L,1122011218,0,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427838,981494.00
09/09/2016 09:30,2,0.836,ACTIVE,211.70,342.95,59.954,1473427803,"201051344000569","219011344069620",29.12,21.30,0,333.03,353.17,24.7,21.9,0.181,558111.9,558111.9,6874,0,0,0,L,1122011218,0,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427838,981495.00
09/09/2016 09:30,2,0.834,ACTIVE,211.70,342.35,59.954,1473427803,"201051344000983","219011344069620",29.34,21.30,0,331.53,353.47,24.8,22.0,0.190,550524.4,550524.4,6869,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427839,981496.00
09/09/2016 09:30,2,0.828,ACTIVE,211.70,342.65,59.959,1473427803,"201051344001158","219011344069620",28.75,20.70,0,332.13,353.17,24.2,21.4,0.190,542371.0,542371.0,6870,0,0,0,L,1122011218,0,120.88,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427840,981497.00
09/09/2016 09:30,2,0.828,ACTIVE,212.16,343.85,59.959,1473427803,"201051344000576","219011344069620",28.45,20.70,0,332.43,354.37,23.9,21.2,0.181,549894.0,549894.0,6891,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427841,981498.00
09/09/2016 09:30,2,0.732,ACTIVE,211.03,342.65,59.965,1473427803,"274151322000087","219011344069620",27.87,28.50,0,329.73,347.76,20.7,18.0,0.119,762198.5,762198.5,6894,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473427842,981499.00
09/09/2016 09:45,2,0.803,ACTIVE,212.16,342.35,59.959,1473428703,"201051344000645","219011344069620",28.84,21.00,0,333.93,355.88,23.5,20.8,0.168,549384.3,549384.3,6882,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428705,981500.00
09/09/2016 09:45,2,0.715,ACTIVE,210.35,338.14,59.938,1473428703,"274151322000085","219011344069620",27.83,23.50,0,329.43,348.66,20.1,17.5,0.128,789821.3,789821.3,6813,0,0,0,L,1151911521,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428706,981501.00
09/09/2016 09:45,2,0.812,ACTIVE,212.16,343.55,59.933,1473428703,"201051344000633","219011344069620",29.06,20.70,0,332.43,357.08,24.0,21.2,0.181,540946.1,540946.1,6881,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428707,981502.00
09/09/2016 09:45,2,0.830,ACTIVE,211.93,342.95,59.970,1473428703,"201051344000469","219011344069620",28.53,20.00,0,332.13,355.58,24.0,21.2,0.186,543472.2,543472.2,6895,0,0,0,L,1122011218,0,120.20,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428708,981503.00
09/09/2016 09:45,2,0.805,ACTIVE,211.03,340.55,59.970,1473428703,"201051344000646","219011344069620",28.82,21.80,0,329.73,353.47,23.5,20.8,0.177,544125.5,544125.5,6868,0,0,0,L,1122011218,0,121.33,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428708,981504.00
09/09/2016 09:45,2,0.752,ACTIVE,209.90,336.34,59.917,1473428703,"274151322000052","219011344069620",27.93,23.50,0,326.12,349.56,21.3,18.6,0.141,811436.3,811436.3,6818,0,0,0,L,1151911521,0,120.20,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428709,981505.00
09/09/2016 09:45,2,0.828,ACTIVE,211.48,341.45,59.959,1473428703,"201051344000585","219011344069620",29.30,22.00,0,330.93,354.07,24.6,21.8,0.181,553886.5,553886.5,6864,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428710,981506.00
09/09/2016 09:45,2,0.791,ACTIVE,211.03,339.65,59.959,1473428703,"201051344001230","219011344069620",28.75,22.50,0,328.82,351.97,23.0,20.3,0.172,547205.1,547205.1,6903,0,0,0,L,1122011218,0,121.33,120.20,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428711,981507.00
09/09/2016 09:45,2,0.791,ACTIVE,211.70,341.45,59.965,1473428703,"201051344000582","219011344069620",28.71,21.80,0,330.33,354.07,23.0,20.3,0.172,539953.1,539953.1,6862,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428712,981508.00
09/09/2016 09:45,2,0.812,ACTIVE,210.80,340.25,59.970,1473428703,"201051344000955","219011344069620",29.26,21.80,0,330.03,352.87,24.1,21.4,0.181,553836.8,553836.8,6867,0,0,0,L,1122011218,0,120.65,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428713,981509.00
09/09/2016 09:45,2,0.479,ACTIVE,210.35,404.57,59.965,1473428703,"274151322000094","219011344069620",38.13,25.80,0,333.63,424.71,18.5,16.0,0.119,666945.9,666945.9,6949,0,0,0,L,1151911521,0,120.65,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428714,981510.00
09/09/2016 09:45,2,0.834,ACTIVE,211.93,342.35,59.970,1473428703,"201051344000579","219011344069620",29.50,21.30,0,333.63,355.58,24.9,22.2,0.181,557782.2,557782.2,6879,0,0,0,L,1122011218,0,120.65,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428715,981511.00
09/09/2016 09:45,2,0.822,ACTIVE,211.03,339.95,59.965,1473428703,"201051344000890","219011344069620",28.96,22.80,0,330.93,353.47,24.2,21.4,0.172,551100.9,551100.9,6862,0,0,0,L,1122011218,0,121.33,119.97,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428716,981512.00
09/09/2016 09:45,2,0.803,ACTIVE,211.25,340.85,59.965,1473428703,"201051344000438","219011344069620",29.34,21.80,0,331.23,354.07,23.9,21.1,0.177,552564.4,552564.4,6870,0,0,0,L,1122011218,0,121.33,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428717,981513.00
09/09/2016 09:45,2,0.820,ACTIVE,211.25,340.55,59.959,1473428703,"201051344000417","219011344069620",28.96,22.50,0,330.63,353.47,24.1,21.4,0.177,543749.1,543749.1,6869,0,0,0,L,1122011218,0,121.10,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428717,981514.00
09/09/2016 09:45,2,0.713,ACTIVE,210.12,338.74,59.996,1473428703,"274151322000083","219011344069620",28.39,24.00,0,327.92,349.26,20.5,17.8,0.133,804074.5,804074.5,6839,0,0,0,L,1151911521,0,120.65,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428718,981515.00
09/09/2016 09:45,2,0.762,ACTIVE,210.57,342.05,59.959,1473428703,"274151322000076","219011344069620",29.00,23.30,0,329.73,350.47,22.4,19.7,0.155,858127.9,858127.9,6845,0,0,0,L,1151911521,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428719,981516.00
09/09/2016 09:45,2,0.826,ACTIVE,211.48,341.75,59.959,1473428703,"201051344000868","219011344069620",28.82,20.70,0,331.83,355.28,24.2,21.4,0.177,542276.1,542276.1,6887,0,0,0,L,1122011218,0,120.42,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428720,981517.00
09/09/2016 09:45,2,0.752,ACTIVE,210.12,341.75,59.954,1473428703,"274151322000095","219011344069620",28.61,23.80,0,329.73,349.56,21.8,19.1,0.141,849480.1,849480.1,6859,0,0,0,L,1151911521,0,121.10,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428721,981518.00
09/09/2016 09:45,2,0.812,ACTIVE,211.70,341.45,59.959,1473428703,"201051344000988","219011344069620",18.75,20.70,0,332.43,351.37,15.4,13.0,0.119,527345.3,527345.3,6881,0,0,0,L,1122011218,0,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428722,981519.00
09/09/2016 09:45,2,0.816,ACTIVE,211.03,339.65,59.959,1473428703,"201051344001025","219011344069620",28.92,21.80,0,330.93,354.07,24.0,21.3,0.181,552601.2,552601.2,6868,0,0,0,L,1122011218,0,120.88,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428723,981520.00
09/09/2016 09:45,2,0.812,ACTIVE,211.70,341.45,59.965,1473428703,"201051344000458","219011344069620",28.88,21.50,0,332.13,354.97,23.8,21.0,0.186,549638.4,549638.4,6874,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428724,981521.00
09/09/2016 09:45,2,0.816,ACTIVE,212.16,343.55,59.959,1473428703,"201051344000853","219011344069620",28.73,21.00,0,334.24,356.78,23.8,21.0,0.181,548905.3,548905.3,6877,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428725,981522.00
09/09/2016 09:45,2,0.781,ACTIVE,211.48,341.15,59.965,1473428703,"201051344000685","219011344069620",28.65,22.00,0,330.93,354.07,22.7,20.0,0.181,551798.4,551798.4,6887,0,0,0,L,1122011218,0,122.01,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428726,981523.00
09/09/2016 09:45,2,0.777,ACTIVE,211.03,339.95,59.970,1473428703,"201051344000917","219011344069620",28.96,22.50,0,330.33,354.07,22.8,20.1,0.172,548760.6,548760.6,6897,0,0,0,L,1122011218,0,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428727,981524.00
09/09/2016 09:45,2,0.785,ACTIVE,211.25,339.95,59.933,1473428703,"201051344001145","219011344069620",29.04,21.50,0,331.53,354.37,23.1,20.4,0.168,553963.5,553963.5,6896,0,0,0,L,1122011218,0,121.10,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428728,981525.00
09/09/2016 09:45,2,0.809,ACTIVE,211.48,341.15,59.949,1473428703,"201051344000651","219011344069620",28.55,21.30,0,331.23,354.07,23.4,20.7,0.172,546994.7,546994.7,6865,0,0,0,L,1122011218,0,121.78,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428729,981526.00
09/09/2016 09:45,2,0.689,ACTIVE,209.90,337.84,59.954,1473428703,"274151322000088","219011344069620",27.83,23.50,0,327.62,348.06,19.4,16.8,0.128,774045.4,774045.4,6819,0,0,0,L,1151911521,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428730,981527.00
09/09/2016 09:45,2,0.500,ACTIVE,210.57,403.97,59.975,1473428703,"274151322000068","219011344069620",37.89,25.80,0,334.84,426.81,19.2,16.6,0.115,667365.7,667365.7,6941,0,0,0,L,1151911521,0,121.10,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428730,981528.00
09/09/2016 09:45,2,0.828,ACTIVE,210.80,339.65,59.954,1473428703,"201051344001135","219011344069620",28.71,21.80,0,329.73,353.47,24.1,21.3,0.177,543146.0,543146.0,6861,0,0,0,L,1122011218,0,121.10,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428731,981529.00
09/09/2016 09:45,2,0.822,ACTIVE,211.48,342.05,59.981,1473428703,"201051344000594","219011344069620",28.98,21.30,0,330.33,354.97,24.1,21.4,0.186,554034.6,554034.6,6874,0,0,0,L,1122011218,0,120.65,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428732,981530.00
09/09/2016 09:45,2,0.805,ACTIVE,211.48,340.85,59.959,1473428703,"201051344001203","219011344069620",28.80,22.00,0,330.63,354.97,23.5,20.8,0.181,551299.3,551299.3,6882,0,0,0,L,1122011218,0,121.78,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428733,981531.00
09/09/2016 09:45,2,0.711,ACTIVE,210.12,338.14,59.959,1473428703,"274151322000054","219011344069620",27.85,24.30,0,329.73,349.26,20.1,17.4,0.137,790007.5,790007.5,6816,0,0,0,L,1151911521,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428734,981532.00
09/09/2016 09:45,2,0.818,ACTIVE,211.93,341.45,59.975,1473428703,"201051344000867","219011344069620",28.94,21.50,0,331.53,354.97,24.1,21.3,0.177,541343.2,541343.2,6880,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428735,981533.00
09/09/2016 09:45,2,0.805,ACTIVE,211.03,340.85,59.970,1473428703,"201051344001093","219011344069620",28.82,22.30,0,331.23,353.77,23.5,20.8,0.164,548136.5,548136.5,6901,0,0,0,L,1122011218,0,121.10,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428736,981534.00
09/09/2016 09:45,2,0.785,ACTIVE,211.70,342.05,59.991,1473428703,"201051344000900","219011344069620",28.98,20.30,0,332.13,354.97,23.1,20.4,0.172,558070.6,558070.6,6891,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428737,981535.00
09/09/2016 09:45,2,0.797,ACTIVE,211.93,341.75,59.970,1473428703,"201051344000648","219011344069620",29.20,19.80,0,332.73,356.18,23.6,20.8,0.177,546960.3,546960.3,6873,0,0,0,L,1122011218,0,120.42,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428738,981536.00
09/09/2016 09:45,2,0.824,ACTIVE,211.70,341.75,59.975,1473428703,"201051344000569","219011344069620",28.71,21.30,0,331.83,355.58,24.0,21.3,0.177,558117.7,558117.7,6875,0,0,0,L,1122011218,0,120.20,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428739,981537.00
09/09/2016 09:45,2,0.818,ACTIVE,211.70,342.05,59.970,1473428703,"201051344000983","219011344069620",29.26,21.30,0,332.13,355.58,24.3,21.5,0.177,550530.1,550530.1,6870,0,0,0,L,1122011218,0,120.65,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428740,981538.00
09/09/2016 09:45,2,0.805,ACTIVE,211.70,342.35,59.975,1473428703,"201051344001158","219011344069620",28.82,20.70,0,331.53,355.28,23.5,20.8,0.181,542376.6,542376.6,6871,0,0,0,L,1122011218,0,120.42,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428741,981539.00
09/09/2016 09:45,2,0.809,ACTIVE,212.16,343.85,59.975,1473428703,"201051344000576","219011344069620",28.37,20.30,0,332.43,355.88,23.3,20.5,0.181,549899.6,549899.6,6892,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428742,981540.00
09/09/2016 09:45,2,0.711,ACTIVE,210.35,338.14,59.965,1473428703,"274151322000087","219011344069620",27.83,28.50,0,328.82,348.96,20.0,17.4,0.119,762203.2,762203.2,6895,0,0,0,L,1151911521,0,120.88,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473428743,981541.00
09/09/2016 10:00,2,0.840,ACTIVE,213.06,344.15,59.981,1473429603,"201051344000645","219011344069620",28.77,21.30,0,332.13,359.78,24.5,21.7,0.186,549390.3,549390.3,6883,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429605,981542.00
09/09/2016 10:00,2,0.752,ACTIVE,211.25,341.15,59.970,1473429603,"274151322000085","219011344069620",27.79,23.80,0,329.13,351.97,21.2,18.6,0.133,789826.4,789826.4,6814,0,0,0,L,1151911521,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429606,981543.00
09/09/2016 10:00,2,0.840,ACTIVE,213.06,345.66,59.981,1473429603,"201051344000633","219011344069620",29.28,21.00,0,331.83,360.38,24.9,22.1,0.194,540952.3,540952.3,6882,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429607,981544.00
09/09/2016 10:00,2,0.850,ACTIVE,212.83,344.45,59.986,1473429603,"201051344000469","219011344069620",29.04,20.70,0,331.83,359.48,25.1,22.3,0.194,543478.4,543478.4,6896,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429607,981545.00
09/09/2016 10:00,2,0.830,ACTIVE,212.16,342.35,59.975,1473429603,"201051344000646","219011344069620",29.00,22.00,0,329.43,357.68,24.4,21.7,0.181,544131.6,544131.6,6869,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429608,981546.00
09/09/2016 10:00,2,0.793,ACTIVE,211.25,338.14,59.975,1473429603,"274151322000052","219011344069620",27.75,23.80,0,327.62,353.17,22.3,19.6,0.137,811441.8,811441.8,6819,0,0,0,L,1151911521,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429609,981547.00
09/09/2016 10:00,2,0.873,ACTIVE,212.83,342.95,60.012,1473429603,"201051344000585","219011344069620",28.84,22.00,0,330.93,358.28,25.5,22.7,0.190,553892.9,553892.9,6865,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429610,981548.00
09/09/2016 10:00,2,0.812,ACTIVE,212.38,342.05,59.981,1473429603,"201051344001230","219011344069620",29.06,22.50,0,327.32,356.18,23.9,21.2,0.181,547211.0,547211.0,6904,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429611,981549.00
09/09/2016 10:00,2,0.824,ACTIVE,213.06,342.95,59.975,1473429603,"201051344000582","219011344069620",28.59,21.80,0,330.63,358.58,23.9,21.2,0.177,539959.1,539959.1,6863,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429612,981550.00
09/09/2016 10:00,2,0.844,ACTIVE,211.93,342.05,59.981,1473429603,"201051344000955","219011344069620",29.20,22.00,0,329.73,357.08,25.0,22.2,0.190,553843.0,553843.0,6868,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429613,981551.00
09/09/2016 10:00,2,0.502,ACTIVE,211.70,401.56,59.975,1473429603,"274151322000094","219011344069620",37.63,26.30,0,332.43,433.42,19.2,16.6,0.124,666950.7,666950.7,6950,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429614,981552.00
09/09/2016 10:00,2,0.883,ACTIVE,212.61,343.55,59.975,1473429603,"201051344000579","219011344069620",28.78,21.80,0,333.03,360.38,25.8,23.0,0.186,557788.7,557788.7,6880,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429615,981553.00
09/09/2016 10:00,2,0.854,ACTIVE,212.16,341.45,59.970,1473429603,"201051344000890","219011344069620",28.88,22.50,0,329.13,357.98,25.0,22.2,0.181,551107.1,551107.1,6863,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429616,981554.00
09/09/2016 10:00,2,0.834,ACTIVE,212.38,342.65,59.986,1473429603,"201051344000438","219011344069620",29.04,21.80,0,330.93,358.58,24.6,21.8,0.186,552570.6,552570.6,6871,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429617,981555.00
09/09/2016 10:00,2,0.855,ACTIVE,212.61,342.95,59.975,1473429603,"201051344000417","219011344069620",28.59,22.50,0,330.33,357.68,24.8,22.0,0.181,543755.3,543755.3,6870,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429617,981556.00
09/09/2016 10:00,2,0.738,ACTIVE,211.48,343.25,59.981,1473429603,"274151322000083","219011344069620",28.41,24.30,0,329.13,352.27,21.2,18.6,0.137,804079.8,804079.8,6840,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429618,981557.00
09/09/2016 10:00,2,0.791,ACTIVE,211.93,342.95,59.975,1473429603,"274151322000076","219011344069620",29.00,23.80,0,331.23,354.07,23.3,20.5,0.155,858133.8,858133.8,6846,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429619,981558.00
09/09/2016 10:00,2,0.852,ACTIVE,212.38,343.25,59.991,1473429603,"201051344000868","219011344069620",28.77,21.00,0,331.23,358.88,24.9,22.1,0.181,542282.3,542282.3,6888,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429620,981559.00
09/09/2016 10:00,2,0.783,ACTIVE,211.03,341.15,59.965,1473429603,"274151322000095","219011344069620",28.43,24.00,0,328.52,352.87,22.5,19.8,0.146,849485.8,849485.8,6860,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429621,981560.00
09/09/2016 10:00,2,0.846,ACTIVE,212.38,342.65,59.986,1473429603,"201051344000988","219011344069620",18.49,21.30,0,331.83,354.37,15.9,13.4,0.128,527349.2,527349.2,6882,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429622,981561.00
09/09/2016 10:00,2,0.830,ACTIVE,212.16,341.75,59.975,1473429603,"201051344001025","219011344069620",29.14,21.80,0,330.03,358.58,24.6,21.8,0.181,552607.4,552607.4,6869,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429623,981562.00
09/09/2016 10:00,2,0.840,ACTIVE,212.38,343.25,59.933,1473429603,"201051344000458","219011344069620",28.65,22.00,0,331.23,359.18,24.4,21.7,0.186,549644.5,549644.5,6875,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429624,981563.00
09/09/2016 10:00,2,0.824,ACTIVE,213.06,344.76,59.975,1473429603,"201051344000853","219011344069620",29.12,21.30,0,333.03,360.99,24.4,21.6,0.181,548911.5,548911.5,6878,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429625,981564.00
09/09/2016 10:00,2,0.799,ACTIVE,212.38,342.95,59.933,1473429603,"201051344000685","219011344069620",28.75,22.00,0,329.43,358.28,23.3,20.6,0.186,551804.3,551804.3,6888,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429626,981565.00
09/09/2016 10:00,2,0.795,ACTIVE,212.38,342.05,59.986,1473429603,"201051344000917","219011344069620",29.10,22.50,0,329.13,357.98,23.5,20.8,0.172,548766.5,548766.5,6898,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429627,981566.00
09/09/2016 10:00,2,0.818,ACTIVE,212.16,342.05,59.944,1473429603,"201051344001145","219011344069620",28.65,21.50,0,330.63,357.98,23.8,21.0,0.172,553969.5,553969.5,6897,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429628,981567.00
09/09/2016 10:00,2,0.820,ACTIVE,212.38,342.35,59.944,1473429603,"201051344000651","219011344069620",28.84,21.50,0,330.93,358.88,24.0,21.3,0.181,547000.7,547000.7,6866,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429628,981568.00
09/09/2016 10:00,2,0.719,ACTIVE,210.80,339.34,59.975,1473429603,"274151322000088","219011344069620",27.45,23.80,0,329.73,351.67,20.0,17.3,0.133,774050.4,774050.4,6820,0,0,0,L,1151911521,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429629,981569.00
09/09/2016 10:00,2,0.510,ACTIVE,211.93,406.97,59.970,1473429603,"274151322000068","219011344069620",38.05,26.30,0,332.13,428.61,19.6,17.0,0.110,667370.6,667370.6,6942,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429630,981570.00
09/09/2016 10:00,2,0.826,ACTIVE,211.93,341.45,59.981,1473429603,"201051344001135","219011344069620",29.26,21.80,0,330.03,357.38,24.5,21.7,0.177,543152.2,543152.2,6862,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429631,981571.00
09/09/2016 10:00,2,0.842,ACTIVE,211.93,342.65,59.970,1473429603,"201051344000594","219011344069620",28.80,21.50,0,330.93,359.48,24.6,21.8,0.186,554040.9,554040.9,6875,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429632,981572.00
09/09/2016 10:00,2,0.828,ACTIVE,212.38,341.75,59.975,1473429603,"201051344001203","219011344069620",28.67,22.00,0,330.63,359.18,24.1,21.4,0.181,551305.4,551305.4,6883,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429633,981573.00
09/09/2016 10:00,2,0.734,ACTIVE,211.25,343.85,59.981,1473429603,"274151322000054","219011344069620",27.79,24.30,0,328.82,352.57,20.7,18.0,0.141,790012.7,790012.7,6817,0,0,0,L,1151911521,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429634,981574.00
09/09/2016 10:00,2,0.834,ACTIVE,212.38,342.35,59.975,1473429603,"201051344000867","219011344069620",28.96,21.80,0,330.93,358.88,24.5,21.7,0.172,541349.4,541349.4,6881,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429635,981575.00
09/09/2016 10:00,2,0.809,ACTIVE,212.38,342.65,59.975,1473429603,"201051344001093","219011344069620",29.12,22.30,0,330.03,357.98,23.9,21.1,0.172,548142.5,548142.5,6902,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429636,981576.00
09/09/2016 10:00,2,0.807,ACTIVE,212.16,343.25,59.970,1473429603,"201051344000900","219011344069620",28.77,21.00,0,331.53,359.18,23.6,20.8,0.177,558076.6,558076.6,6892,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429637,981577.00
09/09/2016 10:00,2,0.812,ACTIVE,212.61,342.95,59.944,1473429603,"201051344000648","219011344069620",29.12,20.00,0,332.73,359.48,24.0,21.3,0.181,546966.5,546966.5,6874,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429638,981578.00
09/09/2016 10:00,2,0.826,ACTIVE,212.61,342.95,59.975,1473429603,"201051344000569","219011344069620",29.12,21.80,0,332.73,359.78,24.4,21.6,0.181,558123.9,558123.9,6876,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429639,981579.00
09/09/2016 10:00,2,0.830,ACTIVE,212.61,342.65,59.991,1473429603,"201051344000983","219011344069620",29.16,21.50,0,332.13,359.78,24.6,21.8,0.186,550536.4,550536.4,6871,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429639,981580.00
09/09/2016 10:00,2,0.818,ACTIVE,212.61,343.55,59.970,1473429603,"201051344001158","219011344069620",28.73,21.30,0,332.43,359.18,23.9,21.1,0.181,542382.7,542382.7,6872,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429641,981581.00
09/09/2016 10:00,2,0.803,ACTIVE,213.06,344.15,59.965,1473429603,"201051344000576","219011344069620",28.96,20.70,0,332.43,360.08,23.6,20.9,0.181,549905.6,549905.6,6893,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429642,981582.00
09/09/2016 10:00,2,0.723,ACTIVE,211.70,339.65,59.959,1473429603,"274151322000087","219011344069620",27.77,28.80,0,328.52,351.97,20.4,17.7,0.124,762208.4,762208.4,6896,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473429642,981583.00
09/09/2016 10:15,2,1.047,ACTIVE,212.83,346.56,59.959,1473430503,"201051344000645","219011344069620",28.82,21.30,0,333.63,358.58,30.6,27.6,0.243,549396.2,549396.2,6884,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430504,981584.00
09/09/2016 10:15,2,0.951,ACTIVE,211.48,345.66,59.965,1473430503,"274151322000085","219011344069620",27.73,24.30,0,331.23,351.67,26.7,23.9,0.172,789831.4,789831.4,6815,0,0,0,L,1151911521,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430505,981585.00
09/09/2016 10:15,2,1.023,ACTIVE,212.83,346.86,59.986,1473430503,"201051344000633","219011344069620",29.88,21.00,0,333.63,359.78,31.0,28.0,0.252,540958.3,540958.3,6883,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430506,981586.00
09/09/2016 10:15,2,1.049,ACTIVE,212.61,346.56,59.970,1473430503,"201051344000469","219011344069620",29.44,20.70,0,332.73,358.88,31.3,28.3,0.256,543484.4,543484.4,6897,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430507,981587.00
09/09/2016 10:15,2,1.047,ACTIVE,211.48,344.15,59.954,1473430503,"201051344000646","219011344069620",28.92,22.30,0,331.23,356.78,30.7,27.7,0.243,544137.4,544137.4,6870,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430508,981588.00
09/09/2016 10:15,2,0.965,ACTIVE,211.48,340.85,59.965,1473430503,"274151322000052","219011344069620",28.80,24.30,0,330.03,352.27,28.2,25.3,0.172,811447.1,811447.1,6820,0,0,0,L,1151911521,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430509,981589.00
09/09/2016 10:15,2,1.082,ACTIVE,211.93,345.36,59.965,1473430503,"201051344000585","219011344069620",29.20,22.30,0,332.13,357.68,32.1,29.0,0.252,553899.0,553899.0,6866,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430510,981590.00
09/09/2016 10:15,2,1.012,ACTIVE,211.70,343.25,59.965,1473430503,"201051344001230","219011344069620",29.56,22.30,0,330.63,355.58,30.3,27.3,0.234,547216.8,547216.8,6905,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430511,981591.00
09/09/2016 10:15,2,1.023,ACTIVE,212.38,344.76,59.965,1473430503,"201051344000582","219011344069620",29.10,22.00,0,332.73,357.38,30.2,27.2,0.239,539964.9,539964.9,6864,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430512,981592.00
09/09/2016 10:15,2,1.051,ACTIVE,211.48,343.85,59.959,1473430503,"201051344000955","219011344069620",29.38,22.00,0,330.93,356.78,31.3,28.3,0.247,553849.0,553849.0,6869,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430513,981593.00
09/09/2016 10:15,2,0.639,ACTIVE,211.48,411.18,59.959,1473430503,"274151322000094","219011344069620",38.17,26.50,0,334.54,425.91,24.7,21.9,0.159,666955.2,666955.2,6951,0,0,0,L,1151911521,0,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430513,981594.00
09/09/2016 10:15,2,1.086,ACTIVE,212.38,345.96,59.959,1473430503,"201051344000579","219011344069620",29.34,21.80,0,334.24,359.18,32.3,29.2,0.247,557794.9,557794.9,6881,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430514,981595.00
09/09/2016 10:15,2,1.068,ACTIVE,211.70,344.45,59.959,1473430503,"201051344000890","219011344069620",29.14,22.80,0,331.23,357.08,31.6,28.5,0.234,551113.2,551113.2,6864,0,0,0,L,1122011218,0,121.78,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430515,981596.00
09/09/2016 10:15,2,1.047,ACTIVE,211.93,345.06,59.965,1473430503,"201051344000438","219011344069620",29.30,22.00,0,332.43,357.98,31.1,28.1,0.247,552576.5,552576.5,6872,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430516,981597.00
09/09/2016 10:15,2,1.068,ACTIVE,211.93,344.15,60.002,1473430503,"201051344000417","219011344069620",28.84,22.50,0,332.13,357.38,31.3,28.3,0.247,543761.3,543761.3,6871,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430517,981598.00
