ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2016 10:15,2,0.955,ACTIVE,211.25,343.85,59.954,1473430503,"274151322000083","219011344069620",28.53,24.50,0,331.23,351.97,27.6,24.7,0.199,804084.9,804084.9,6841,0,0,0,L,1151911521,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430518,981599.00
09/09/2016 10:15,2,1.014,ACTIVE,211.70,342.35,59.959,1473430503,"274151322000076","219011344069620",29.24,23.80,0,332.13,353.47,30.0,27.0,0.199,858139.4,858139.4,6847,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430519,981600.00
09/09/2016 10:15,2,1.082,ACTIVE,212.16,345.66,59.959,1473430503,"201051344000868","219011344069620",28.88,21.00,0,333.03,358.28,31.6,28.6,0.247,542288.4,542288.4,6889,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430520,981601.00
09/09/2016 10:15,2,0.990,ACTIVE,210.80,346.56,59.954,1473430503,"274151322000095","219011344069620",29.24,24.30,0,330.93,352.57,29.3,26.4,0.199,849491.3,849491.3,6861,0,0,0,L,1151911521,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430521,981602.00
09/09/2016 10:15,2,1.059,ACTIVE,212.16,344.15,59.949,1473430503,"201051344000988","219011344069620",19.08,21.30,0,332.73,354.07,20.5,17.8,0.164,527352.9,527352.9,6883,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430522,981603.00
09/09/2016 10:15,2,1.057,ACTIVE,211.93,343.85,59.970,1473430503,"201051344001025","219011344069620",29.46,21.80,0,332.73,357.98,31.6,28.5,0.247,552613.4,552613.4,6870,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430523,981604.00
09/09/2016 10:15,2,1.072,ACTIVE,212.16,345.06,59.949,1473430503,"201051344000458","219011344069620",28.80,22.00,0,333.03,358.88,31.3,28.3,0.252,549650.5,549650.5,6876,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430524,981605.00
09/09/2016 10:15,2,1.068,ACTIVE,213.06,347.16,59.970,1473430503,"201051344000853","219011344069620",29.08,21.50,0,334.54,360.38,31.5,28.4,0.252,548917.5,548917.5,6879,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430525,981606.00
09/09/2016 10:15,2,1.033,ACTIVE,212.16,345.06,59.954,1473430503,"201051344000685","219011344069620",28.84,22.00,0,331.83,357.38,30.2,27.2,0.252,551810.0,551810.0,6889,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430526,981607.00
09/09/2016 10:15,2,1.008,ACTIVE,211.70,344.15,59.954,1473430503,"201051344000917","219011344069620",29.70,22.80,0,330.63,357.08,30.4,27.4,0.230,548772.3,548772.3,6899,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430527,981608.00
09/09/2016 10:15,2,1.053,ACTIVE,211.93,344.45,59.949,1473430503,"201051344001145","219011344069620",28.82,21.80,0,331.53,357.68,30.8,27.8,0.239,553975.4,553975.4,6898,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430528,981609.00
09/09/2016 10:15,2,1.049,ACTIVE,212.16,344.76,59.917,1473430503,"201051344000651","219011344069620",29.16,21.50,0,331.83,357.98,31.0,28.0,0.243,547006.6,547006.6,6867,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430529,981610.00
09/09/2016 10:15,2,0.930,ACTIVE,210.80,344.45,59.944,1473430503,"274151322000088","219011344069620",27.97,23.80,0,330.33,351.07,26.4,23.5,0.177,774055.3,774055.3,6821,0,0,0,L,1151911521,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430530,981611.00
09/09/2016 10:15,2,0.664,ACTIVE,211.48,407.57,59.944,1473430503,"274151322000068","219011344069620",37.97,26.50,0,335.74,428.91,25.6,22.8,0.164,667375.4,667375.4,6943,0,0,0,L,1151911521,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430531,981612.00
09/09/2016 10:15,2,1.049,ACTIVE,211.70,343.85,59.975,1473430503,"201051344001135","219011344069620",29.70,21.80,0,332.13,357.38,31.6,28.6,0.247,543158.3,543158.3,6863,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430531,981613.00
09/09/2016 10:15,2,1.074,ACTIVE,211.93,345.06,59.965,1473430503,"201051344000594","219011344069620",29.28,21.80,0,331.23,358.28,31.9,28.8,0.243,554046.9,554046.9,6876,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430532,981614.00
09/09/2016 10:15,2,1.057,ACTIVE,211.93,344.15,59.949,1473430503,"201051344001203","219011344069620",29.20,22.00,0,332.13,358.58,31.2,28.2,0.252,551311.3,551311.3,6884,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430533,981615.00
09/09/2016 10:15,2,0.941,ACTIVE,211.03,339.95,59.949,1473430503,"274151322000054","219011344069620",28.51,24.50,0,331.23,351.97,27.2,24.3,0.181,790017.8,790017.8,6818,0,0,0,L,1151911521,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430534,981616.00
09/09/2016 10:15,2,1.096,ACTIVE,212.38,345.06,59.959,1473430503,"201051344000867","219011344069620",28.53,22.00,0,332.73,358.28,31.7,28.7,0.243,541355.5,541355.5,6882,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430535,981617.00
09/09/2016 10:15,2,1.051,ACTIVE,211.93,344.45,59.944,1473430503,"201051344001093","219011344069620",29.26,22.30,0,331.83,357.08,31.2,28.2,0.239,548148.5,548148.5,6903,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430536,981618.00
09/09/2016 10:15,2,1.057,ACTIVE,212.38,346.26,59.944,1473430503,"201051344000900","219011344069620",28.88,21.00,0,332.43,358.58,30.9,27.9,0.243,558082.5,558082.5,6893,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430537,981619.00
09/09/2016 10:15,2,1.066,ACTIVE,212.61,345.96,59.949,1473430503,"201051344000648","219011344069620",28.98,20.30,0,333.03,358.58,31.4,28.3,0.243,546972.4,546972.4,6875,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430538,981620.00
09/09/2016 10:15,2,1.082,ACTIVE,212.38,345.96,59.928,1473430503,"201051344000569","219011344069620",28.94,21.80,0,333.63,359.18,31.7,28.7,0.247,558130.0,558130.0,6877,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430539,981621.00
09/09/2016 10:15,2,1.080,ACTIVE,212.61,346.26,59.996,1473430503,"201051344000983","219011344069620",29.22,21.80,0,333.03,358.88,32.0,29.0,0.252,550542.5,550542.5,6872,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430540,981622.00
09/09/2016 10:15,2,1.059,ACTIVE,212.61,346.26,59.928,1473430503,"201051344001158","219011344069620",29.22,21.30,0,332.73,358.88,31.4,28.4,0.247,542388.7,542388.7,6873,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430541,981623.00
09/09/2016 10:15,2,1.047,ACTIVE,213.06,346.86,59.901,1473430503,"201051344000576","219011344069620",29.22,21.00,0,334.24,359.78,31.1,28.0,0.247,549911.5,549911.5,6894,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430542,981624.00
09/09/2016 10:15,2,0.967,ACTIVE,211.70,342.35,59.938,1473430503,"274151322000087","219011344069620",27.75,29.00,0,329.73,351.97,27.2,24.3,0.168,762213.4,762213.4,6897,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473430543,981625.00
09/09/2016 10:30,2,1.572,ACTIVE,214.64,352.87,59.975,1473431403,"201051344000645","219011344069620",28.94,21.80,0,333.63,372.11,46.1,42.6,0.371,549404.8,549404.8,6885,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431405,981626.00
09/09/2016 10:30,2,1.418,ACTIVE,212.16,347.46,59.959,1473431403,"274151322000085","219011344069620",28.29,24.30,0,330.33,358.58,40.6,37.3,0.270,789838.9,789838.9,6816,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431405,981627.00
09/09/2016 10:30,2,1.582,ACTIVE,214.41,354.37,59.986,1473431403,"201051344000633","219011344069620",29.16,21.30,0,333.03,373.01,46.7,43.2,0.380,540967.0,540967.0,6884,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431406,981628.00
09/09/2016 10:30,2,1.561,ACTIVE,214.41,353.77,59.970,1473431403,"201051344000469","219011344069620",29.68,21.30,0,330.03,372.41,47.0,43.4,0.398,543493.2,543493.2,6898,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431407,981629.00
09/09/2016 10:30,2,1.527,ACTIVE,212.16,349.26,59.970,1473431403,"201051344000646","219011344069620",29.66,22.50,0,327.62,367.90,45.9,42.4,0.384,544146.0,544146.0,6871,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431408,981630.00
09/09/2016 10:30,2,1.467,ACTIVE,211.93,345.36,59.975,1473431403,"274151322000052","219011344069620",28.73,24.50,0,329.13,359.48,42.7,39.3,0.296,811455.0,811455.0,6821,0,0,0,L,1151911521,0,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431409,981631.00
09/09/2016 10:30,2,1.596,ACTIVE,213.06,349.86,59.970,1473431403,"201051344000585","219011344069620",29.40,22.50,0,328.82,368.50,47.6,44.0,0.376,553907.9,553907.9,6867,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431410,981632.00
09/09/2016 10:30,2,1.529,ACTIVE,212.38,347.76,59.975,1473431403,"201051344001230","219011344069620",29.58,22.50,0,327.32,366.40,45.8,42.3,0.376,547225.3,547225.3,6906,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431411,981633.00
09/09/2016 10:30,2,1.549,ACTIVE,212.83,350.17,59.944,1473431403,"201051344000582","219011344069620",29.00,21.80,0,329.13,368.20,45.6,42.1,0.371,539973.3,539973.3,6865,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431412,981634.00
09/09/2016 10:30,2,1.564,ACTIVE,212.16,348.96,60.023,1473431403,"201051344000955","219011344069620",29.48,22.30,0,327.62,367.00,46.8,43.2,0.389,553857.7,553857.7,6870,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431413,981635.00
09/09/2016 10:30,2,0.953,ACTIVE,211.70,428.31,59.975,1473431403,"274151322000094","219011344069620",39.82,27.00,0,332.43,444.54,38.1,34.8,0.261,666962.1,666962.1,6952,0,0,0,L,1151911521,0,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431414,981636.00
09/09/2016 10:30,2,1.574,ACTIVE,214.41,352.87,59.975,1473431403,"201051344000579","219011344069620",29.98,22.30,0,330.93,372.41,47.8,44.2,0.380,557803.9,557803.9,6882,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431415,981637.00
09/09/2016 10:30,2,1.580,ACTIVE,212.38,348.66,59.933,1473431403,"201051344000890","219011344069620",29.44,23.00,0,328.22,368.20,47.1,43.6,0.367,551122.0,551122.0,6865,0,0,0,L,1122011218,0,122.23,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431416,981638.00
09/09/2016 10:30,2,1.547,ACTIVE,212.83,349.86,59.981,1473431403,"201051344000438","219011344069620",29.76,22.30,0,328.82,369.10,46.7,43.1,0.389,552585.2,552585.2,6873,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431417,981639.00
09/09/2016 10:30,2,1.580,ACTIVE,212.61,349.86,59.975,1473431403,"201051344000417","219011344069620",29.04,22.80,0,327.92,367.60,46.5,43.0,0.380,543770.0,543770.0,6872,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431417,981640.00
09/09/2016 10:30,2,1.438,ACTIVE,211.93,344.45,59.970,1473431403,"274151322000083","219011344069620",28.94,25.00,0,330.03,359.18,42.1,38.7,0.296,804092.7,804092.7,6842,0,0,0,L,1151911521,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431418,981641.00
09/09/2016 10:30,2,1.514,ACTIVE,212.61,345.66,59.954,1473431403,"274151322000076","219011344069620",29.92,24.50,0,329.43,361.59,45.9,42.4,0.323,858147.9,858147.9,6848,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431419,981642.00
09/09/2016 10:30,2,1.607,ACTIVE,213.96,352.57,60.002,1473431403,"201051344000868","219011344069620",29.00,21.80,0,330.63,371.51,47.3,43.7,0.384,542297.2,542297.2,6890,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431420,981643.00
09/09/2016 10:30,2,1.520,ACTIVE,211.70,352.27,59.954,1473431403,"274151322000095","219011344069620",29.26,25.00,0,329.73,360.69,45.0,41.5,0.305,849499.6,849499.6,6862,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431421,981644.00
09/09/2016 10:30,2,1.613,ACTIVE,214.19,351.07,59.970,1473431403,"201051344000988","219011344069620",18.91,21.50,0,331.83,363.99,30.9,27.9,0.247,527358.5,527358.5,6884,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431422,981645.00
09/09/2016 10:30,2,1.582,ACTIVE,212.61,349.26,60.007,1473431403,"201051344001025","219011344069620",29.48,22.00,0,328.82,369.10,47.2,43.6,0.384,552622.3,552622.3,6871,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431423,981646.00
09/09/2016 10:30,2,1.576,ACTIVE,214.19,352.87,59.959,1473431403,"201051344000458","219011344069620",29.32,22.50,0,331.53,372.41,46.9,43.3,0.389,549659.2,549659.2,6877,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431424,981647.00
09/09/2016 10:30,2,1.586,ACTIVE,214.87,354.37,59.996,1473431403,"201051344000853","219011344069620",29.36,22.00,0,334.24,376.31,47.2,43.6,0.384,548926.3,548926.3,6880,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431425,981648.00
09/09/2016 10:30,2,1.543,ACTIVE,212.61,350.77,59.954,1473431403,"201051344000685","219011344069620",29.24,22.30,0,328.82,368.50,45.8,42.2,0.393,551818.5,551818.5,6890,0,0,0,L,1122011218,0,122.91,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431426,981649.00
09/09/2016 10:30,2,1.570,ACTIVE,212.83,349.86,59.949,1473431403,"201051344000917","219011344069620",28.94,22.80,0,328.82,368.50,46.0,42.5,0.380,548780.9,548780.9,6900,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431426,981650.00
09/09/2016 10:30,2,1.561,ACTIVE,212.61,349.26,59.949,1473431403,"201051344001145","219011344069620",29.28,22.00,0,329.13,368.50,46.3,42.8,0.371,553984.0,553984.0,6899,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431427,981651.00
09/09/2016 10:30,2,1.566,ACTIVE,212.83,350.47,59.954,1473431403,"201051344000651","219011344069620",29.46,21.50,0,329.43,369.10,46.8,43.2,0.376,547015.4,547015.4,6868,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431428,981652.00
09/09/2016 10:30,2,1.400,ACTIVE,211.48,345.36,59.959,1473431403,"274151322000088","219011344069620",28.57,24.50,0,330.03,358.58,40.5,37.1,0.274,774062.7,774062.7,6822,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431429,981653.00
09/09/2016 10:30,2,0.984,ACTIVE,212.38,427.41,59.965,1473431403,"274151322000068","219011344069620",39.64,27.00,0,332.13,439.43,39.0,35.7,0.247,667382.5,667382.5,6944,0,0,0,L,1151911521,0,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431430,981654.00
09/09/2016 10:30,2,1.580,ACTIVE,212.38,349.26,59.959,1473431403,"201051344001135","219011344069620",29.44,22.30,0,327.62,368.20,47.1,43.6,0.384,543167.2,543167.2,6864,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431431,981655.00
09/09/2016 10:30,2,1.611,ACTIVE,213.74,352.27,60.007,1473431403,"201051344000594","219011344069620",29.22,22.00,0,329.73,371.51,47.7,44.1,0.380,554055.9,554055.9,6877,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431432,981656.00
09/09/2016 10:30,2,1.570,ACTIVE,212.83,349.56,59.965,1473431403,"201051344001203","219011344069620",29.60,22.30,0,329.43,370.30,47.1,43.5,0.389,551320.1,551320.1,6885,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431433,981657.00
09/09/2016 10:30,2,1.426,ACTIVE,211.93,347.46,59.965,1473431403,"274151322000054","219011344069620",28.77,25.00,0,330.33,359.48,41.5,38.1,0.274,790025.4,790025.4,6819,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431434,981658.00
09/09/2016 10:30,2,1.607,ACTIVE,214.19,351.37,59.959,1473431403,"201051344000867","219011344069620",29.24,22.50,0,330.33,371.21,47.6,44.0,0.376,541364.4,541364.4,6883,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431435,981659.00
09/09/2016 10:30,2,1.564,ACTIVE,212.83,350.77,59.965,1473431403,"201051344001093","219011344069620",29.62,22.30,0,328.82,368.50,47.0,43.4,0.376,548157.3,548157.3,6904,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431436,981660.00
09/09/2016 10:30,2,1.570,ACTIVE,214.19,353.47,59.959,1473431403,"201051344000900","219011344069620",29.48,21.50,0,330.93,372.41,46.9,43.4,0.380,558091.2,558091.2,6894,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431437,981661.00
09/09/2016 10:30,2,1.582,ACTIVE,214.19,352.57,59.970,1473431403,"201051344000648","219011344069620",29.22,20.70,0,333.33,372.11,46.9,43.3,0.380,546981.2,546981.2,6876,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431438,981662.00
09/09/2016 10:30,2,1.596,ACTIVE,214.19,353.47,59.965,1473431403,"201051344000569","219011344069620",29.32,22.30,0,330.33,372.71,47.4,43.8,0.389,558138.9,558138.9,6878,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431439,981663.00
09/09/2016 10:30,2,1.596,ACTIVE,214.19,352.87,59.965,1473431403,"201051344000983","219011344069620",29.56,22.30,0,330.63,372.41,47.8,44.2,0.389,550551.5,550551.5,6873,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431439,981664.00
09/09/2016 10:30,2,1.611,ACTIVE,213.96,353.17,59.928,1473431403,"201051344001158","219011344069620",28.88,21.50,0,331.83,372.41,47.2,43.6,0.393,542397.5,542397.5,6874,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431440,981665.00
09/09/2016 10:30,2,1.572,ACTIVE,214.41,354.97,59.975,1473431403,"201051344000576","219011344069620",29.28,21.30,0,333.03,374.81,46.6,43.1,0.376,549920.2,549920.2,6895,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431441,981666.00
09/09/2016 10:30,2,1.414,ACTIVE,212.16,342.35,59.975,1473431403,"274151322000087","219011344069620",28.77,29.50,0,329.43,358.28,41.2,37.8,0.247,762221.0,762221.0,6898,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473431442,981667.00
09/09/2016 10:45,2,2.105,ACTIVE,216.00,360.99,60.034,1473432304,"201051344000645","219011344069620",29.10,22.50,0,327.32,392.55,62.1,58.0,0.495,549418.5,549418.5,6886,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432305,981668.00
09/09/2016 10:45,2,1.938,ACTIVE,213.06,350.47,60.023,1473432304,"274151322000085","219011344069620",28.25,25.80,0,322.51,371.81,55.5,51.6,0.376,789851.0,789851.0,6817,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432306,981669.00
09/09/2016 10:45,2,2.104,ACTIVE,216.00,360.99,59.954,1473432304,"201051344000633","219011344069620",29.40,22.30,0,326.42,393.75,62.7,58.6,0.539,540980.8,540980.8,6885,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432307,981670.00
09/09/2016 10:45,2,2.100,ACTIVE,215.77,358.28,59.986,1473432304,"201051344000469","219011344069620",29.70,22.30,0,326.42,394.05,63.1,59.0,0.535,543507.1,543507.1,6899,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432308,981671.00
09/09/2016 10:45,2,2.107,ACTIVE,213.51,355.88,59.949,1473432304,"201051344000646","219011344069620",28.96,23.50,0,322.81,385.93,61.8,57.7,0.517,544159.6,544159.6,6872,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432309,981672.00
09/09/2016 10:45,2,1.982,ACTIVE,212.83,355.58,59.975,1473432304,"274151322000052","219011344069620",29.14,25.80,0,320.71,372.71,58.5,54.5,0.402,811467.7,811467.7,6822,0,0,0,L,1151911521,0,121.55,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432310,981673.00
09/09/2016 10:45,2,2.139,ACTIVE,214.19,357.38,59.933,1473432304,"201051344000585","219011344069620",29.32,23.50,0,324.02,386.53,63.5,59.4,0.521,553921.9,553921.9,6868,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432311,981674.00
09/09/2016 10:45,2,2.102,ACTIVE,213.51,354.97,59.981,1473432304,"201051344001230","219011344069620",28.90,23.80,0,321.91,384.43,61.6,57.5,0.499,547238.9,547238.9,6907,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432311,981675.00
09/09/2016 10:45,2,2.102,ACTIVE,214.64,356.48,60.018,1473432304,"201051344000582","219011344069620",28.80,22.50,0,324.02,386.53,61.4,57.3,0.495,539986.8,539986.8,6866,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432312,981676.00
09/09/2016 10:45,2,2.098,ACTIVE,213.51,354.97,59.991,1473432304,"201051344000955","219011344069620",29.48,23.50,0,323.72,385.03,62.6,58.5,0.517,553871.5,553871.5,6871,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432313,981677.00
09/09/2016 10:45,2,1.301,ACTIVE,213.06,423.50,59.970,1473432304,"274151322000094","219011344069620",39.64,28.00,0,334.24,454.46,52.6,48.8,0.362,666973.4,666973.4,6953,0,0,0,L,1151911521,0,121.78,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432314,981678.00
09/09/2016 10:45,2,2.137,ACTIVE,215.77,359.78,59.959,1473432304,"201051344000579","219011344069620",29.36,23.00,0,327.32,393.75,63.5,59.4,0.521,557818.0,557818.0,6883,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432315,981679.00
09/09/2016 10:45,2,2.113,ACTIVE,213.74,355.58,59.996,1473432304,"201051344000890","219011344069620",29.20,24.00,0,324.02,386.23,62.6,58.5,0.491,551135.9,551135.9,6866,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432316,981680.00
09/09/2016 10:45,2,2.088,ACTIVE,214.19,356.18,59.996,1473432304,"201051344000438","219011344069620",29.24,23.30,0,324.62,387.14,61.8,57.7,0.517,552599.0,552599.0,6874,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432317,981681.00
09/09/2016 10:45,2,2.080,ACTIVE,213.74,355.58,60.007,1473432304,"201051344000417","219011344069620",29.02,24.00,0,323.11,385.33,61.1,57.1,0.517,543783.7,543783.7,6873,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432318,981682.00
09/09/2016 10:45,2,1.936,ACTIVE,213.06,357.98,59.981,1473432304,"274151322000083","219011344069620",28.78,26.30,0,322.81,372.11,56.5,52.6,0.411,804105.2,804105.2,6843,0,0,0,L,1151911521,0,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432319,981683.00
09/09/2016 10:45,2,2.051,ACTIVE,213.74,359.48,59.981,1473432304,"274151322000076","219011344069620",29.58,25.50,0,322.51,376.01,61.4,57.3,0.420,858161.6,858161.6,6849,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432320,981684.00
09/09/2016 10:45,2,2.088,ACTIVE,214.41,357.98,59.959,1473432304,"201051344000868","219011344069620",29.20,22.30,0,325.52,392.55,61.8,57.7,0.504,542311.1,542311.1,6891,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432321,981685.00
09/09/2016 10:45,2,2.020,ACTIVE,213.06,348.06,59.991,1473432304,"274151322000095","219011344069620",29.34,26.30,0,321.91,373.91,60.0,56.0,0.415,849513.1,849513.1,6863,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432321,981686.00
09/09/2016 10:45,2,2.094,ACTIVE,214.87,354.37,59.954,1473432304,"201051344000988","219011344069620",19.12,22.30,0,327.92,377.82,40.6,37.2,0.340,527367.5,527367.5,6885,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432322,981687.00
09/09/2016 10:45,2,2.066,ACTIVE,213.51,354.37,59.986,1473432304,"201051344001025","219011344069620",29.48,22.80,0,322.81,387.14,61.7,57.6,0.499,552636.2,552636.2,6872,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432323,981688.00
09/09/2016 10:45,2,2.059,ACTIVE,214.87,359.48,60.018,1473432304,"201051344000458","219011344069620",29.36,23.30,0,327.62,392.85,61.2,57.2,0.517,549673.0,549673.0,6878,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432324,981689.00
09/09/2016 10:45,2,2.092,ACTIVE,215.32,358.88,59.949,1473432304,"201051344000853","219011344069620",29.10,22.80,0,328.82,391.64,61.7,57.6,0.508,548940.2,548940.2,6881,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432325,981690.00
09/09/2016 10:45,2,2.023,ACTIVE,213.74,355.58,59.965,1473432304,"201051344000685","219011344069620",29.28,23.50,0,324.92,386.53,60.0,56.0,0.521,551832.1,551832.1,6891,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432326,981691.00
09/09/2016 10:45,2,2.043,ACTIVE,213.96,355.58,59.996,1473432304,"201051344000917","219011344069620",29.04,23.80,0,323.72,385.93,60.1,56.1,0.499,548794.5,548794.5,6901,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432327,981692.00
09/09/2016 10:45,2,2.031,ACTIVE,213.51,355.58,60.039,1473432304,"201051344001145","219011344069620",29.24,23.30,0,324.92,386.23,60.2,56.2,0.486,553997.6,553997.6,6900,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432328,981693.00
09/09/2016 10:45,2,2.064,ACTIVE,213.96,356.18,59.981,1473432304,"201051344000651","219011344069620",29.28,22.50,0,324.92,387.14,61.2,57.2,0.499,547029.2,547029.2,6869,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432329,981694.00
09/09/2016 10:45,2,1.893,ACTIVE,212.61,348.96,59.949,1473432304,"274151322000088","219011344069620",28.15,25.30,0,320.71,371.21,53.9,50.1,0.371,774074.8,774074.8,6823,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432330,981695.00
09/09/2016 10:45,2,1.252,ACTIVE,213.74,437.03,59.991,1473432304,"274151322000068","219011344069620",40.26,28.00,0,335.14,455.37,51.0,47.3,0.345,667394.1,667394.1,6945,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432331,981696.00
09/09/2016 10:45,2,2.074,ACTIVE,213.51,355.58,59.922,1473432304,"201051344001135","219011344069620",29.12,23.00,0,323.11,385.93,61.2,57.1,0.504,543181.0,543181.0,6865,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432332,981697.00
09/09/2016 10:45,2,2.102,ACTIVE,214.19,357.38,60.012,1473432304,"201051344000594","219011344069620",29.08,23.00,0,325.52,391.94,61.9,57.8,0.504,554069.9,554069.9,6878,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432332,981698.00
09/09/2016 10:45,2,2.068,ACTIVE,213.74,354.67,59.986,1473432304,"201051344001203","219011344069620",29.30,23.30,0,324.32,388.04,61.4,57.3,0.508,551334.0,551334.0,6886,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432333,981699.00
09/09/2016 10:45,2,1.898,ACTIVE,212.83,354.37,59.981,1473432304,"274151322000054","219011344069620",28.49,26.30,0,320.71,372.71,54.8,51.0,0.367,790037.8,790037.8,6820,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432334,981700.00
09/09/2016 10:45,2,2.086,ACTIVE,214.87,357.08,59.981,1473432304,"201051344000867","219011344069620",29.20,23.30,0,326.42,392.55,61.8,57.7,0.504,541378.4,541378.4,6884,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432335,981701.00
09/09/2016 10:45,2,2.039,ACTIVE,213.74,355.58,59.949,1473432304,"201051344001093","219011344069620",29.42,23.30,0,323.72,386.83,60.7,56.7,0.491,548171.1,548171.1,6905,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432336,981702.00
09/09/2016 10:45,2,2.047,ACTIVE,214.64,357.98,59.986,1473432304,"201051344000900","219011344069620",29.48,22.30,0,327.62,393.75,61.1,57.1,0.495,558105.1,558105.1,6895,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432337,981703.00
09/09/2016 10:45,2,2.043,ACTIVE,214.87,356.78,59.986,1473432304,"201051344000648","219011344069620",29.36,21.80,0,326.72,393.45,60.8,56.7,0.491,546995.0,546995.0,6877,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432338,981704.00
09/09/2016 10:45,2,2.074,ACTIVE,214.87,357.38,59.996,1473432304,"201051344000569","219011344069620",29.26,23.30,0,327.02,394.35,61.6,57.5,0.508,558152.8,558152.8,6879,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432339,981705.00
09/09/2016 10:45,2,2.064,ACTIVE,215.09,357.98,60.023,1473432304,"201051344000983","219011344069620",29.60,23.00,0,326.12,394.05,61.9,57.8,0.517,550565.5,550565.5,6874,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432340,981706.00
09/09/2016 10:45,2,2.086,ACTIVE,214.87,359.18,60.018,1473432304,"201051344001158","219011344069620",29.06,22.50,0,327.62,393.75,61.4,57.4,0.508,542411.4,542411.4,6875,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432341,981707.00
09/09/2016 10:45,2,2.062,ACTIVE,215.09,358.58,59.954,1473432304,"201051344000576","219011344069620",29.10,22.30,0,327.92,392.85,60.8,56.7,0.517,549934.0,549934.0,6896,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432342,981708.00
09/09/2016 10:45,2,1.902,ACTIVE,213.06,353.17,59.981,1473432304,"274151322000087","219011344069620",28.23,32.00,0,322.81,369.70,54.4,50.6,0.331,762233.3,762233.3,6899,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473432343,981709.00
09/09/2016 11:00,2,2.564,ACTIVE,215.32,361.59,60.012,1473433203,"201051344000645","219011344069620",28.57,24.30,0,320.11,399.76,74.2,69.7,0.601,549438.8,549438.8,6887,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433204,981710.00
09/09/2016 11:00,2,2.365,ACTIVE,212.61,359.78,60.002,1473433203,"274151322000085","219011344069620",27.77,27.30,0,328.52,379.32,66.5,62.3,0.460,789869.3,789869.3,6818,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433205,981711.00
09/09/2016 11:00,2,2.576,ACTIVE,214.64,362.19,59.986,1473433203,"201051344000633","219011344069620",28.96,24.30,0,320.41,399.76,75.6,71.1,0.645,541001.3,541001.3,6886,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433206,981712.00
09/09/2016 11:00,2,2.586,ACTIVE,214.87,363.09,59.954,1473433203,"201051344000469","219011344069620",29.20,24.00,0,318.91,400.96,76.4,71.8,0.654,543527.6,543527.6,6900,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433207,981713.00
09/09/2016 11:00,2,2.574,ACTIVE,212.61,358.58,60.007,1473433203,"201051344000646","219011344069620",28.90,25.80,0,318.61,394.95,75.4,70.9,0.632,544179.7,544179.7,6873,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433208,981714.00
09/09/2016 11:00,2,2.471,ACTIVE,211.93,362.49,59.986,1473433203,"274151322000052","219011344069620",28.75,28.00,0,327.02,381.12,72.0,67.5,0.499,811486.8,811486.8,6823,0,0,0,L,1151911521,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433209,981715.00
09/09/2016 11:00,2,2.645,ACTIVE,213.51,360.08,60.039,1473433203,"201051344000585","219011344069620",28.96,25.30,0,320.71,398.86,77.5,72.9,0.650,553942.4,553942.4,6869,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433210,981716.00
09/09/2016 11:00,2,2.566,ACTIVE,212.83,357.68,60.044,1473433203,"201051344001230","219011344069620",29.20,25.80,0,319.21,394.05,75.9,71.4,0.632,547259.0,547259.0,6908,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433211,981717.00
09/09/2016 11:00,2,2.572,ACTIVE,213.74,360.08,60.002,1473433203,"201051344000582","219011344069620",29.10,24.30,0,318.00,400.36,75.8,71.2,0.623,540006.8,540006.8,6867,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433212,981718.00
09/09/2016 11:00,2,2.629,ACTIVE,212.83,359.18,59.938,1473433203,"201051344000955","219011344069620",29.08,25.30,0,319.51,394.95,77.5,72.8,0.650,553891.9,553891.9,6872,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433213,981719.00
09/09/2016 11:00,2,1.566,ACTIVE,212.16,442.44,59.991,1473433203,"274151322000094","219011344069620",40.47,30.00,0,387.74,461.68,63.3,59.2,0.429,666990.6,666990.6,6954,0,0,0,L,1151911521,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433213,981720.00
09/09/2016 11:00,2,2.678,ACTIVE,215.09,365.19,60.039,1473433203,"201051344000579","219011344069620",29.24,24.80,0,323.11,401.26,79.4,74.7,0.641,557838.7,557838.7,6884,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433214,981721.00
09/09/2016 11:00,2,2.619,ACTIVE,212.83,358.28,60.002,1473433203,"201051344000890","219011344069620",29.40,26.00,0,319.81,394.65,78.0,73.3,0.636,551156.2,551156.2,6867,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433215,981722.00
09/09/2016 11:00,2,2.645,ACTIVE,213.29,359.48,60.007,1473433203,"201051344000438","219011344069620",29.28,25.30,0,317.70,399.46,78.4,73.7,0.654,552619.4,552619.4,6875,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433216,981723.00
09/09/2016 11:00,2,2.666,ACTIVE,213.06,359.48,60.007,1473433203,"201051344000417","219011344069620",28.84,26.00,0,317.40,394.95,78.0,73.3,0.658,543803.8,543803.8,6874,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433217,981724.00
09/09/2016 11:00,2,2.533,ACTIVE,212.61,348.66,60.002,1473433203,"274151322000083","219011344069620",28.57,28.80,0,329.73,380.52,73.2,68.8,0.535,804124.0,804124.0,6844,0,0,0,L,1151911521,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433218,981725.00
09/09/2016 11:00,2,2.672,ACTIVE,213.06,353.47,60.002,1473433203,"274151322000076","219011344069620",29.52,27.80,0,330.03,384.13,79.8,75.1,0.305,858182.2,858182.2,6850,0,0,0,L,1151911521,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433219,981726.00
09/09/2016 11:00,2,2.684,ACTIVE,214.64,362.49,59.975,1473433203,"201051344000868","219011344069620",28.92,24.30,0,320.11,399.16,78.6,73.9,0.641,542331.7,542331.7,6892,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433220,981727.00
09/09/2016 11:00,2,2.615,ACTIVE,212.38,359.78,60.028,1473433203,"274151322000095","219011344069620",29.02,28.80,0,328.22,382.93,77.0,72.3,0.526,849533.3,849533.3,6864,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433221,981728.00
09/09/2016 11:00,2,2.645,ACTIVE,214.41,356.78,60.002,1473433203,"201051344000988","219011344069620",19.02,23.50,0,321.91,397.96,51.0,47.3,0.420,527380.9,527380.9,6886,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433222,981729.00
09/09/2016 11:00,2,2.619,ACTIVE,212.83,358.58,60.002,1473433203,"201051344001025","219011344069620",29.10,24.80,0,318.61,397.96,77.2,72.6,0.632,552656.8,552656.8,6873,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433223,981730.00
09/09/2016 11:00,2,2.584,ACTIVE,214.64,362.49,59.970,1473433203,"201051344000458","219011344069620",29.06,25.00,0,320.11,399.76,76.1,71.5,0.663,549693.5,549693.5,6879,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433224,981731.00
09/09/2016 11:00,2,2.582,ACTIVE,215.32,365.49,60.002,1473433203,"201051344000853","219011344069620",29.00,24.50,0,322.21,404.57,75.9,71.3,0.628,548960.8,548960.8,6882,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433225,981732.00
09/09/2016 11:00,2,2.508,ACTIVE,213.06,357.98,60.007,1473433203,"201051344000685","219011344069620",28.98,25.30,0,316.50,395.25,73.7,69.2,0.641,551852.2,551852.2,6892,0,0,0,L,1122011218,0,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433226,981733.00
09/09/2016 11:00,2,2.482,ACTIVE,213.06,358.28,59.949,1473433203,"201051344000917","219011344069620",29.02,25.50,0,319.81,399.76,73.0,68.6,0.610,548814.7,548814.7,6902,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433226,981734.00
09/09/2016 11:00,2,2.438,ACTIVE,212.61,357.38,59.991,1473433203,"201051344001145","219011344069620",29.28,25.00,0,319.21,394.95,72.3,67.8,0.597,554017.7,554017.7,6901,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433227,981735.00
09/09/2016 11:00,2,2.436,ACTIVE,213.29,358.28,59.991,1473433203,"201051344000651","219011344069620",29.52,24.30,0,318.00,398.86,72.9,68.5,0.605,547049.7,547049.7,6870,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433228,981736.00
09/09/2016 11:00,2,2.273,ACTIVE,211.93,347.46,59.991,1473433203,"274151322000088","219011344069620",27.99,27.50,0,329.13,379.02,64.4,60.2,0.433,774093.1,774093.1,6824,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433229,981737.00
09/09/2016 11:00,2,1.562,ACTIVE,212.83,415.99,59.991,1473433203,"274151322000068","219011344069620",38.72,30.00,0,393.75,463.48,61.0,56.9,0.420,667411.5,667411.5,6946,0,0,0,L,1151911521,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433230,981738.00
09/09/2016 11:00,2,2.443,ACTIVE,212.83,357.38,59.986,1473433203,"201051344001135","219011344069620",29.10,24.80,0,318.91,398.56,72.0,67.6,0.592,543201.4,543201.4,6866,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433231,981739.00
09/09/2016 11:00,2,2.441,ACTIVE,213.74,359.48,60.018,1473433203,"201051344000594","219011344069620",29.30,25.00,0,318.91,401.26,72.5,68.1,0.597,554090.6,554090.6,6879,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433232,981740.00
09/09/2016 11:00,2,2.447,ACTIVE,213.51,357.98,59.933,1473433203,"201051344001203","219011344069620",28.96,24.80,0,318.61,399.16,71.8,67.3,0.597,551354.6,551354.6,6887,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433233,981741.00
09/09/2016 11:00,2,2.244,ACTIVE,212.16,353.47,59.996,1473433203,"274151322000054","219011344069620",28.05,28.50,0,327.92,380.52,63.7,59.6,0.446,790056.3,790056.3,6821,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433234,981742.00
