ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2016 11:00,2,2.436,ACTIVE,214.41,359.48,59.996,1473433203,"201051344000867","219011344069620",28.82,25.30,0,318.61,399.16,71.2,66.7,0.583,541399.1,541399.1,6885,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433234,981743.00
09/09/2016 11:00,2,2.373,ACTIVE,213.29,357.68,60.034,1473433203,"201051344001093","219011344069620",29.16,25.00,0,319.21,399.76,70.1,65.7,0.575,548191.5,548191.5,6906,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433236,981744.00
09/09/2016 11:00,2,2.373,ACTIVE,214.41,360.69,60.002,1473433203,"201051344000900","219011344069620",29.32,24.00,0,319.81,400.06,70.5,66.1,0.579,558125.7,558125.7,6896,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433236,981745.00
09/09/2016 11:00,2,2.350,ACTIVE,214.64,360.08,60.055,1473433203,"201051344000648","219011344069620",29.18,23.30,0,319.51,399.76,69.5,65.1,0.579,547015.3,547015.3,6878,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433237,981746.00
09/09/2016 11:00,2,2.367,ACTIVE,214.19,360.38,60.007,1473433203,"201051344000569","219011344069620",29.28,24.80,0,319.51,399.46,70.2,65.8,0.588,558173.4,558173.4,6880,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433238,981747.00
09/09/2016 11:00,2,2.395,ACTIVE,214.64,360.69,60.018,1473433203,"201051344000983","219011344069620",29.16,24.80,0,319.81,399.76,70.8,66.4,0.597,550586.2,550586.2,6875,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433239,981748.00
09/09/2016 11:00,2,2.389,ACTIVE,214.64,359.48,60.023,1473433203,"201051344001158","219011344069620",28.92,24.30,0,320.41,399.46,70.0,65.6,0.583,542432.0,542432.0,6876,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433240,981749.00
09/09/2016 11:00,2,2.355,ACTIVE,214.64,360.69,60.018,1473433203,"201051344000576","219011344069620",29.08,24.00,0,320.11,400.36,69.4,65.0,0.552,549954.4,549954.4,6897,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433241,981750.00
09/09/2016 11:00,2,2.201,ACTIVE,212.38,357.98,59.996,1473433203,"274151322000087","219011344069620",27.87,35.00,0,332.13,378.72,62.1,58.0,0.398,762251.6,762251.6,6900,0,0,0,L,1151911521,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473433242,981751.00
09/09/2016 11:15,2,2.322,ACTIVE,214.87,358.88,59.949,1473434103,"201051344000645","219011344069620",28.78,25.50,0,319.21,397.66,67.7,63.4,0.548,549456.6,549456.6,6888,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434104,981752.00
09/09/2016 11:15,2,2.152,ACTIVE,212.83,352.57,59.949,1473434103,"274151322000085","219011344069620",27.81,28.30,0,328.82,379.62,60.5,56.5,0.411,789885.1,789885.1,6819,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434105,981753.00
09/09/2016 11:15,2,2.318,ACTIVE,214.64,360.08,59.949,1473434103,"201051344000633","219011344069620",28.96,25.30,0,319.81,397.96,68.1,63.8,0.583,541019.1,541019.1,6887,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434106,981754.00
09/09/2016 11:15,2,2.318,ACTIVE,214.87,360.08,59.954,1473434103,"201051344000469","219011344069620",29.12,24.30,0,317.10,398.56,68.4,64.1,0.583,543545.6,543545.6,6901,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434107,981755.00
09/09/2016 11:15,2,2.281,ACTIVE,212.83,355.28,59.944,1473434103,"201051344000646","219011344069620",29.06,26.50,0,318.30,389.84,67.2,62.9,0.566,544197.3,544197.3,6874,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434108,981756.00
09/09/2016 11:15,2,2.195,ACTIVE,212.38,360.08,59.944,1473434103,"274151322000052","219011344069620",28.63,29.00,0,327.92,379.32,63.6,59.4,0.455,811503.5,811503.5,6824,0,0,0,L,1151911521,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434109,981757.00
09/09/2016 11:15,2,2.324,ACTIVE,213.74,356.18,59.954,1473434103,"201051344000585","219011344069620",29.34,25.80,0,317.40,391.64,69.1,64.8,0.566,553960.4,553960.4,6870,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434110,981758.00
09/09/2016 11:15,2,2.279,ACTIVE,213.06,355.28,59.944,1473434103,"201051344001230","219011344069620",29.04,26.50,0,319.21,388.34,67.0,62.8,0.552,547276.5,547276.5,6909,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434111,981759.00
09/09/2016 11:15,2,2.291,ACTIVE,213.74,357.68,59.944,1473434103,"201051344000582","219011344069620",28.82,24.50,0,317.10,391.34,67.0,62.7,0.548,540024.3,540024.3,6868,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434112,981760.00
09/09/2016 11:15,2,2.293,ACTIVE,213.06,354.67,59.944,1473434103,"201051344000955","219011344069620",29.38,26.00,0,319.51,389.54,68.2,63.9,0.575,553909.7,553909.7,6873,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434113,981761.00
09/09/2016 11:15,2,1.428,ACTIVE,212.83,423.81,59.944,1473434103,"274151322000094","219011344069620",39.70,30.50,0,387.14,461.68,57.4,53.5,0.393,667005.5,667005.5,6955,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434113,981762.00
09/09/2016 11:15,2,2.348,ACTIVE,214.87,360.08,59.954,1473434103,"201051344000579","219011344069620",29.14,26.00,0,319.21,398.56,69.3,65.0,0.570,557856.8,557856.8,6885,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434114,981763.00
09/09/2016 11:15,2,2.344,ACTIVE,213.06,356.18,59.949,1473434103,"201051344000890","219011344069620",28.84,27.30,0,317.10,392.25,68.5,64.2,0.552,551174.0,551174.0,6868,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434115,981764.00
09/09/2016 11:15,2,2.309,ACTIVE,213.51,356.78,59.959,1473434103,"201051344000438","219011344069620",29.16,26.30,0,318.91,391.64,68.2,63.9,0.583,552637.1,552637.1,6876,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434116,981765.00
09/09/2016 11:15,2,2.328,ACTIVE,213.29,356.18,59.959,1473434103,"201051344000417","219011344069620",28.75,27.00,0,319.51,390.74,67.7,63.5,0.575,543821.3,543821.3,6875,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434117,981766.00
09/09/2016 11:15,2,2.195,ACTIVE,212.61,349.26,59.949,1473434103,"274151322000083","219011344069620",28.59,30.00,0,327.62,379.02,63.6,59.4,0.455,804140.4,804140.4,6845,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434118,981767.00
09/09/2016 11:15,2,2.324,ACTIVE,213.29,351.97,59.959,1473434103,"274151322000076","219011344069620",29.56,29.00,0,329.13,379.92,69.6,65.2,0.486,858200.2,858200.2,6851,0,0,0,L,1151911521,0,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434119,981768.00
09/09/2016 11:15,2,2.340,ACTIVE,214.64,358.58,59.944,1473434103,"201051344000868","219011344069620",29.42,24.80,0,317.10,395.85,69.7,65.3,0.566,542349.7,542349.7,6893,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434120,981769.00
09/09/2016 11:15,2,2.303,ACTIVE,212.61,362.79,59.949,1473434103,"274151322000095","219011344069620",29.44,29.80,0,329.73,379.32,68.7,64.4,0.468,849550.9,849550.9,6865,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434121,981770.00
09/09/2016 11:15,2,2.393,ACTIVE,214.87,354.97,59.970,1473434103,"201051344000988","219011344069620",18.91,24.30,0,335.74,383.23,45.8,42.3,0.380,527392.5,527392.5,6887,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434122,981771.00
09/09/2016 11:15,2,2.377,ACTIVE,213.29,357.08,59.944,1473434103,"201051344001025","219011344069620",29.04,25.50,0,318.61,391.34,69.9,65.6,0.566,552674.7,552674.7,6874,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434123,981772.00
09/09/2016 11:15,2,2.346,ACTIVE,214.87,359.48,59.991,1473434103,"201051344000458","219011344069620",29.12,26.00,0,318.91,397.05,69.2,64.8,0.588,549711.3,549711.3,6880,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434124,981773.00
09/09/2016 11:15,2,2.340,ACTIVE,215.54,362.49,60.028,1473434103,"201051344000853","219011344069620",29.32,25.50,0,322.51,395.55,69.5,65.1,0.597,548978.7,548978.7,6883,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434125,981774.00
09/09/2016 11:15,2,2.305,ACTIVE,213.51,357.38,59.996,1473434103,"201051344000685","219011344069620",29.22,26.30,0,316.50,390.14,68.2,63.9,0.588,551869.7,551869.7,6893,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434125,981775.00
09/09/2016 11:15,2,2.273,ACTIVE,213.51,357.68,59.954,1473434103,"201051344000917","219011344069620",29.52,25.80,0,320.71,390.14,68.0,63.7,0.579,548832.2,548832.2,6903,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434126,981776.00
09/09/2016 11:15,2,2.314,ACTIVE,213.51,356.18,59.965,1473434103,"201051344001145","219011344069620",28.96,25.50,0,319.81,390.14,68.0,63.7,0.561,554035.2,554035.2,6902,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434127,981777.00
09/09/2016 11:15,2,2.330,ACTIVE,213.74,357.68,59.959,1473434103,"201051344000651","219011344069620",29.34,24.50,0,317.40,391.94,69.2,64.9,0.570,547067.5,547067.5,6871,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434128,981778.00
09/09/2016 11:15,2,2.166,ACTIVE,212.61,345.96,59.954,1473434103,"274151322000088","219011344069620",27.99,28.30,0,328.82,379.62,61.4,57.3,0.407,774108.9,774108.9,6825,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434129,981779.00
09/09/2016 11:15,2,1.492,ACTIVE,213.29,422.30,59.959,1473434103,"274151322000068","219011344069620",38.96,30.50,0,391.34,457.17,59.8,55.8,0.411,667426.5,667426.5,6947,0,0,0,L,1151911521,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434130,981780.00
09/09/2016 11:15,2,2.316,ACTIVE,213.51,357.08,59.959,1473434103,"201051344001135","219011344069620",29.50,25.30,0,319.81,390.14,69.2,64.9,0.570,543219.2,543219.2,6867,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434131,981781.00
09/09/2016 11:15,2,2.346,ACTIVE,214.19,359.18,60.002,1473434103,"201051344000594","219011344069620",29.36,26.30,0,318.91,392.55,69.7,65.4,0.566,554108.6,554108.6,6880,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434132,981782.00
09/09/2016 11:15,2,2.369,ACTIVE,213.96,356.18,59.986,1473434103,"201051344001203","219011344069620",29.08,25.30,0,317.40,391.94,69.7,65.4,0.588,551372.6,551372.6,6888,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434134,981783.00
09/09/2016 11:15,2,2.199,ACTIVE,212.61,359.18,59.959,1473434103,"274151322000054","219011344069620",28.05,29.30,0,328.22,381.12,62.5,58.4,0.438,790072.3,790072.3,6822,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434134,981784.00
09/09/2016 11:15,2,2.381,ACTIVE,214.64,358.58,59.928,1473434103,"201051344000867","219011344069620",29.00,26.30,0,318.91,395.55,69.9,65.6,0.566,541417.0,541417.0,6886,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434135,981785.00
09/09/2016 11:15,2,2.328,ACTIVE,213.51,357.08,59.965,1473434103,"201051344001093","219011344069620",29.28,25.00,0,317.10,391.04,69.0,64.7,0.570,548209.3,548209.3,6907,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434136,981786.00
09/09/2016 11:15,2,2.342,ACTIVE,214.87,360.69,59.959,1473434103,"201051344000900","219011344069620",29.56,25.00,0,320.71,397.96,70.1,65.8,0.575,558143.7,558143.7,6897,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434137,981787.00
09/09/2016 11:15,2,2.361,ACTIVE,214.87,359.78,59.944,1473434103,"201051344000648","219011344069620",28.92,24.50,0,316.80,397.66,69.2,64.9,0.570,547033.0,547033.0,6879,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434138,981788.00
09/09/2016 11:15,2,2.377,ACTIVE,214.87,361.89,59.965,1473434103,"201051344000569","219011344069620",29.24,26.00,0,318.61,398.26,70.4,66.1,0.579,558191.2,558191.2,6881,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434139,981789.00
09/09/2016 11:15,2,2.396,ACTIVE,214.87,359.48,59.959,1473434103,"201051344000983","219011344069620",29.34,25.80,0,318.91,397.96,71.2,66.8,0.592,550604.2,550604.2,6876,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434140,981790.00
09/09/2016 11:15,2,2.404,ACTIVE,214.87,360.08,59.996,1473434103,"201051344001158","219011344069620",28.96,25.30,0,319.81,397.35,70.6,66.2,0.575,542449.8,542449.8,6877,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434141,981791.00
09/09/2016 11:15,2,2.340,ACTIVE,215.09,360.38,59.954,1473434103,"201051344000576","219011344069620",29.62,24.80,0,320.11,397.35,70.2,65.8,0.557,549972.0,549972.0,6898,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434142,981792.00
09/09/2016 11:15,2,2.221,ACTIVE,212.61,350.47,59.954,1473434103,"274151322000087","219011344069620",28.11,35.00,0,330.03,379.32,63.2,59.1,0.420,762267.4,762267.4,6901,0,0,0,L,1151911521,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473434143,981793.00
09/09/2016 11:30,2,3.402,ACTIVE,216.45,353.17,59.996,1473435003,"201051344000645","219011344069620",29.34,27.00,0,337.24,396.75,101.0,95.6,0.464,549474.4,549474.4,6889,0,0,0,L,1122011218,0,123.81,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435004,981794.00
09/09/2016 11:30,2,3.195,ACTIVE,213.51,345.06,59.981,1473435003,"274151322000085","219011344069620",28.25,30.30,0,334.84,379.32,91.3,86.2,0.345,789901.1,789901.1,6820,0,0,0,L,1151911521,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435005,981795.00
09/09/2016 11:30,2,3.445,ACTIVE,216.00,352.87,59.991,1473435003,"201051344000633","219011344069620",29.16,26.30,0,335.44,397.66,101.8,96.3,0.477,541037.0,541037.0,6888,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435006,981796.00
09/09/2016 11:30,2,3.498,ACTIVE,216.67,354.07,59.996,1473435003,"201051344000469","219011344069620",29.26,25.80,0,336.64,397.96,103.7,98.2,0.499,543563.6,543563.6,6902,0,0,0,L,1122011218,0,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435007,981797.00
09/09/2016 11:30,2,3.490,ACTIVE,214.19,351.97,59.981,1473435003,"201051344000646","219011344069620",29.22,27.80,0,333.03,390.74,103.3,97.8,0.499,544215.1,544215.1,6875,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435008,981798.00
09/09/2016 11:30,2,3.428,ACTIVE,213.51,354.37,59.981,1473435003,"274151322000052","219011344069620",28.94,31.30,0,333.63,379.02,100.5,95.1,0.380,811520.3,811520.3,6825,0,0,0,L,1151911521,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435009,981799.00
09/09/2016 11:30,2,3.688,ACTIVE,215.32,351.97,59.981,1473435003,"201051344000585","219011344069620",29.24,27.00,0,333.93,391.34,109.2,103.5,0.508,553978.5,553978.5,6871,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435010,981800.00
09/09/2016 11:30,2,3.605,ACTIVE,214.41,351.07,59.986,1473435003,"201051344001230","219011344069620",29.62,28.00,0,331.23,388.94,108.2,102.6,0.499,547294.2,547294.2,6910,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435010,981801.00
09/09/2016 11:30,2,3.707,ACTIVE,215.54,352.57,59.975,1473435003,"201051344000582","219011344069620",29.06,25.50,0,333.93,392.25,109.1,103.3,0.508,540041.9,540041.9,6869,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435011,981802.00
09/09/2016 11:30,2,3.717,ACTIVE,214.41,350.17,60.002,1473435003,"201051344000955","219011344069620",29.48,27.00,0,332.73,389.54,110.9,105.1,0.530,553927.7,553927.7,6874,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435012,981803.00
09/09/2016 11:30,2,2.340,ACTIVE,213.74,433.42,60.002,1473435003,"274151322000094","219011344069620",39.84,32.40,0,392.55,467.69,94.3,89.1,0.367,667020.6,667020.6,6956,0,0,0,L,1151911521,0,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435013,981804.00
09/09/2016 11:30,2,3.688,ACTIVE,216.90,354.97,59.996,1473435003,"201051344000579","219011344069620",29.28,27.80,0,337.24,397.05,109.3,103.6,0.504,557875.0,557875.0,6886,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435014,981805.00
09/09/2016 11:30,2,3.635,ACTIVE,214.41,350.47,59.986,1473435003,"201051344000890","219011344069620",29.42,28.50,0,332.43,390.14,108.4,102.7,0.495,551192.0,551192.0,6869,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435015,981806.00
09/09/2016 11:30,2,3.758,ACTIVE,215.09,352.27,59.991,1473435003,"201051344000438","219011344069620",29.28,27.80,0,333.63,390.74,111.5,105.7,0.526,552655.0,552655.0,6877,0,0,0,L,1122011218,0,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435016,981807.00
09/09/2016 11:30,2,3.852,ACTIVE,215.09,352.57,59.996,1473435003,"201051344000417","219011344069620",29.24,28.30,0,333.63,390.14,114.1,108.2,0.539,543839.1,543839.1,6876,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435017,981808.00
09/09/2016 11:30,2,3.807,ACTIVE,213.51,351.37,59.986,1473435003,"274151322000083","219011344069620",28.88,32.80,0,334.24,378.42,111.4,105.6,0.455,804157.1,804157.1,6846,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435018,981809.00
09/09/2016 11:30,2,4.275,ACTIVE,214.41,360.69,59.986,1473435003,"274151322000076","219011344069620",29.24,31.30,0,334.54,379.32,126.8,120.4,0.491,858218.4,858218.4,6852,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435019,981810.00
09/09/2016 11:30,2,4.605,ACTIVE,216.67,356.48,59.991,1473435003,"201051344000868","219011344069620",28.92,25.80,0,336.04,394.65,135.0,128.4,0.619,542367.9,542367.9,6894,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435019,981811.00
09/09/2016 11:30,2,4.645,ACTIVE,213.74,365.80,59.986,1473435003,"274151322000095","219011344069620",29.60,32.20,0,333.93,378.12,139.2,132.4,0.530,849568.9,849568.9,6866,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435020,981812.00
09/09/2016 11:30,2,4.857,ACTIVE,218.26,355.88,59.991,1473435003,"201051344000988","219011344069620",19.12,25.00,0,336.94,398.56,94.2,89.0,0.433,527404.3,527404.3,6888,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435021,981813.00
09/09/2016 11:30,2,4.777,ACTIVE,216.22,356.48,59.991,1473435003,"201051344001025","219011344069620",29.94,26.30,0,332.73,391.04,144.8,137.8,0.658,552693.0,552693.0,6875,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435022,981814.00
09/09/2016 11:30,2,4.844,ACTIVE,218.03,359.78,60.012,1473435003,"201051344000458","219011344069620",29.52,27.50,0,337.54,397.05,144.9,137.9,0.712,549729.4,549729.4,6881,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435023,981815.00
09/09/2016 11:30,2,4.877,ACTIVE,218.71,360.38,59.959,1473435003,"201051344000853","219011344069620",29.60,27.30,0,335.14,395.55,146.2,139.2,0.685,548996.9,548996.9,6884,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435024,981816.00
09/09/2016 11:30,2,4.867,ACTIVE,215.32,355.58,59.991,1473435003,"201051344000685","219011344069620",29.28,27.80,0,333.03,390.44,144.3,137.4,0.694,551887.6,551887.6,6894,0,0,0,L,1122011218,0,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435025,981817.00
09/09/2016 11:30,2,4.715,ACTIVE,216.22,356.48,59.996,1473435003,"201051344000917","219011344069620",29.76,27.30,0,332.43,390.74,142.0,135.1,0.658,548850.0,548850.0,6904,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435026,981818.00
09/09/2016 11:30,2,4.668,ACTIVE,215.32,354.37,59.959,1473435003,"201051344001145","219011344069620",29.28,26.50,0,334.24,390.14,138.3,131.6,0.632,554053.0,554053.0,6903,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435027,981819.00
09/09/2016 11:30,2,4.609,ACTIVE,216.22,354.67,59.986,1473435003,"201051344000651","219011344069620",29.44,25.30,0,334.24,391.04,137.3,130.6,0.623,547085.7,547085.7,6872,0,0,0,L,1122011218,0,124.27,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435028,981820.00
09/09/2016 11:30,2,4.186,ACTIVE,213.51,359.78,60.007,1473435003,"274151322000088","219011344069620",28.27,30.30,0,333.03,378.72,119.8,113.7,0.451,774125.1,774125.1,6826,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435029,981821.00
09/09/2016 11:30,2,2.773,ACTIVE,214.41,421.70,59.986,1473435003,"274151322000068","219011344069620",39.56,33.00,0,392.85,469.79,111.0,105.2,0.420,667442.0,667442.0,6948,0,0,0,L,1151911521,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435029,981822.00
09/09/2016 11:30,2,4.158,ACTIVE,214.87,352.87,59.986,1473435003,"201051344001135","219011344069620",29.28,26.30,0,333.63,390.74,123.3,117.1,0.570,543237.4,543237.4,6868,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435030,981823.00
09/09/2016 11:30,2,4.078,ACTIVE,215.77,354.07,59.975,1473435003,"201051344000594","219011344069620",29.52,27.50,0,334.84,391.94,121.9,115.7,0.557,554127.0,554127.0,6881,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435031,981824.00
09/09/2016 11:30,2,4.047,ACTIVE,215.54,353.17,59.986,1473435003,"201051344001203","219011344069620",29.44,26.00,0,334.24,391.94,120.6,114.5,0.575,551391.0,551391.0,6889,0,0,0,L,1122011218,0,124.04,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435032,981825.00
09/09/2016 11:30,2,3.791,ACTIVE,213.74,357.08,59.981,1473435003,"274151322000054","219011344069620",28.27,32.20,0,333.03,380.22,108.5,102.8,0.407,790088.8,790088.8,6823,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435033,981826.00
09/09/2016 11:30,2,3.975,ACTIVE,216.22,353.47,60.023,1473435003,"201051344000867","219011344069620",29.38,27.50,0,334.84,394.35,118.2,112.2,0.535,541435.5,541435.5,6887,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435034,981827.00
09/09/2016 11:30,2,3.910,ACTIVE,215.32,352.87,59.996,1473435003,"201051344001093","219011344069620",29.54,26.00,0,333.63,390.74,116.9,110.9,0.539,548227.5,548227.5,6908,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435035,981828.00
09/09/2016 11:30,2,3.918,ACTIVE,216.67,354.67,59.986,1473435003,"201051344000900","219011344069620",29.68,27.00,0,336.94,398.26,117.8,111.8,0.539,558162.1,558162.1,6898,0,0,0,L,1122011218,0,123.81,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435036,981829.00
09/09/2016 11:30,2,3.939,ACTIVE,216.90,354.37,59.975,1473435003,"201051344000648","219011344069620",29.06,25.30,0,337.84,396.75,115.9,109.9,0.548,547051.1,547051.1,6880,0,0,0,L,1122011218,0,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435037,981830.00
09/09/2016 11:30,2,3.965,ACTIVE,216.90,354.97,59.975,1473435003,"201051344000569","219011344069620",29.76,27.50,0,336.94,397.35,119.6,113.5,0.561,558209.6,558209.6,6882,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435038,981831.00
09/09/2016 11:30,2,4.199,ACTIVE,217.35,356.18,59.949,1473435003,"201051344000983","219011344069620",29.30,27.30,0,337.54,397.66,124.6,118.4,0.592,550622.7,550622.7,6877,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435039,981832.00
09/09/2016 11:30,2,4.336,ACTIVE,217.35,357.08,59.975,1473435003,"201051344001158","219011344069620",29.10,26.80,0,337.24,397.35,127.8,121.5,0.597,542468.1,542468.1,6878,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435040,981833.00
09/09/2016 11:30,2,4.338,ACTIVE,217.58,357.98,59.975,1473435003,"201051344000576","219011344069620",29.52,27.30,0,335.44,397.05,129.8,123.3,0.597,549990.3,549990.3,6899,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435041,981834.00
09/09/2016 11:30,2,4.154,ACTIVE,213.96,348.96,59.981,1473435003,"274151322000087","219011344069620",28.21,37.00,0,331.53,377.82,118.7,112.6,0.424,762283.8,762283.8,6902,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435042,981835.00
09/09/2016 11:45,2,4.646,ACTIVE,217.80,357.98,59.996,1473435903,"201051344000645","219011344069620",28.53,29.30,0,338.44,398.26,134.2,127.6,0.597,549502.8,549502.8,6890,0,0,0,L,1122011218,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435904,981836.00
09/09/2016 11:45,2,4.338,ACTIVE,213.51,356.18,59.996,1473435903,"274151322000085","219011344069620",27.59,33.50,0,329.43,379.32,121.2,115.0,0.464,789926.7,789926.7,6821,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435905,981837.00
09/09/2016 11:45,2,4.623,ACTIVE,217.13,357.38,59.991,1473435903,"201051344000633","219011344069620",28.94,28.80,0,337.24,397.96,135.5,128.8,0.636,541065.6,541065.6,6889,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435906,981838.00
09/09/2016 11:45,2,4.678,ACTIVE,217.80,358.88,59.996,1473435903,"201051344000469","219011344069620",28.63,28.00,0,337.54,399.46,135.6,128.9,0.658,543592.4,543592.4,6903,0,0,0,L,1122011218,0,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435907,981839.00
09/09/2016 11:45,2,4.533,ACTIVE,215.32,354.07,59.991,1473435903,"201051344000646","219011344069620",28.98,30.00,0,332.73,394.05,133.0,126.4,0.623,544243.3,544243.3,6876,0,0,0,L,1122011218,0,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435908,981840.00
09/09/2016 11:45,2,4.408,ACTIVE,213.51,349.86,59.986,1473435903,"274151322000052","219011344069620",28.33,35.40,0,332.73,380.22,126.5,120.1,0.495,811547.3,811547.3,6826,0,0,0,L,1151911521,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435909,981841.00
09/09/2016 11:45,2,4.586,ACTIVE,216.22,354.37,59.986,1473435903,"201051344000585","219011344069620",28.75,29.80,0,333.03,397.96,133.5,126.9,0.623,554007.2,554007.2,6872,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435910,981842.00
09/09/2016 11:45,2,4.404,ACTIVE,214.87,352.27,59.986,1473435903,"201051344001230","219011344069620",28.98,30.80,0,332.73,392.55,129.4,123.0,0.601,547322.2,547322.2,6911,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435911,981843.00
09/09/2016 11:45,2,4.449,ACTIVE,216.45,354.97,60.028,1473435903,"201051344000582","219011344069620",28.75,27.30,0,333.33,396.15,129.5,123.1,0.601,540070.1,540070.1,6870,0,0,0,L,1122011218,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435912,981844.00
09/09/2016 11:45,2,4.445,ACTIVE,215.32,353.17,59.965,1473435903,"201051344000955","219011344069620",28.98,30.00,0,331.83,393.45,130.6,124.1,0.614,553956.3,553956.3,6875,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435913,981845.00
09/09/2016 11:45,2,2.881,ACTIVE,213.51,416.59,60.002,1473435903,"274151322000094","219011344069620",38.68,37.30,0,398.56,464.38,112.4,106.6,0.433,667045.1,667045.1,6957,0,0,0,L,1151911521,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435914,981846.00
09/09/2016 11:45,2,4.506,ACTIVE,217.58,357.98,59.991,1473435903,"201051344000579","219011344069620",28.96,30.00,0,338.14,399.46,132.2,125.6,0.623,557903.9,557903.9,6887,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435915,981847.00
09/09/2016 11:45,2,4.436,ACTIVE,215.09,352.87,59.996,1473435903,"201051344000890","219011344069620",29.06,31.80,0,332.73,393.15,130.5,124.0,0.601,551220.5,551220.5,6870,0,0,0,L,1122011218,0,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435916,981848.00
09/09/2016 11:45,2,4.523,ACTIVE,215.77,354.67,59.991,1473435903,"201051344000438","219011344069620",28.88,29.50,0,333.63,394.35,132.4,125.8,0.623,552683.5,552683.5,6878,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435917,981849.00
09/09/2016 11:45,2,4.484,ACTIVE,215.54,355.28,59.996,1473435903,"201051344000417","219011344069620",28.75,31.50,0,332.73,393.15,130.5,124.0,0.614,543867.1,543867.1,6877,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435918,981850.00
09/09/2016 11:45,2,4.354,ACTIVE,213.29,351.67,59.996,1473435903,"274151322000083","219011344069620",28.19,36.80,0,332.43,379.92,124.1,117.9,0.504,804183.7,804183.7,6847,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435919,981851.00
09/09/2016 11:45,2,4.635,ACTIVE,214.19,358.58,59.996,1473435903,"274151322000076","219011344069620",29.26,35.00,0,333.33,383.53,137.3,130.6,0.535,858247.6,858247.6,6853,0,0,0,L,1151911521,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435920,981852.00
09/09/2016 11:45,2,4.723,ACTIVE,216.90,356.48,59.996,1473435903,"201051344000868","219011344069620",28.57,27.80,0,337.84,399.16,136.7,130.0,0.632,542396.6,542396.6,6895,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435921,981853.00
09/09/2016 11:45,2,4.668,ACTIVE,213.29,363.69,59.986,1473435903,"274151322000095","219011344069620",28.77,36.30,0,331.83,382.93,135.9,129.2,0.517,849597.5,849597.5,6867,0,0,0,L,1151911521,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435921,981854.00
09/09/2016 11:45,2,4.682,ACTIVE,217.80,355.58,59.991,1473435903,"201051344000988","219011344069620",18.85,27.80,0,319.21,399.16,89.4,84.4,0.420,527423.0,527423.0,6889,0,0,0,L,1122011218,0,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435922,981855.00
09/09/2016 11:45,2,4.705,ACTIVE,216.22,354.67,59.996,1473435903,"201051344001025","219011344069620",28.90,29.30,0,333.33,394.05,137.8,131.1,0.632,552721.9,552721.9,6876,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435923,981856.00
09/09/2016 11:45,2,4.707,ACTIVE,217.80,360.08,59.954,1473435903,"201051344000458","219011344069620",28.67,30.00,0,338.74,398.56,136.7,130.0,0.650,549758.0,549758.0,6882,0,0,0,L,1122011218,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435924,981857.00
09/09/2016 11:45,2,4.734,ACTIVE,218.26,359.18,59.986,1473435903,"201051344000853","219011344069620",28.47,28.80,0,338.74,399.76,136.5,129.8,0.641,549025.7,549025.7,6885,0,0,0,L,1122011218,0,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435925,981858.00
09/09/2016 11:45,2,4.627,ACTIVE,215.32,355.28,60.018,1473435903,"201051344000685","219011344069620",28.63,29.50,0,332.73,393.15,134.3,127.7,0.641,551915.9,551915.9,6895,0,0,0,L,1122011218,0,124.27,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435926,981859.00
09/09/2016 11:45,2,4.609,ACTIVE,216.22,355.88,60.023,1473435903,"201051344000917","219011344069620",28.80,29.50,0,332.13,393.15,134.5,127.9,0.632,548878.1,548878.1,6905,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435927,981860.00
09/09/2016 11:45,2,4.562,ACTIVE,215.54,354.37,59.991,1473435903,"201051344001145","219011344069620",29.10,29.50,0,333.63,392.55,134.5,127.9,0.619,554081.0,554081.0,6904,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435928,981861.00
09/09/2016 11:45,2,4.748,ACTIVE,216.67,356.78,59.986,1473435903,"201051344000651","219011344069620",28.78,28.00,0,333.33,398.86,138.5,131.7,0.632,547114.5,547114.5,6873,0,0,0,L,1122011218,0,124.49,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435929,981862.00
09/09/2016 11:45,2,4.445,ACTIVE,213.29,355.28,59.991,1473435903,"274151322000088","219011344069620",27.55,33.80,0,327.62,379.32,124.1,117.8,0.464,774150.9,774150.9,6827,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435929,981863.00
09/09/2016 11:45,2,2.998,ACTIVE,214.41,433.12,59.991,1473435903,"274151322000068","219011344069620",39.50,36.30,0,398.26,454.76,120.8,114.7,0.464,667466.8,667466.8,6949,0,0,0,L,1151911521,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435930,981864.00
09/09/2016 11:45,2,4.754,ACTIVE,216.22,355.58,60.002,1473435903,"201051344001135","219011344069620",28.82,28.50,0,333.33,393.45,138.8,132.1,0.645,543265.9,543265.9,6869,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435931,981865.00
09/09/2016 11:45,2,4.771,ACTIVE,216.45,357.98,59.986,1473435903,"201051344000594","219011344069620",28.71,30.80,0,334.84,400.36,138.8,132.1,0.641,554155.8,554155.8,6882,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435932,981866.00
09/09/2016 11:45,2,4.736,ACTIVE,216.22,355.88,59.996,1473435903,"201051344001203","219011344069620",29.00,28.50,0,334.24,395.55,139.1,132.3,0.658,551419.9,551419.9,6890,0,0,0,L,1122011218,0,124.49,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435933,981867.00
09/09/2016 11:45,2,4.473,ACTIVE,213.74,361.59,59.991,1473435903,"274151322000054","219011344069620",27.61,35.60,0,329.13,379.92,125.1,118.8,0.477,790114.9,790114.9,6824,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435934,981868.00
09/09/2016 11:45,2,4.654,ACTIVE,217.13,355.58,59.996,1473435903,"201051344000867","219011344069620",28.86,30.30,0,337.84,398.56,136.1,129.4,0.628,541464.2,541464.2,6888,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435935,981869.00
09/09/2016 11:45,2,4.500,ACTIVE,216.22,356.18,59.991,1473435903,"201051344001093","219011344069620",29.12,28.00,0,333.03,394.65,132.8,126.3,0.605,548256.0,548256.0,6909,0,0,0,L,1122011218,0,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435936,981870.00
09/09/2016 11:45,2,4.488,ACTIVE,217.35,358.28,59.996,1473435903,"201051344000900","219011344069620",28.98,29.00,0,337.24,399.16,131.7,125.2,0.610,558191.1,558191.1,6899,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435937,981871.00
09/09/2016 11:45,2,4.424,ACTIVE,217.58,356.78,60.012,1473435903,"201051344000648","219011344069620",28.61,28.00,0,338.44,399.16,128.2,121.8,0.610,547079.5,547079.5,6881,0,0,0,L,1122011218,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435938,981872.00
09/09/2016 11:45,2,4.453,ACTIVE,217.35,355.88,60.028,1473435903,"201051344000569","219011344069620",28.90,30.50,0,338.14,398.26,130.3,123.9,0.605,558238.3,558238.3,6883,0,0,0,L,1122011218,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435939,981873.00
09/09/2016 11:45,2,4.529,ACTIVE,217.80,356.18,59.965,1473435903,"201051344000983","219011344069620",28.80,30.00,0,337.84,398.56,132.2,125.6,0.605,550651.6,550651.6,6878,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435940,981874.00
09/09/2016 11:45,2,4.582,ACTIVE,217.80,358.28,60.023,1473435903,"201051344001158","219011344069620",28.41,28.50,0,338.14,398.26,131.9,125.4,0.614,542496.7,542496.7,6879,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435941,981875.00
09/09/2016 11:45,2,4.549,ACTIVE,217.80,357.38,59.996,1473435903,"201051344000576","219011344069620",28.75,28.80,0,337.54,398.86,132.4,125.9,0.601,550018.8,550018.8,6900,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435942,981876.00
09/09/2016 11:45,2,4.223,ACTIVE,213.74,349.26,59.991,1473435903,"274151322000087","219011344069620",27.67,41.30,0,328.82,380.22,118.3,112.3,0.433,762309.6,762309.6,6903,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473435943,981877.00
09/09/2016 12:00,2,3.414,ACTIVE,216.90,353.47,60.007,1473436803,"201051344000645","219011344069620",28.75,30.50,0,338.14,403.37,99.3,94.0,0.455,549529.6,549529.6,6891,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436804,981878.00
09/09/2016 12:00,2,3.225,ACTIVE,213.96,344.45,59.959,1473436803,"274151322000085","219011344069620",27.69,34.50,0,329.73,381.42,90.5,85.4,0.336,789950.7,789950.7,6822,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436805,981879.00
09/09/2016 12:00,2,3.477,ACTIVE,216.67,355.28,59.991,1473436803,"201051344000633","219011344069620",28.65,30.30,0,337.54,404.27,100.9,95.5,0.473,541092.4,541092.4,6890,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436806,981880.00
09/09/2016 12:00,2,3.498,ACTIVE,217.13,354.37,60.007,1473436803,"201051344000469","219011344069620",28.94,28.50,0,338.14,404.87,102.5,97.0,0.486,543619.4,543619.4,6904,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436807,981881.00
09/09/2016 12:00,2,3.529,ACTIVE,214.64,351.07,60.044,1473436803,"201051344000646","219011344069620",28.53,32.20,0,333.03,403.07,102.0,96.5,0.482,544269.9,544269.9,6877,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436808,981882.00
09/09/2016 12:00,2,3.436,ACTIVE,213.74,355.88,59.996,1473436803,"274151322000052","219011344069620",28.45,36.00,0,332.43,383.53,99.0,93.6,0.380,811572.7,811572.7,6827,0,0,0,L,1151911521,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436809,981883.00
09/09/2016 12:00,2,3.572,ACTIVE,216.00,351.97,60.007,1473436803,"201051344000585","219011344069620",29.14,30.80,0,333.93,402.46,105.5,99.9,0.486,554034.2,554034.2,6873,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436809,981884.00
09/09/2016 12:00,2,3.496,ACTIVE,214.64,350.17,60.002,1473436803,"201051344001230","219011344069620",28.86,31.50,0,332.43,397.96,102.2,96.7,0.482,547348.4,547348.4,6912,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436810,981885.00
