ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2016 12:00,2,3.539,ACTIVE,216.00,352.87,59.986,1473436803,"201051344000582","219011344069620",28.82,28.80,0,334.24,403.67,103.4,97.9,0.477,540096.5,540096.5,6871,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436811,981886.00
09/09/2016 12:00,2,3.619,ACTIVE,214.87,350.77,59.986,1473436803,"201051344000955","219011344069620",28.78,31.00,0,333.33,402.77,105.6,100.0,0.495,553983.0,553983.0,6876,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436812,981887.00
09/09/2016 12:00,2,2.387,ACTIVE,213.96,409.08,59.996,1473436803,"274151322000094","219011344069620",38.45,37.50,0,388.64,455.06,92.8,87.7,0.349,667068.3,667068.3,6958,0,0,0,L,1151911521,0,122.23,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436813,981888.00
09/09/2016 12:00,2,3.707,ACTIVE,217.35,356.48,59.996,1473436803,"201051344000579","219011344069620",28.75,31.50,0,338.74,404.27,107.9,102.3,0.499,557930.9,557930.9,6888,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436814,981889.00
09/09/2016 12:00,2,3.701,ACTIVE,214.87,350.77,59.996,1473436803,"201051344000890","219011344069620",28.61,32.40,0,332.73,401.56,107.1,101.5,0.491,551247.1,551247.1,6871,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436815,981890.00
09/09/2016 12:00,2,3.672,ACTIVE,215.32,352.87,60.007,1473436803,"201051344000438","219011344069620",29.18,31.80,0,334.24,403.07,108.6,102.9,0.521,552710.2,552710.2,6879,0,0,0,L,1122011218,0,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436816,981891.00
09/09/2016 12:00,2,3.795,ACTIVE,215.32,352.27,60.018,1473436803,"201051344000417","219011344069620",28.49,32.60,0,333.63,400.66,109.5,103.7,0.526,543893.3,543893.3,6878,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436817,981892.00
09/09/2016 12:00,2,3.684,ACTIVE,213.74,351.67,59.996,1473436803,"274151322000083","219011344069620",28.25,38.40,0,328.82,382.63,105.5,99.9,0.415,804208.6,804208.6,6848,0,0,0,L,1151911521,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436818,981893.00
09/09/2016 12:00,2,3.947,ACTIVE,214.64,361.59,59.981,1473436803,"274151322000076","219011344069620",29.08,36.00,0,333.93,386.53,116.2,110.3,0.451,858275.0,858275.0,6854,0,0,0,L,1151911521,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436818,981894.00
09/09/2016 12:00,2,3.951,ACTIVE,216.67,354.37,60.007,1473436803,"201051344000868","219011344069620",28.78,29.00,0,336.94,403.07,115.2,109.3,0.526,542423.5,542423.5,6896,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436819,981895.00
09/09/2016 12:00,2,3.930,ACTIVE,213.74,359.48,59.965,1473436803,"274151322000095","219011344069620",28.98,37.50,0,331.53,385.63,115.3,109.4,0.438,849624.3,849624.3,6868,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436820,981896.00
09/09/2016 12:00,2,3.980,ACTIVE,217.58,365.19,60.007,1473436803,"201051344000988","219011344069620",18.77,27.80,0,320.71,398.26,75.7,71.1,0.628,527440.4,527440.4,6890,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436821,981897.00
09/09/2016 12:00,2,3.932,ACTIVE,215.54,352.27,60.007,1473436803,"201051344001025","219011344069620",29.26,30.50,0,333.33,403.37,116.5,110.5,0.530,552748.9,552748.9,6877,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436822,981898.00
09/09/2016 12:00,2,3.977,ACTIVE,217.58,357.08,60.007,1473436803,"201051344000458","219011344069620",28.71,32.40,0,339.04,407.27,115.6,109.7,0.548,549784.7,549784.7,6883,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436823,981899.00
09/09/2016 12:00,2,4.006,ACTIVE,218.03,358.28,60.007,1473436803,"201051344000853","219011344069620",28.78,30.50,0,339.95,407.87,116.9,110.9,0.544,549052.5,549052.5,6886,0,0,0,L,1122011218,0,124.49,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436824,981900.00
09/09/2016 12:00,2,3.930,ACTIVE,215.09,352.57,60.002,1473436803,"201051344000685","219011344069620",28.96,31.30,0,333.93,402.46,115.3,109.3,0.561,551942.2,551942.2,6896,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436825,981901.00
09/09/2016 12:00,2,3.859,ACTIVE,215.77,353.77,60.002,1473436803,"201051344000917","219011344069620",29.12,30.50,0,333.33,402.46,114.0,108.1,0.530,548904.3,548904.3,6906,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436826,981902.00
09/09/2016 12:00,2,3.816,ACTIVE,215.09,352.57,60.018,1473436803,"201051344001145","219011344069620",28.82,30.30,0,334.54,401.86,111.4,105.6,0.513,554107.1,554107.1,6905,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436827,981903.00
09/09/2016 12:00,2,3.807,ACTIVE,215.77,352.57,60.007,1473436803,"201051344000651","219011344069620",29.12,29.00,0,334.24,402.77,112.2,106.4,0.513,547141.4,547141.4,6874,0,0,0,L,1122011218,0,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436828,981904.00
09/09/2016 12:00,2,3.557,ACTIVE,213.74,357.98,60.002,1473436803,"274151322000088","219011344069620",27.67,35.20,0,329.43,381.42,99.7,94.3,0.376,774174.9,774174.9,6828,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436829,981905.00
09/09/2016 12:00,2,2.447,ACTIVE,214.64,424.41,60.007,1473436803,"274151322000068","219011344069620",39.04,38.00,0,393.75,457.47,97.0,91.7,0.362,667490.1,667490.1,6950,0,0,0,L,1151911521,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436830,981906.00
09/09/2016 12:00,2,3.801,ACTIVE,215.32,351.97,60.018,1473436803,"201051344001135","219011344069620",28.69,30.00,0,334.24,403.07,110.4,104.6,0.513,543292.6,543292.6,6870,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436831,981907.00
09/09/2016 12:00,2,3.822,ACTIVE,216.22,354.97,60.007,1473436803,"201051344000594","219011344069620",28.65,32.40,0,335.74,404.27,111.0,105.2,0.508,554182.6,554182.6,6883,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436832,981908.00
09/09/2016 12:00,2,3.771,ACTIVE,215.77,352.27,60.007,1473436803,"201051344001203","219011344069620",29.06,29.30,0,334.84,404.27,111.0,105.3,0.526,551446.9,551446.9,6891,0,0,0,L,1122011218,0,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436833,981909.00
09/09/2016 12:00,2,3.555,ACTIVE,213.96,356.78,60.023,1473436803,"274151322000054","219011344069620",27.65,36.50,0,327.92,382.63,99.6,94.2,0.380,790139.1,790139.1,6825,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436833,981910.00
09/09/2016 12:00,2,3.748,ACTIVE,216.90,355.58,60.012,1473436803,"201051344000867","219011344069620",28.71,31.50,0,338.44,402.46,108.9,103.2,0.499,541491.0,541491.0,6889,0,0,0,L,1122011218,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436834,981911.00
09/09/2016 12:00,2,3.627,ACTIVE,215.54,352.87,60.023,1473436803,"201051344001093","219011344069620",29.00,29.00,0,333.63,402.77,106.5,100.9,0.495,548282.5,548282.5,6910,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436835,981912.00
09/09/2016 12:00,2,3.680,ACTIVE,217.13,355.28,59.970,1473436803,"201051344000900","219011344069620",29.18,30.00,0,337.24,404.27,108.8,103.1,0.499,558218.1,558218.1,6900,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436836,981913.00
09/09/2016 12:00,2,3.701,ACTIVE,217.13,355.58,60.012,1473436803,"201051344000648","219011344069620",28.41,29.50,0,338.74,403.67,106.5,100.9,0.499,547105.9,547105.9,6882,0,0,0,L,1122011218,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436837,981914.00
09/09/2016 12:00,2,3.699,ACTIVE,217.13,355.28,60.007,1473436803,"201051344000569","219011344069620",28.92,31.00,0,337.84,403.97,108.3,102.6,0.504,558265.0,558265.0,6884,0,0,0,L,1122011218,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436838,981915.00
09/09/2016 12:00,2,3.717,ACTIVE,217.35,356.48,60.007,1473436803,"201051344000983","219011344069620",29.06,30.80,0,337.54,403.67,109.5,103.7,0.521,550678.4,550678.4,6879,0,0,0,L,1122011218,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436839,981916.00
09/09/2016 12:00,2,3.732,ACTIVE,217.35,355.58,59.986,1473436803,"201051344001158","219011344069620",28.61,30.80,0,337.84,404.87,108.2,102.5,0.517,542523.2,542523.2,6880,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436840,981917.00
09/09/2016 12:00,2,3.709,ACTIVE,217.35,355.58,60.007,1473436803,"201051344000576","219011344069620",28.55,30.00,0,337.84,407.87,107.2,101.5,0.499,550045.2,550045.2,6901,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436841,981918.00
09/09/2016 12:00,2,3.424,ACTIVE,213.96,348.66,60.002,1473436803,"274151322000087","219011344069620",27.57,43.60,0,329.73,381.42,95.6,90.4,0.345,762333.4,762333.4,6904,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473436842,981919.00
09/09/2016 12:15,2,5.754,ACTIVE,219.16,363.09,59.944,1473437703,"201051344000645","219011344069620",28.45,31.80,0,339.34,397.35,165.8,158.1,0.747,549556.1,549556.1,6892,0,0,0,L,1122011218,0,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437704,981920.00
09/09/2016 12:15,2,5.305,ACTIVE,214.64,354.67,59.970,1473437703,"274151322000085","219011344069620",27.02,36.80,0,334.24,377.52,145.1,138.1,0.552,789974.6,789974.6,6823,0,0,0,L,1151911521,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437705,981921.00
09/09/2016 12:15,2,5.348,ACTIVE,218.03,361.29,59.981,1473437703,"201051344000633","219011344069620",28.57,31.80,0,338.14,397.96,154.6,147.3,0.729,541119.0,541119.0,6891,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437706,981922.00
09/09/2016 12:15,2,5.289,ACTIVE,218.93,363.09,59.981,1473437703,"201051344000469","219011344069620",28.88,30.50,0,338.44,398.56,154.7,147.4,0.738,543646.2,543646.2,6905,0,0,0,L,1122011218,0,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437707,981923.00
09/09/2016 12:15,2,5.254,ACTIVE,216.22,357.98,59.981,1473437703,"201051344000646","219011344069620",28.82,33.00,0,333.33,394.35,153.3,146.0,0.729,544296.3,544296.3,6878,0,0,0,L,1122011218,0,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437708,981924.00
09/09/2016 12:15,2,5.133,ACTIVE,214.41,364.29,59.959,1473437703,"274151322000052","219011344069620",28.39,38.20,0,333.03,379.92,147.4,140.4,0.575,811598.0,811598.0,6828,0,0,0,L,1151911521,0,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437709,981925.00
09/09/2016 12:15,2,5.424,ACTIVE,217.35,358.58,60.002,1473437703,"201051344000585","219011344069620",28.73,31.80,0,333.03,397.05,157.7,150.3,0.729,554061.2,554061.2,6874,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437710,981926.00
09/09/2016 12:15,2,5.215,ACTIVE,216.00,355.58,60.007,1473437703,"201051344001230","219011344069620",28.69,32.80,0,332.73,391.64,151.4,144.2,0.707,547374.5,547374.5,6913,0,0,0,L,1122011218,0,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437711,981927.00
09/09/2016 12:15,2,5.133,ACTIVE,217.35,357.38,60.012,1473437703,"201051344000582","219011344069620",28.80,30.00,0,328.52,397.96,149.8,142.6,0.689,540122.9,540122.9,6872,0,0,0,L,1122011218,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437712,981928.00
09/09/2016 12:15,2,5.209,ACTIVE,216.22,357.68,59.970,1473437703,"201051344000955","219011344069620",28.73,32.60,0,333.33,391.94,151.6,144.4,0.712,554009.7,554009.7,6877,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437713,981929.00
09/09/2016 12:15,2,3.381,ACTIVE,214.41,419.30,59.975,1473437703,"274151322000094","219011344069620",38.90,40.00,0,395.55,454.46,133.4,126.8,0.513,667091.4,667091.4,6959,0,0,0,L,1151911521,0,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437714,981930.00
09/09/2016 12:15,2,5.248,ACTIVE,219.16,362.49,59.986,1473437703,"201051344000579","219011344069620",28.86,32.80,0,337.84,397.96,153.5,146.2,0.712,557957.9,557957.9,6889,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437715,981931.00
09/09/2016 12:15,2,5.201,ACTIVE,216.00,356.48,59.981,1473437703,"201051344000890","219011344069620",28.59,34.30,0,331.23,392.55,150.7,143.5,0.694,551273.7,551273.7,6872,0,0,0,L,1122011218,0,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437716,981932.00
09/09/2016 12:15,2,5.275,ACTIVE,216.67,358.28,59.991,1473437703,"201051344000438","219011344069620",28.49,32.60,0,334.24,396.45,152.2,145.0,0.712,552736.8,552736.8,6880,0,0,0,L,1122011218,0,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437717,981933.00
09/09/2016 12:15,2,5.115,ACTIVE,216.22,357.68,59.981,1473437703,"201051344000417","219011344069620",28.67,33.80,0,333.63,393.45,148.5,141.4,0.707,543919.6,543919.6,6879,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437718,981934.00
09/09/2016 12:15,2,4.969,ACTIVE,214.19,357.98,59.981,1473437703,"274151322000083","219011344069620",28.35,40.60,0,333.03,378.42,142.7,135.8,0.575,804233.7,804233.7,6849,0,0,0,L,1151911521,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437719,981935.00
09/09/2016 12:15,2,5.389,ACTIVE,215.09,353.17,59.981,1473437703,"274151322000076","219011344069620",29.00,38.60,0,334.54,383.23,158.2,150.8,0.614,858302.4,858302.4,6855,0,0,0,L,1151911521,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437719,981936.00
09/09/2016 12:15,2,5.471,ACTIVE,217.80,362.19,59.970,1473437703,"201051344000868","219011344069620",28.37,30.80,0,338.14,397.66,157.2,149.8,0.716,542450.4,542450.4,6897,0,0,0,L,1122011218,0,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437720,981937.00
09/09/2016 12:15,2,5.408,ACTIVE,213.96,353.17,60.007,1473437703,"274151322000095","219011344069620",28.98,40.00,0,333.03,381.42,158.5,151.1,0.597,849651.3,849651.3,6869,0,0,0,L,1151911521,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437721,981938.00
09/09/2016 12:15,2,5.680,ACTIVE,218.93,358.28,59.986,1473437703,"201051344000988","219011344069620",18.71,29.80,0,319.81,397.35,107.7,102.0,0.499,527457.9,527457.9,6891,0,0,0,L,1122011218,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437722,981939.00
09/09/2016 12:15,2,5.854,ACTIVE,217.35,359.18,59.949,1473437703,"201051344001025","219011344069620",28.63,32.20,0,334.54,397.66,169.7,161.9,0.751,552776.0,552776.0,6878,0,0,0,L,1122011218,0,124.49,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437723,981940.00
09/09/2016 12:15,2,5.938,ACTIVE,219.61,363.39,59.981,1473437703,"201051344000458","219011344069620",28.61,33.00,0,338.14,404.57,172.0,164.1,0.813,549811.6,549811.6,6884,0,0,0,L,1122011218,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437724,981941.00
09/09/2016 12:15,2,6.023,ACTIVE,220.06,367.30,59.981,1473437703,"201051344000853","219011344069620",28.78,32.00,0,330.33,404.87,175.7,167.7,0.818,549079.6,549079.6,6887,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437725,981942.00
09/09/2016 12:15,2,5.895,ACTIVE,216.67,359.78,59.986,1473437703,"201051344000685","219011344069620",29.04,32.40,0,324.62,395.85,173.3,165.3,0.831,551968.7,551968.7,6897,0,0,0,L,1122011218,0,124.94,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437726,981943.00
09/09/2016 12:15,2,5.984,ACTIVE,217.58,360.38,59.981,1473437703,"201051344000917","219011344069620",28.71,31.50,0,332.73,399.76,174.0,166.1,0.818,548930.6,548930.6,6907,0,0,0,L,1122011218,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437727,981944.00
09/09/2016 12:15,2,6.012,ACTIVE,216.67,360.38,59.986,1473437703,"201051344001145","219011344069620",28.88,31.30,0,334.54,399.16,175.8,167.8,0.813,554133.4,554133.4,6906,0,0,0,L,1122011218,0,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437728,981945.00
09/09/2016 12:15,2,6.316,ACTIVE,218.26,362.79,59.986,1473437703,"201051344000651","219011344069620",28.65,30.50,0,334.54,402.16,183.2,174.9,0.826,547168.5,547168.5,6875,0,0,0,L,1122011218,0,125.40,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437728,981946.00
09/09/2016 12:15,2,5.832,ACTIVE,214.41,355.88,59.986,1473437703,"274151322000088","219011344069620",27.39,37.30,0,333.03,380.82,161.9,154.3,0.610,774199.1,774199.1,6829,0,0,0,L,1151911521,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437729,981947.00
09/09/2016 12:15,2,3.902,ACTIVE,215.54,428.31,59.981,1473437703,"274151322000068","219011344069620",38.96,39.50,0,391.34,450.26,155.1,147.8,0.597,667513.6,667513.6,6951,0,0,0,L,1151911521,0,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437730,981948.00
09/09/2016 12:15,2,6.012,ACTIVE,217.58,361.89,60.002,1473437703,"201051344001135","219011344069620",28.80,31.00,0,333.93,402.46,175.3,167.3,0.804,543319.5,543319.5,6871,0,0,0,L,1122011218,0,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437731,981949.00
09/09/2016 12:15,2,5.947,ACTIVE,218.03,364.59,59.991,1473437703,"201051344000594","219011344069620",28.71,34.00,0,337.54,403.07,172.8,164.9,0.791,554209.7,554209.7,6884,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437732,981950.00
09/09/2016 12:15,2,5.854,ACTIVE,217.80,358.28,59.986,1473437703,"201051344001203","219011344069620",28.86,31.30,0,325.52,402.77,171.2,163.3,0.791,551474.1,551474.1,6892,0,0,0,L,1122011218,0,125.17,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437733,981951.00
09/09/2016 12:15,2,5.492,ACTIVE,214.64,370.60,59.949,1473437703,"274151322000054","219011344069620",27.57,38.60,0,333.03,382.63,153.4,146.1,0.588,790163.8,790163.8,6826,0,0,0,L,1151911521,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437734,981952.00
09/09/2016 12:15,2,5.969,ACTIVE,218.71,362.19,59.981,1473437703,"201051344000867","219011344069620",28.69,32.80,0,338.44,400.96,173.4,165.5,0.787,541518.2,541518.2,6890,0,0,0,L,1122011218,0,124.72,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437735,981953.00
09/09/2016 12:15,2,5.844,ACTIVE,217.58,363.09,59.986,1473437703,"201051344001093","219011344069620",29.12,30.50,0,333.63,401.56,172.3,164.4,0.795,548309.3,548309.3,6911,0,0,0,L,1122011218,0,124.72,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437736,981954.00
09/09/2016 12:15,2,5.934,ACTIVE,219.39,365.49,59.975,1473437703,"201051344000900","219011344069620",29.10,30.80,0,337.84,405.17,175.0,167.0,0.795,558245.6,558245.6,6901,0,0,0,L,1122011218,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437737,981955.00
09/09/2016 12:15,2,5.914,ACTIVE,219.16,364.29,59.981,1473437703,"201051344000648","219011344069620",28.69,31.00,0,338.74,403.37,171.7,163.8,0.787,547132.7,547132.7,6883,0,0,0,L,1122011218,0,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437738,981956.00
09/09/2016 12:15,2,5.875,ACTIVE,219.39,364.29,59.986,1473437703,"201051344000569","219011344069620",28.63,32.60,0,335.74,407.57,170.4,162.5,0.782,558292.1,558292.1,6885,0,0,0,L,1122011218,0,124.27,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437739,981957.00
09/09/2016 12:15,2,5.789,ACTIVE,219.16,363.99,59.981,1473437703,"201051344000983","219011344069620",28.63,32.40,0,337.84,403.97,167.9,160.1,0.778,550705.8,550705.8,6880,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437740,981958.00
09/09/2016 12:15,2,5.684,ACTIVE,219.39,362.79,60.023,1473437703,"201051344001158","219011344069620",28.49,32.00,0,338.44,405.17,163.8,156.2,0.765,542550.2,542550.2,6881,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437740,981959.00
09/09/2016 12:15,2,5.441,ACTIVE,219.39,363.99,59.986,1473437703,"201051344000576","219011344069620",28.78,31.50,0,338.14,407.27,158.6,151.1,0.738,550072.2,550072.2,6902,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437742,981960.00
09/09/2016 12:15,2,5.074,ACTIVE,214.41,350.77,59.981,1473437703,"274151322000087","219011344069620",27.43,46.60,0,333.63,379.92,140.9,134.1,0.517,762357.8,762357.8,6905,0,0,0,L,1151911521,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473437743,981961.00
09/09/2016 12:30,2,7.508,ACTIVE,220.52,367.60,59.954,1473438603,"201051344000645","219011344069620",27.47,34.50,0,338.44,425.31,209.0,199.8,0.924,549593.3,549593.3,6893,0,0,0,L,1122011218,0,125.62,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438604,981962.00
09/09/2016 12:30,2,6.797,ACTIVE,215.09,363.39,59.944,1473438603,"274151322000085","219011344069620",25.96,40.40,0,332.73,394.65,178.6,170.5,0.685,790007.7,790007.7,6824,0,0,0,L,1151911521,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438605,981963.00
09/09/2016 12:30,2,7.215,ACTIVE,219.39,367.90,59.959,1473438603,"201051344000633","219011344069620",27.63,35.00,0,336.94,425.91,201.9,192.9,0.946,541156.3,541156.3,6892,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438606,981964.00
09/09/2016 12:30,2,7.375,ACTIVE,220.97,369.70,59.954,1473438603,"201051344000469","219011344069620",27.75,33.00,0,336.94,425.91,207.4,198.2,0.977,543683.7,543683.7,6906,0,0,0,L,1122011218,0,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438607,981965.00
09/09/2016 12:30,2,7.291,ACTIVE,217.35,363.99,59.959,1473438603,"201051344000646","219011344069620",27.99,36.50,0,333.03,420.80,206.7,197.5,0.963,544333.3,544333.3,6879,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438608,981966.00
09/09/2016 12:30,2,7.102,ACTIVE,214.87,362.19,59.954,1473438603,"274151322000052","219011344069620",27.57,41.80,0,332.43,401.26,198.4,189.6,0.773,811633.4,811633.4,6829,0,0,0,L,1151911521,0,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438609,981967.00
09/09/2016 12:30,2,7.375,ACTIVE,218.93,367.30,59.938,1473438603,"201051344000585","219011344069620",28.29,35.40,0,334.24,423.50,211.3,202.0,0.972,554098.8,554098.8,6875,0,0,0,L,1122011218,0,124.94,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438610,981968.00
09/09/2016 12:30,2,7.332,ACTIVE,217.13,363.09,59.933,1473438603,"201051344001230","219011344069620",27.85,36.50,0,332.43,420.50,206.7,197.6,0.955,547411.1,547411.1,6914,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438611,981969.00
09/09/2016 12:30,2,7.430,ACTIVE,218.71,366.10,59.949,1473438603,"201051344000582","219011344069620",27.91,32.60,0,334.84,426.51,210.1,200.8,0.955,540159.7,540159.7,6873,0,0,0,L,1122011218,0,125.17,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438612,981970.00
09/09/2016 12:30,2,7.533,ACTIVE,217.58,364.29,59.912,1473438603,"201051344000955","219011344069620",27.81,35.60,0,333.03,419.90,212.2,202.9,1.003,554046.9,554046.9,6878,0,0,0,L,1122011218,0,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438613,981971.00
09/09/2016 12:30,2,4.738,ACTIVE,214.87,431.32,59.949,1473438603,"274151322000094","219011344069620",38.72,43.40,0,387.14,460.47,185.1,176.7,0.712,667123.9,667123.9,6960,0,0,0,L,1151911521,0,122.68,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438614,981972.00
09/09/2016 12:30,2,7.350,ACTIVE,220.74,368.50,59.949,1473438603,"201051344000579","219011344069620",27.85,35.40,0,338.44,425.91,207.4,198.2,0.946,557995.6,557995.6,6890,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438615,981973.00
09/09/2016 12:30,2,7.086,ACTIVE,217.13,363.39,60.002,1473438603,"201051344000890","219011344069620",27.91,37.80,0,333.33,420.50,200.2,191.3,0.893,551310.7,551310.7,6873,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438616,981974.00
09/09/2016 12:30,2,7.088,ACTIVE,218.03,365.19,59.933,1473438603,"201051344000438","219011344069620",27.83,35.40,0,334.84,421.10,199.8,190.9,0.932,552774.0,552774.0,6881,0,0,0,L,1122011218,0,125.17,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438617,981975.00
09/09/2016 12:30,2,6.922,ACTIVE,217.13,361.59,59.949,1473438603,"201051344000417","219011344069620",27.81,36.80,0,333.63,418.09,194.9,186.2,0.910,543956.1,543956.1,6880,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438617,981976.00
09/09/2016 12:30,2,6.740,ACTIVE,214.41,363.09,59.944,1473438603,"274151322000083","219011344069620",27.21,45.00,0,331.53,396.45,185.7,177.3,0.756,804268.6,804268.6,6850,0,0,0,L,1151911521,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438618,981977.00
09/09/2016 12:30,2,7.143,ACTIVE,215.54,378.72,59.944,1473438603,"274151322000076","219011344069620",28.35,42.30,0,333.63,405.47,204.8,195.8,0.795,858340.7,858340.7,6856,0,0,0,L,1151911521,0,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438619,981978.00
09/09/2016 12:30,2,7.301,ACTIVE,219.16,366.70,59.954,1473438603,"201051344000868","219011344069620",27.77,34.00,0,336.64,425.31,205.3,196.2,0.928,542488.0,542488.0,6898,0,0,0,L,1122011218,0,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438620,981979.00
09/09/2016 12:30,2,7.307,ACTIVE,214.64,367.60,59.949,1473438603,"274151322000095","219011344069620",27.91,43.80,0,330.03,400.66,206.5,197.4,0.782,849689.0,849689.0,6870,0,0,0,L,1151911521,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438621,981980.00
09/09/2016 12:30,2,7.574,ACTIVE,220.97,362.19,59.944,1473438603,"201051344000988","219011344069620",17.93,32.00,0,320.11,401.26,137.5,130.8,0.641,527482.3,527482.3,6892,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438622,981981.00
09/09/2016 12:30,2,7.486,ACTIVE,218.48,366.10,59.954,1473438603,"201051344001025","219011344069620",28.11,35.00,0,333.63,422.00,213.1,203.7,0.941,552813.9,552813.9,6879,0,0,0,L,1122011218,0,124.94,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438623,981982.00
09/09/2016 12:30,2,7.453,ACTIVE,220.74,369.40,59.954,1473438603,"201051344000458","219011344069620",27.67,35.20,0,338.14,425.31,208.9,199.8,0.972,549849.2,549849.2,6885,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438624,981983.00
09/09/2016 12:30,2,7.238,ACTIVE,221.42,368.50,59.954,1473438603,"201051344000853","219011344069620",28.25,34.00,0,339.34,425.91,207.0,197.9,0.977,549117.4,549117.4,6888,0,0,0,L,1122011218,0,125.85,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438625,981984.00
09/09/2016 12:30,2,7.131,ACTIVE,217.13,363.99,59.928,1473438603,"201051344000685","219011344069620",28.07,35.40,0,334.24,420.50,202.6,193.6,0.968,552005.9,552005.9,6898,0,0,0,L,1122011218,0,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438626,981985.00
09/09/2016 12:30,2,7.141,ACTIVE,218.48,363.69,59.949,1473438603,"201051344000917","219011344069620",27.69,34.80,0,333.33,419.60,200.1,191.2,0.928,548967.6,548967.6,6908,0,0,0,L,1122011218,0,124.94,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438627,981986.00
09/09/2016 12:30,2,7.139,ACTIVE,217.13,362.19,59.954,1473438603,"201051344001145","219011344069620",27.73,34.00,0,334.54,419.30,200.4,191.5,0.915,554170.2,554170.2,6907,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438627,981987.00
09/09/2016 12:30,2,7.383,ACTIVE,218.93,366.10,59.917,1473438603,"201051344000651","219011344069620",28.03,33.00,0,336.04,425.31,209.7,200.5,0.950,547206.3,547206.3,6876,0,0,0,L,1122011218,0,125.62,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438628,981988.00
09/09/2016 12:30,2,7.082,ACTIVE,214.87,360.99,59.954,1473438603,"274151322000088","219011344069620",26.08,40.60,0,331.83,397.35,186.9,178.4,0.707,774232.7,774232.7,6830,0,0,0,L,1151911521,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438630,981989.00
09/09/2016 12:30,2,4.967,ACTIVE,215.77,428.01,59.970,1473438603,"274151322000068","219011344069620",37.81,41.80,0,391.94,465.58,190.1,181.6,0.734,667546.5,667546.5,6952,0,0,0,L,1151911521,0,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438631,981990.00
09/09/2016 12:30,2,7.727,ACTIVE,218.71,363.09,59.949,1473438603,"201051344001135","219011344069620",27.71,34.00,0,334.54,419.60,216.8,207.3,0.963,543357.0,543357.0,6872,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438632,981991.00
09/09/2016 12:30,2,7.662,ACTIVE,218.93,368.20,59.970,1473438603,"201051344000594","219011344069620",27.89,36.30,0,334.24,421.40,216.3,206.8,0.968,554247.5,554247.5,6885,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438633,981992.00
09/09/2016 12:30,2,7.643,ACTIVE,218.93,364.89,59.954,1473438603,"201051344001203","219011344069620",28.17,34.30,0,335.74,425.91,217.9,208.4,1.012,551512.2,551512.2,6893,0,0,0,L,1122011218,0,125.85,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438634,981993.00
09/09/2016 12:30,2,7.271,ACTIVE,215.32,352.87,59.944,1473438603,"274151322000054","219011344069620",26.20,42.30,0,332.43,400.66,192.9,184.3,0.742,790197.7,790197.7,6827,0,0,0,L,1151911521,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438634,981994.00
09/09/2016 12:30,2,7.539,ACTIVE,219.61,367.00,59.954,1473438603,"201051344000867","219011344069620",27.71,36.00,0,336.64,425.61,211.5,202.2,0.950,541555.9,541555.9,6891,0,0,0,L,1122011218,0,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438635,981995.00
09/09/2016 12:30,2,7.262,ACTIVE,218.48,366.40,59.954,1473438603,"201051344001093","219011344069620",28.29,33.30,0,334.84,421.10,207.8,198.7,0.941,548346.8,548346.8,6912,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438636,981996.00
09/09/2016 12:30,2,7.441,ACTIVE,220.29,367.00,59.933,1473438603,"201051344000900","219011344069620",27.85,34.30,0,337.24,426.81,209.9,200.6,0.950,558283.9,558283.9,6902,0,0,0,L,1122011218,0,125.40,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438637,981997.00
09/09/2016 12:30,2,7.289,ACTIVE,220.06,368.50,59.949,1473438603,"201051344000648","219011344069620",27.91,32.40,0,337.84,427.11,206.0,196.9,0.946,547170.1,547170.1,6884,0,0,0,L,1122011218,0,124.72,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438638,981998.00
09/09/2016 12:30,2,7.414,ACTIVE,220.52,368.80,59.954,1473438603,"201051344000569","219011344069620",27.73,34.80,0,337.24,426.51,208.3,199.2,0.946,558329.9,558329.9,6886,0,0,0,L,1122011218,0,124.72,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438639,981999.00
09/09/2016 12:30,2,7.307,ACTIVE,220.52,367.30,59.938,1473438603,"201051344000983","219011344069620",27.99,35.20,0,337.24,426.81,207.1,197.9,0.941,550743.9,550743.9,6881,0,0,0,L,1122011218,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438640,982000.00
09/09/2016 12:30,2,7.205,ACTIVE,220.52,367.30,59.970,1473438603,"201051344001158","219011344069620",27.57,34.30,0,337.84,425.01,201.1,192.2,0.919,542587.8,542587.8,6882,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438641,982001.00
09/09/2016 12:30,2,7.162,ACTIVE,220.52,367.30,59.970,1473438603,"201051344000576","219011344069620",27.59,33.50,0,338.14,426.21,200.2,191.3,0.915,550109.8,550109.8,6903,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438642,982002.00
09/09/2016 12:30,2,6.844,ACTIVE,214.87,349.26,59.949,1473438603,"274151322000087","219011344069620",25.96,50.80,0,331.53,397.05,179.8,171.6,0.658,762391.4,762391.4,6906,0,0,0,L,1151911521,0,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473438643,982003.00
09/09/2016 12:45,2,7.977,ACTIVE,220.74,370.00,59.949,1473439503,"201051344000645","219011344069620",26.50,38.00,0,338.14,422.00,214.0,204.6,0.972,549640.1,549640.1,6894,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439505,982004.00
09/09/2016 12:45,2,7.426,ACTIVE,215.32,373.61,59.970,1473439503,"274151322000085","219011344069620",24.73,45.00,0,332.13,391.04,186.0,177.6,0.707,790048.5,790048.5,6825,0,0,0,L,1151911521,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439505,982005.00
09/09/2016 12:45,2,8.053,ACTIVE,220.06,369.10,59.959,1473439503,"201051344000633","219011344069620",26.52,38.60,0,335.44,421.70,216.4,206.9,1.008,541203.0,541203.0,6893,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439506,982006.00
09/09/2016 12:45,2,8.127,ACTIVE,221.19,372.41,59.954,1473439503,"201051344000469","219011344069620",26.66,36.50,0,337.24,422.30,219.4,209.9,1.030,543730.8,543730.8,6907,0,0,0,L,1122011218,0,125.17,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439507,982007.00
09/09/2016 12:45,2,7.977,ACTIVE,217.80,365.19,59.991,1473439503,"201051344000646","219011344069620",26.82,40.40,0,333.03,417.19,216.6,207.1,1.021,544379.6,544379.6,6880,0,0,0,L,1122011218,0,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439508,982008.00
09/09/2016 12:45,2,7.678,ACTIVE,215.32,356.48,59.938,1473439503,"274151322000052","219011344069620",26.62,47.00,0,330.63,398.26,206.8,197.7,0.800,811677.7,811677.7,6830,0,0,0,L,1151911521,0,122.91,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439509,982009.00
09/09/2016 12:45,2,8.078,ACTIVE,219.16,365.49,59.944,1473439503,"201051344000585","219011344069620",26.84,39.50,0,334.54,415.39,219.6,210.0,1.008,554145.9,554145.9,6876,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439510,982010.00
09/09/2016 12:45,2,7.881,ACTIVE,217.35,363.69,59.959,1473439503,"201051344001230","219011344069620",26.88,40.00,0,331.53,416.59,214.3,205.0,0.981,547457.1,547457.1,6915,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439511,982011.00
09/09/2016 12:45,2,7.984,ACTIVE,219.16,368.20,59.959,1473439503,"201051344000582","219011344069620",26.76,37.30,0,335.14,416.29,216.3,206.8,0.981,540206.1,540206.1,6874,0,0,0,L,1122011218,0,125.17,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439512,982012.00
09/09/2016 12:45,2,7.875,ACTIVE,217.80,364.89,59.944,1473439503,"201051344000955","219011344069620",27.19,39.50,0,333.33,416.59,216.6,207.1,1.012,554093.3,554093.3,6879,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439513,982013.00
09/09/2016 12:45,2,5.148,ACTIVE,215.09,427.71,59.959,1473439503,"274151322000094","219011344069620",37.69,48.00,0,381.73,452.06,195.9,187.1,0.756,667165.2,667165.2,6961,0,0,0,L,1151911521,0,122.91,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439514,982014.00
09/09/2016 12:45,2,8.324,ACTIVE,221.42,370.60,59.949,1473439503,"201051344000579","219011344069620",26.80,38.80,0,338.14,422.00,225.8,216.0,1.065,558042.7,558042.7,6891,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439515,982015.00
09/09/2016 12:45,2,8.336,ACTIVE,217.58,365.49,59.959,1473439503,"201051344000890","219011344069620",26.58,41.80,0,334.24,416.29,224.3,214.5,1.003,551356.9,551356.9,6874,0,0,0,L,1122011218,0,124.94,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439516,982016.00
09/09/2016 12:45,2,8.340,ACTIVE,218.48,364.89,59.928,1473439503,"201051344000438","219011344069620",26.92,40.00,0,336.04,416.59,227.3,217.4,1.061,552820.4,552820.4,6882,0,0,0,L,1122011218,0,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439517,982017.00
09/09/2016 12:45,2,8.445,ACTIVE,218.26,367.30,59.944,1473439503,"201051344000417","219011344069620",26.32,41.30,0,333.03,415.69,225.1,215.3,1.043,544001.6,544001.6,6881,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439518,982018.00
09/09/2016 12:45,2,8.154,ACTIVE,215.09,380.22,59.959,1473439503,"274151322000083","219011344069620",26.18,50.00,0,330.63,392.85,216.2,206.7,0.871,804312.4,804312.4,6851,0,0,0,L,1151911521,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439518,982019.00
09/09/2016 12:45,2,8.600,ACTIVE,216.00,370.60,59.959,1473439503,"274151322000076","219011344069620",27.08,48.00,0,333.33,403.37,235.7,225.6,0.884,858388.5,858388.5,6857,0,0,0,L,1151911521,0,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439519,982020.00
09/09/2016 12:45,2,8.658,ACTIVE,220.06,370.30,59.944,1473439503,"201051344000868","219011344069620",26.42,37.80,0,335.74,420.80,231.6,221.6,1.052,542535.0,542535.0,6899,0,0,0,L,1122011218,0,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439520,982021.00
09/09/2016 12:45,2,8.557,ACTIVE,214.87,374.21,59.975,1473439503,"274151322000095","219011344069620",26.74,50.80,0,329.43,397.66,231.5,221.5,0.871,849736.1,849736.1,6871,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439521,982022.00
09/09/2016 12:45,2,8.199,ACTIVE,221.64,366.40,59.959,1473439503,"201051344000988","219011344069620",17.91,36.00,0,339.04,398.26,148.9,141.8,0.694,527512.8,527512.8,6893,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439522,982023.00
09/09/2016 12:45,2,8.562,ACTIVE,219.39,367.90,59.944,1473439503,"201051344001025","219011344069620",27.02,39.50,0,335.14,417.19,234.3,224.2,1.039,552861.4,552861.4,6880,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439523,982024.00
09/09/2016 12:45,2,8.488,ACTIVE,221.64,370.90,59.949,1473439503,"201051344000458","219011344069620",26.98,38.60,0,338.44,422.30,231.8,221.8,1.052,549896.3,549896.3,6886,0,0,0,L,1122011218,0,126.07,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439524,982025.00
09/09/2016 12:45,2,8.539,ACTIVE,222.10,373.91,59.959,1473439503,"201051344000853","219011344069620",26.90,38.20,0,339.34,422.60,232.6,222.5,1.083,549164.8,549164.8,6889,0,0,0,L,1122011218,0,126.30,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439525,982026.00
09/09/2016 12:45,2,8.467,ACTIVE,217.80,364.29,59.959,1473439503,"201051344000685","219011344069620",26.78,39.30,0,334.24,416.29,229.5,219.6,1.078,552052.4,552052.4,6899,0,0,0,L,1122011218,0,125.40,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439526,982027.00
09/09/2016 12:45,2,8.535,ACTIVE,219.39,367.30,59.981,1473439503,"201051344000917","219011344069620",26.48,38.20,0,335.44,415.09,228.9,219.0,1.074,549013.9,549013.9,6909,0,0,0,L,1122011218,0,125.40,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439527,982028.00
