ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2016 12:45,2,8.486,ACTIVE,217.58,365.19,59.928,1473439503,"201051344001145","219011344069620",26.62,38.60,0,336.34,416.59,228.6,218.7,1.021,554216.4,554216.4,6908,0,0,0,L,1122011218,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439528,982029.00
09/09/2016 12:45,2,8.553,ACTIVE,219.61,369.70,59.970,1473439503,"201051344000651","219011344069620",26.98,37.00,0,335.74,419.90,233.8,223.8,1.047,547253.5,547253.5,6877,0,0,0,L,1122011218,0,126.07,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439529,982030.00
09/09/2016 12:45,2,7.994,ACTIVE,215.09,373.01,59.959,1473439503,"274151322000088","219011344069620",25.03,45.80,0,331.53,393.75,202.7,193.8,0.760,774274.1,774274.1,6831,0,0,0,L,1151911521,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439530,982031.00
09/09/2016 12:45,2,5.426,ACTIVE,216.00,414.79,59.938,1473439503,"274151322000068","219011344069620",37.75,46.80,0,385.33,456.87,205.9,196.9,0.787,667588.1,667588.1,6953,0,0,0,L,1151911521,0,123.81,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439531,982032.00
09/09/2016 12:45,2,8.436,ACTIVE,218.93,367.60,59.949,1473439503,"201051344001135","219011344069620",26.66,38.40,0,335.44,415.99,227.8,217.9,1.034,543403.8,543403.8,6873,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439532,982033.00
09/09/2016 12:45,2,8.504,ACTIVE,219.39,368.80,59.959,1473439503,"201051344000594","219011344069620",26.68,40.20,0,334.24,418.39,229.8,219.9,1.043,554294.7,554294.7,6886,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439532,982034.00
09/09/2016 12:45,2,8.545,ACTIVE,219.16,363.99,59.938,1473439503,"201051344001203","219011344069620",26.84,37.50,0,335.74,417.79,232.3,222.3,1.069,551559.9,551559.9,6894,0,0,0,L,1122011218,0,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439533,982035.00
09/09/2016 12:45,2,7.996,ACTIVE,215.54,377.52,59.954,1473439503,"274151322000054","219011344069620",25.05,48.00,0,331.23,392.85,202.7,193.7,0.782,790239.6,790239.6,6828,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439534,982036.00
09/09/2016 12:45,2,8.445,ACTIVE,220.29,369.10,59.954,1473439503,"201051344000867","219011344069620",26.78,40.20,0,336.34,421.10,229.1,219.2,1.025,541603.0,541603.0,6892,0,0,0,L,1122011218,0,125.40,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439535,982037.00
09/09/2016 12:45,2,8.178,ACTIVE,219.16,367.00,59.965,1473439503,"201051344001093","219011344069620",27.49,37.00,0,334.84,416.29,227.6,217.8,1.034,548393.7,548393.7,6913,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439536,982038.00
09/09/2016 12:45,2,8.344,ACTIVE,220.97,371.51,59.917,1473439503,"201051344000900","219011344069620",27.23,38.20,0,336.64,423.50,230.1,220.1,1.012,558331.9,558331.9,6903,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439537,982039.00
09/09/2016 12:45,2,8.193,ACTIVE,220.74,370.30,59.949,1473439503,"201051344000648","219011344069620",26.72,36.50,0,337.84,423.20,221.8,212.1,1.016,547216.8,547216.8,6885,0,0,0,L,1122011218,0,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439538,982040.00
09/09/2016 12:45,2,8.240,ACTIVE,221.19,370.30,59.949,1473439503,"201051344000569","219011344069620",26.78,38.60,0,337.24,422.90,223.7,214.0,1.021,558377.1,558377.1,6887,0,0,0,L,1122011218,0,125.17,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439539,982041.00
09/09/2016 12:45,2,8.156,ACTIVE,221.64,370.90,59.959,1473439503,"201051344000983","219011344069620",27.19,38.80,0,336.64,423.20,224.6,214.9,1.030,550791.3,550791.3,6882,0,0,0,L,1122011218,0,125.85,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439540,982042.00
09/09/2016 12:45,2,8.051,ACTIVE,221.42,371.21,59.949,1473439503,"201051344001158","219011344069620",26.94,38.20,0,337.84,421.70,219.6,210.0,1.008,542634.5,542634.5,6883,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439541,982043.00
09/09/2016 12:45,2,8.092,ACTIVE,220.97,370.60,59.949,1473439503,"201051344000576","219011344069620",26.74,38.00,0,337.84,423.20,219.0,209.5,1.008,550156.8,550156.8,6904,0,0,0,L,1122011218,0,125.62,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439542,982044.00
09/09/2016 12:45,2,7.535,ACTIVE,215.09,357.98,59.949,1473439503,"274151322000087","219011344069620",25.09,57.00,0,331.53,389.54,191.3,182.7,0.698,762432.8,762432.8,6907,0,0,0,L,1151911521,0,123.14,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473439543,982045.00
09/09/2016 13:00,2,7.238,ACTIVE,220.52,368.80,59.981,1473440403,"201051344000645","219011344069620",26.36,42.00,0,341.15,424.11,193.2,184.6,0.866,549692.8,549692.8,6895,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440405,982046.00
09/09/2016 13:00,2,6.752,ACTIVE,215.32,351.07,59.975,1473440403,"274151322000085","219011344069620",24.31,50.00,0,333.03,396.75,166.2,158.5,0.636,790094.2,790094.2,6826,0,0,0,L,1151911521,0,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440405,982047.00
09/09/2016 13:00,2,6.881,ACTIVE,219.39,365.49,59.938,1473440403,"201051344000633","219011344069620",26.56,42.80,0,339.04,424.41,184.9,176.6,0.862,541255.9,541255.9,6894,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440406,982048.00
09/09/2016 13:00,2,6.824,ACTIVE,220.52,367.60,59.975,1473440403,"201051344000469","219011344069620",26.80,39.30,0,339.65,425.31,185.3,176.9,0.879,543784.3,543784.3,6908,0,0,0,L,1122011218,0,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440407,982049.00
09/09/2016 13:00,2,6.689,ACTIVE,217.13,362.49,59.991,1473440403,"201051344000646","219011344069620",27.00,44.00,0,333.93,420.50,182.9,174.6,0.866,544432.4,544432.4,6881,0,0,0,L,1122011218,0,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440408,982050.00
09/09/2016 13:00,2,6.611,ACTIVE,215.32,373.01,59.975,1473440403,"274151322000052","219011344069620",26.28,52.50,0,332.43,401.86,175.9,167.9,0.676,811727.7,811727.7,6831,0,0,0,L,1151911521,0,123.14,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440409,982051.00
09/09/2016 13:00,2,7.094,ACTIVE,218.71,365.49,59.975,1473440403,"201051344000585","219011344069620",26.84,42.30,0,334.84,424.11,192.9,184.2,0.897,554199.4,554199.4,6877,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440410,982052.00
09/09/2016 13:00,2,6.918,ACTIVE,216.90,361.89,59.975,1473440403,"201051344001230","219011344069620",26.90,43.60,0,334.84,420.50,188.5,180.0,0.871,547509.5,547509.5,6916,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440411,982053.00
09/09/2016 13:00,2,6.906,ACTIVE,218.71,366.10,59.975,1473440403,"201051344000582","219011344069620",27.06,39.00,0,334.24,426.51,189.2,180.7,0.862,540258.8,540258.8,6875,0,0,0,L,1122011218,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440412,982054.00
09/09/2016 13:00,2,6.980,ACTIVE,217.35,361.89,59.981,1473440403,"201051344000955","219011344069620",26.80,42.50,0,334.84,420.20,189.3,180.8,0.888,554146.0,554146.0,6880,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440413,982055.00
09/09/2016 13:00,2,4.471,ACTIVE,215.09,407.87,59.959,1473440403,"274151322000094","219011344069620",37.33,51.50,0,378.42,448.45,169.5,161.7,0.658,667212.5,667212.5,6962,0,0,0,L,1151911521,0,123.14,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440414,982056.00
09/09/2016 13:00,2,7.238,ACTIVE,220.74,366.40,59.981,1473440403,"201051344000579","219011344069620",26.74,43.00,0,340.55,424.71,195.9,187.2,0.910,558095.9,558095.9,6892,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440415,982057.00
09/09/2016 13:00,2,7.162,ACTIVE,217.35,363.69,59.975,1473440403,"201051344000890","219011344069620",26.88,45.00,0,335.14,420.20,194.9,186.2,0.888,551409.4,551409.4,6875,0,0,0,L,1122011218,0,124.94,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440416,982058.00
09/09/2016 13:00,2,7.188,ACTIVE,218.03,365.80,59.975,1473440403,"201051344000438","219011344069620",26.48,42.50,0,335.14,423.81,192.7,184.0,0.875,552872.8,552872.8,6883,0,0,0,L,1122011218,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440417,982059.00
09/09/2016 13:00,2,6.904,ACTIVE,217.58,361.29,59.981,1473440403,"201051344000417","219011344069620",26.44,45.30,0,335.14,418.09,184.8,176.5,0.853,544052.9,544052.9,6882,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440417,982060.00
09/09/2016 13:00,2,6.721,ACTIVE,214.64,365.80,59.954,1473440403,"274151322000083","219011344069620",26.04,54.50,0,330.33,400.66,177.1,169.0,0.720,804361.6,804361.6,6852,0,0,0,L,1151911521,0,122.91,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440418,982061.00
09/09/2016 13:00,2,7.168,ACTIVE,216.00,363.39,59.959,1473440403,"274151322000076","219011344069620",26.86,52.80,0,336.64,406.67,194.8,186.1,0.756,858442.5,858442.5,6858,0,0,0,L,1151911521,0,123.81,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440419,982062.00
09/09/2016 13:00,2,7.201,ACTIVE,219.39,367.00,59.986,1473440403,"201051344000868","219011344069620",26.62,40.60,0,335.74,425.01,194.2,185.5,0.866,542588.1,542588.1,6900,0,0,0,L,1122011218,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440420,982063.00
09/09/2016 13:00,2,7.121,ACTIVE,214.64,366.70,59.981,1473440403,"274151322000095","219011344069620",26.86,54.80,0,329.73,404.57,193.5,184.9,0.738,849789.4,849789.4,6872,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440421,982064.00
09/09/2016 13:00,2,6.701,ACTIVE,220.74,362.19,59.975,1473440403,"201051344000988","219011344069620",17.95,39.50,0,342.05,399.46,121.9,115.7,0.566,527546.5,527546.5,6894,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440422,982065.00
09/09/2016 13:00,2,7.125,ACTIVE,218.48,363.09,59.981,1473440403,"201051344001025","219011344069620",26.94,43.00,0,334.84,424.41,194.2,185.5,0.897,552915.1,552915.1,6881,0,0,0,L,1122011218,0,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440423,982066.00
09/09/2016 13:00,2,7.174,ACTIVE,220.74,367.60,59.981,1473440403,"201051344000458","219011344069620",26.58,42.50,0,340.85,425.31,193.2,184.6,0.915,549949.3,549949.3,6887,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440424,982067.00
09/09/2016 13:00,2,7.195,ACTIVE,221.19,370.00,59.986,1473440403,"201051344000853","219011344069620",26.80,42.00,0,340.25,425.01,195.1,186.4,0.902,549218.0,549218.0,6890,0,0,0,L,1122011218,0,126.07,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440425,982068.00
09/09/2016 13:00,2,7.154,ACTIVE,217.35,363.99,59.996,1473440403,"201051344000685","219011344069620",26.76,42.30,0,334.54,419.60,193.9,185.2,0.946,552105.1,552105.1,6900,0,0,0,L,1122011218,0,125.17,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440426,982069.00
09/09/2016 13:00,2,7.201,ACTIVE,218.71,364.29,59.970,1473440403,"201051344000917","219011344069620",26.72,40.80,0,334.84,423.20,194.7,186.0,0.924,549066.4,549066.4,6910,0,0,0,L,1122011218,0,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440427,982070.00
09/09/2016 13:00,2,7.137,ACTIVE,217.58,362.79,59.970,1473440403,"201051344001145","219011344069620",26.98,41.80,0,334.84,419.30,195.0,186.3,0.884,554268.4,554268.4,6909,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440428,982071.00
09/09/2016 13:00,2,7.402,ACTIVE,219.16,366.40,60.002,1473440403,"201051344000651","219011344069620",27.12,39.80,0,335.14,425.01,203.1,194.1,0.915,547306.8,547306.8,6878,0,0,0,L,1122011218,0,126.07,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440429,982072.00
09/09/2016 13:00,2,7.061,ACTIVE,215.32,372.41,59.986,1473440403,"274151322000088","219011344069620",24.65,49.30,0,331.23,397.66,176.1,168.1,0.667,774320.1,774320.1,6832,0,0,0,L,1151911521,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440429,982073.00
09/09/2016 13:00,2,4.863,ACTIVE,215.77,419.00,59.986,1473440403,"274151322000068","219011344069620",36.72,50.00,0,377.52,451.16,181.3,173.1,0.703,667635.4,667635.4,6954,0,0,0,L,1151911521,0,123.36,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440430,982074.00
09/09/2016 13:00,2,7.488,ACTIVE,218.71,365.19,59.991,1473440403,"201051344001135","219011344069620",26.88,40.60,0,334.24,424.41,203.8,194.8,0.941,543456.4,543456.4,6874,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440431,982075.00
09/09/2016 13:00,2,7.629,ACTIVE,219.16,368.20,59.986,1473440403,"201051344000594","219011344069620",26.84,44.80,0,333.93,423.81,207.2,198.0,0.946,554347.6,554347.6,6887,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440432,982076.00
09/09/2016 13:00,2,7.723,ACTIVE,219.16,366.40,59.944,1473440403,"201051344001203","219011344069620",26.94,40.80,0,335.74,425.61,210.8,201.5,0.977,551613.7,551613.7,6895,0,0,0,L,1122011218,0,125.85,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440433,982077.00
09/09/2016 13:00,2,7.236,ACTIVE,215.32,371.21,59.991,1473440403,"274151322000054","219011344069620",24.67,51.00,0,332.13,399.46,180.6,172.4,0.689,790286.0,790286.0,6829,0,0,0,L,1151911521,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440434,982078.00
09/09/2016 13:00,2,7.859,ACTIVE,220.06,367.90,59.986,1473440403,"201051344000867","219011344069620",26.70,43.40,0,336.94,424.41,212.4,203.1,0.986,541655.8,541655.8,6893,0,0,0,L,1122011218,0,125.40,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440435,982079.00
09/09/2016 13:00,2,7.855,ACTIVE,219.16,367.30,59.991,1473440403,"201051344001093","219011344069620",27.31,39.50,0,334.54,425.31,217.2,207.7,0.999,548446.8,548446.8,6914,0,0,0,L,1122011218,0,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440436,982080.00
09/09/2016 13:00,2,8.379,ACTIVE,221.42,370.90,59.986,1473440403,"201051344000900","219011344069620",26.90,40.80,0,339.95,427.41,228.2,218.3,1.012,558386.0,558386.0,6904,0,0,0,L,1122011218,0,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440437,982081.00
09/09/2016 13:00,2,8.232,ACTIVE,220.97,370.30,59.944,1473440403,"201051344000648","219011344069620",26.14,40.60,0,341.45,426.21,217.9,208.4,0.977,547269.0,547269.0,6886,0,0,0,L,1122011218,0,125.17,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440438,982082.00
09/09/2016 13:00,2,8.080,ACTIVE,221.19,370.30,59.986,1473440403,"201051344000569","219011344069620",26.46,41.80,0,339.95,425.61,216.5,207.1,0.990,558430.0,558430.0,6888,0,0,0,L,1122011218,0,125.17,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440439,982083.00
09/09/2016 13:00,2,8.006,ACTIVE,221.64,373.01,59.991,1473440403,"201051344000983","219011344069620",26.58,42.80,0,339.65,425.91,215.2,205.8,0.959,550844.6,550844.6,6883,0,0,0,L,1122011218,0,125.85,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440440,982084.00
09/09/2016 13:00,2,7.979,ACTIVE,221.42,370.90,59.965,1473440403,"201051344001158","219011344069620",26.00,42.00,0,340.55,424.11,210.0,200.7,0.963,542686.8,542686.8,6884,0,0,0,L,1122011218,0,125.62,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440441,982085.00
09/09/2016 13:00,2,7.840,ACTIVE,221.42,373.61,59.986,1473440403,"201051344000576","219011344069620",26.58,41.50,0,339.95,425.31,211.1,201.8,0.972,550209.4,550209.4,6905,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440442,982086.00
09/09/2016 13:00,2,7.381,ACTIVE,215.32,371.81,59.991,1473440403,"274151322000087","219011344069620",24.49,61.70,0,332.13,396.15,182.9,174.6,0.676,762478.7,762478.7,6908,0,0,0,L,1151911521,0,123.59,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473440442,982087.00
09/09/2016 13:15,2,8.412,ACTIVE,220.97,369.10,59.991,1473441304,"201051344000645","219011344069620",25.92,44.80,0,341.15,423.20,220.8,211.1,0.990,549745.1,549745.1,6896,0,0,0,L,1122011218,0,125.62,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441305,982088.00
09/09/2016 13:15,2,7.801,ACTIVE,215.32,375.11,59.970,1473441304,"274151322000085","219011344069620",23.91,52.00,0,336.94,395.85,188.7,180.2,0.729,790139.4,790139.4,6827,0,0,0,L,1151911521,0,123.59,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441306,982089.00
09/09/2016 13:15,2,8.131,ACTIVE,219.61,368.20,59.959,1473441304,"201051344000633","219011344069620",26.26,45.50,0,339.65,424.41,216.2,206.8,1.008,541308.6,541308.6,6895,0,0,0,L,1122011218,0,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441307,982090.00
09/09/2016 13:15,2,7.986,ACTIVE,220.97,368.80,59.970,1473441304,"201051344000469","219011344069620",26.52,41.50,0,340.25,424.71,214.3,204.9,1.012,543837.5,543837.5,6909,0,0,0,L,1122011218,0,124.94,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441308,982091.00
09/09/2016 13:15,2,7.912,ACTIVE,217.35,365.19,59.959,1473441304,"201051344000646","219011344069620",26.34,46.20,0,334.24,419.30,211.1,201.8,1.003,544485.1,544485.1,6882,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441308,982092.00
09/09/2016 13:15,2,7.652,ACTIVE,214.87,366.40,59.965,1473441304,"274151322000052","219011344069620",26.08,56.50,0,333.03,401.56,201.9,193.0,0.795,811777.5,811777.5,6832,0,0,0,L,1151911521,0,122.46,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441309,982093.00
09/09/2016 13:15,2,8.137,ACTIVE,219.16,368.50,59.965,1473441304,"201051344000585","219011344069620",26.42,44.80,0,335.74,423.81,217.6,208.1,0.999,554253.0,554253.0,6878,0,0,0,L,1122011218,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441310,982094.00
09/09/2016 13:15,2,7.955,ACTIVE,217.35,366.10,59.970,1473441304,"201051344001230","219011344069620",26.60,46.20,0,334.84,419.60,214.2,204.8,0.990,547561.9,547561.9,6917,0,0,0,L,1122011218,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441311,982095.00
09/09/2016 13:15,2,8.127,ACTIVE,219.16,369.40,59.965,1473441304,"201051344000582","219011344069620",26.38,41.80,0,335.14,425.31,216.9,207.4,0.994,540311.5,540311.5,6876,0,0,0,L,1122011218,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441312,982096.00
09/09/2016 13:15,2,8.191,ACTIVE,218.03,367.90,59.959,1473441304,"201051344000955","219011344069620",26.32,44.50,0,334.84,418.39,218.3,208.8,1.025,554198.6,554198.6,6881,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441313,982097.00
09/09/2016 13:15,2,5.260,ACTIVE,214.87,415.99,59.970,1473441304,"274151322000094","219011344069620",36.94,54.80,0,376.01,444.54,197.1,188.3,0.760,667259.8,667259.8,6963,0,0,0,L,1151911521,0,122.68,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441314,982098.00
09/09/2016 13:15,2,8.105,ACTIVE,221.42,368.80,59.954,1473441304,"201051344000579","219011344069620",26.72,45.30,0,340.55,424.41,219.3,209.7,1.008,558148.9,558148.9,6893,0,0,0,L,1122011218,0,125.62,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441315,982099.00
09/09/2016 13:15,2,7.977,ACTIVE,217.58,364.89,59.959,1473441304,"201051344000890","219011344069620",26.56,48.00,0,334.84,418.70,214.5,205.1,0.972,551461.9,551461.9,6876,0,0,0,L,1122011218,0,124.94,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441316,982100.00
09/09/2016 13:15,2,8.074,ACTIVE,218.48,367.00,59.933,1473441304,"201051344000438","219011344069620",26.34,45.50,0,335.14,423.81,215.3,205.9,1.016,552925.3,552925.3,6884,0,0,0,L,1122011218,0,125.40,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441317,982101.00
09/09/2016 13:15,2,8.047,ACTIVE,218.03,364.59,59.965,1473441304,"201051344000417","219011344069620",26.02,47.80,0,335.14,417.49,211.9,202.6,1.003,544104.1,544104.1,6883,0,0,0,L,1122011218,0,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441317,982102.00
09/09/2016 13:15,2,7.855,ACTIVE,214.64,360.08,59.949,1473441304,"274151322000083","219011344069620",25.94,59.30,0,330.33,398.86,206.2,197.1,0.840,804410.9,804410.9,6853,0,0,0,L,1151911521,0,122.91,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441319,982103.00
09/09/2016 13:15,2,8.334,ACTIVE,216.00,374.51,59.949,1473441304,"274151322000076","219011344069620",26.64,56.50,0,336.64,405.77,224.6,214.8,0.866,858496.4,858496.4,6859,0,0,0,L,1151911521,0,123.36,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441320,982104.00
09/09/2016 13:15,2,8.406,ACTIVE,219.61,369.10,59.970,1473441304,"201051344000868","219011344069620",25.78,43.20,0,336.04,424.71,219.6,210.1,0.986,542641.3,542641.3,6901,0,0,0,L,1122011218,0,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441320,982105.00
09/09/2016 13:15,2,8.295,ACTIVE,215.09,358.58,59.986,1473441304,"274151322000095","219011344069620",26.30,58.50,0,329.43,402.77,220.7,211.1,0.831,849842.7,849842.7,6873,0,0,0,L,1151911521,0,123.14,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441321,982106.00
09/09/2016 13:15,2,7.734,ACTIVE,221.19,365.19,59.965,1473441304,"201051344000988","219011344069620",17.91,41.50,0,341.75,398.56,140.2,133.4,0.632,527579.9,527579.9,6895,0,0,0,L,1122011218,0,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441322,982107.00
09/09/2016 13:15,2,8.291,ACTIVE,219.16,367.90,59.965,1473441304,"201051344001025","219011344069620",26.68,44.80,0,335.14,424.41,224.0,214.3,0.999,552968.9,552968.9,6882,0,0,0,L,1122011218,0,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441323,982108.00
09/09/2016 13:15,2,8.283,ACTIVE,221.19,371.21,59.954,1473441304,"201051344000458","219011344069620",26.48,46.00,0,340.55,424.11,222.2,212.5,1.025,550002.2,550002.2,6888,0,0,0,L,1122011218,0,125.62,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441324,982109.00
09/09/2016 13:15,2,8.338,ACTIVE,221.87,372.71,59.928,1473441304,"201051344000853","219011344069620",26.42,44.30,0,340.55,424.41,223.0,213.3,1.030,549271.1,549271.1,6891,0,0,0,L,1122011218,0,126.07,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441325,982110.00
09/09/2016 13:15,2,8.283,ACTIVE,217.35,365.19,59.986,1473441304,"201051344000685","219011344069620",26.36,45.00,0,334.84,418.70,221.2,211.6,1.043,552157.9,552157.9,6901,0,0,0,L,1122011218,0,125.17,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441326,982111.00
09/09/2016 13:15,2,8.174,ACTIVE,218.93,367.90,59.944,1473441304,"201051344000917","219011344069620",26.54,43.80,0,334.84,423.20,219.8,210.2,1.034,549119.3,549119.3,6911,0,0,0,L,1122011218,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441327,982112.00
09/09/2016 13:15,2,8.174,ACTIVE,217.58,366.70,59.922,1473441304,"201051344001145","219011344069620",26.30,44.00,0,334.84,419.30,217.5,208.0,0.994,554320.9,554320.9,6910,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441328,982113.00
09/09/2016 13:15,2,8.283,ACTIVE,219.61,370.00,59.986,1473441304,"201051344000651","219011344069620",26.56,42.00,0,337.24,424.71,222.7,213.0,1.008,547360.3,547360.3,6879,0,0,0,L,1122011218,0,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441328,982114.00
09/09/2016 13:15,2,7.848,ACTIVE,215.09,351.37,59.949,1473441304,"274151322000088","219011344069620",24.25,51.30,0,333.33,396.45,192.6,183.9,0.725,774365.9,774365.9,6833,0,0,0,L,1151911521,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441329,982115.00
09/09/2016 13:15,2,5.525,ACTIVE,216.22,394.05,59.959,1473441304,"274151322000068","219011344069620",36.08,52.30,0,378.12,449.65,201.3,192.4,0.773,667682.8,667682.8,6955,0,0,0,L,1151911521,0,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441330,982116.00
09/09/2016 13:15,2,8.316,ACTIVE,219.16,367.30,60.012,1473441304,"201051344001135","219011344069620",26.72,44.00,0,334.84,423.81,224.8,215.1,1.034,543509.4,543509.4,6875,0,0,0,L,1122011218,0,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441331,982117.00
09/09/2016 13:15,2,8.541,ACTIVE,219.16,368.50,59.954,1473441304,"201051344000594","219011344069620",26.28,47.50,0,335.14,424.71,227.3,217.5,1.043,554400.6,554400.6,6888,0,0,0,L,1122011218,0,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441332,982118.00
09/09/2016 13:15,2,8.574,ACTIVE,219.39,369.10,59.965,1473441304,"201051344001203","219011344069620",26.74,43.40,0,336.94,425.91,232.3,222.3,1.083,551667.7,551667.7,6896,0,0,0,L,1122011218,0,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441333,982119.00
09/09/2016 13:15,2,8.033,ACTIVE,215.09,377.52,59.954,1473441304,"274151322000054","219011344069620",24.47,54.50,0,333.93,398.86,199.1,190.2,0.765,790332.4,790332.4,6830,0,0,0,L,1151911521,0,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441334,982120.00
09/09/2016 13:15,2,8.637,ACTIVE,220.29,370.60,59.970,1473441304,"201051344000867","219011344069620",25.98,46.80,0,335.74,423.81,227.2,217.4,1.034,541709.0,541709.0,6894,0,0,0,L,1122011218,0,125.40,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441335,982121.00
09/09/2016 13:15,2,8.318,ACTIVE,219.39,369.40,59.944,1473441304,"201051344001093","219011344069620",26.94,41.30,0,334.84,425.61,226.9,217.0,1.025,548500.2,548500.2,6915,0,0,0,L,1122011218,0,125.62,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441336,982122.00
09/09/2016 13:15,2,8.586,ACTIVE,220.97,370.30,59.965,1473441304,"201051344000900","219011344069620",26.68,44.00,0,339.04,425.91,231.9,221.9,1.030,558440.5,558440.5,6905,0,0,0,L,1122011218,0,125.62,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441337,982123.00
09/09/2016 13:15,2,8.377,ACTIVE,221.19,370.30,59.970,1473441304,"201051344000648","219011344069620",26.62,43.40,0,341.15,425.31,225.7,215.9,1.034,547321.3,547321.3,6887,0,0,0,L,1122011218,0,125.17,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441338,982124.00
09/09/2016 13:15,2,8.611,ACTIVE,221.42,370.90,59.954,1473441304,"201051344000569","219011344069620",26.34,44.80,0,339.34,425.61,229.6,219.7,1.052,558483.1,558483.1,6889,0,0,0,L,1122011218,0,125.17,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441339,982125.00
09/09/2016 13:15,2,8.686,ACTIVE,221.64,372.41,59.954,1473441304,"201051344000983","219011344069620",26.48,45.00,0,340.55,425.61,232.8,222.8,1.074,550897.9,550897.9,6884,0,0,0,L,1122011218,0,125.85,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441340,982126.00
09/09/2016 13:15,2,8.604,ACTIVE,221.87,369.70,59.970,1473441304,"201051344001158","219011344069620",26.30,44.80,0,339.95,423.50,229.2,219.3,1.012,542739.3,542739.3,6885,0,0,0,L,1122011218,0,125.85,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441341,982127.00
09/09/2016 13:15,2,8.553,ACTIVE,221.42,371.51,59.949,1473441304,"201051344000576","219011344069620",26.34,43.80,0,339.95,424.71,228.1,218.3,1.043,550262.2,550262.2,6906,0,0,0,L,1122011218,0,125.62,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441342,982128.00
09/09/2016 13:15,2,7.996,ACTIVE,215.32,353.17,59.959,1473441304,"274151322000087","219011344069620",24.27,64.30,0,333.03,394.95,196.3,187.5,0.738,762524.4,762524.4,6909,0,0,0,L,1151911521,0,123.59,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473441343,982129.00
09/09/2016 13:30,2,6.971,ACTIVE,219.39,363.99,59.986,1473442203,"201051344000645","219011344069620",26.54,45.80,0,339.34,423.20,187.3,178.9,0.857,549798.3,549798.3,6897,0,0,0,L,1122011218,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442205,982130.00
09/09/2016 13:30,2,6.482,ACTIVE,214.41,360.69,59.981,1473442203,"274151322000085","219011344069620",24.21,54.80,0,332.13,394.65,158.9,151.5,0.605,790185.0,790185.0,6828,0,0,0,L,1151911521,0,123.36,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442205,982131.00
09/09/2016 13:30,2,6.947,ACTIVE,218.48,365.19,60.002,1473442203,"201051344000633","219011344069620",26.56,46.80,0,336.04,424.41,187.0,178.6,0.884,541362.0,541362.0,6896,0,0,0,L,1122011218,0,124.49,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442206,982132.00
09/09/2016 13:30,2,7.100,ACTIVE,220.06,367.00,59.981,1473442203,"201051344000469","219011344069620",26.76,43.40,0,338.14,424.71,192.3,183.7,0.915,543891.5,543891.5,6910,0,0,0,L,1122011218,0,124.72,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442207,982133.00
09/09/2016 13:30,2,6.988,ACTIVE,216.67,361.59,60.018,1473442203,"201051344000646","219011344069620",26.70,48.80,0,333.33,419.30,189.0,180.5,0.897,544538.4,544538.4,6883,0,0,0,L,1122011218,0,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442208,982134.00
09/09/2016 13:30,2,6.770,ACTIVE,214.41,358.58,60.002,1473442203,"274151322000052","219011344069620",26.46,59.50,0,330.63,400.96,181.2,172.9,0.712,811828.0,811828.0,6833,0,0,0,L,1151911521,0,122.46,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442209,982135.00
09/09/2016 13:30,2,7.090,ACTIVE,217.58,361.89,60.023,1473442203,"201051344000585","219011344069620",26.34,46.00,0,334.24,422.60,189.2,180.7,0.866,554307.3,554307.3,6879,0,0,0,L,1122011218,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442210,982136.00
09/09/2016 13:30,2,6.627,ACTIVE,216.00,360.38,59.965,1473442203,"201051344001230","219011344069620",26.62,47.80,0,331.83,419.30,178.5,170.4,0.826,547614.7,547614.7,6918,0,0,0,L,1122011218,0,123.81,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442211,982137.00
09/09/2016 13:30,2,6.650,ACTIVE,217.58,361.59,60.012,1473442203,"201051344000582","219011344069620",26.40,43.60,0,333.93,423.50,177.7,169.6,0.835,540364.8,540364.8,6877,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442212,982138.00
09/09/2016 13:30,2,6.689,ACTIVE,216.22,360.69,59.938,1473442203,"201051344000955","219011344069620",26.60,46.20,0,335.44,418.70,180.2,172.0,0.849,554251.6,554251.6,6882,0,0,0,L,1122011218,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442213,982139.00
09/09/2016 13:30,2,4.387,ACTIVE,214.41,408.78,59.965,1473442203,"274151322000094","219011344069620",36.24,57.00,0,376.31,444.24,160.8,153.3,0.623,667307.6,667307.6,6964,0,0,0,L,1151911521,0,122.68,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442214,982140.00
09/09/2016 13:30,2,6.941,ACTIVE,219.84,367.30,59.986,1473442203,"201051344000579","219011344069620",26.68,47.30,0,340.25,424.71,187.6,179.1,0.871,558202.7,558202.7,6894,0,0,0,L,1122011218,0,124.94,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442214,982141.00
09/09/2016 13:30,2,6.854,ACTIVE,216.45,360.08,59.996,1473442203,"201051344000890","219011344069620",26.60,50.20,0,334.54,419.90,184.7,176.3,0.849,551514.6,551514.6,6877,0,0,0,L,1122011218,0,124.27,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442215,982142.00
09/09/2016 13:30,2,7.078,ACTIVE,217.35,362.49,60.012,1473442203,"201051344000438","219011344069620",26.24,47.50,0,334.54,420.20,188.2,179.8,0.888,552978.1,552978.1,6885,0,0,0,L,1122011218,0,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442216,982143.00
09/09/2016 13:30,2,7.070,ACTIVE,216.90,362.49,60.018,1473442203,"201051344000417","219011344069620",25.96,49.80,0,334.54,417.79,185.8,177.4,0.875,544155.9,544155.9,6884,0,0,0,L,1122011218,0,124.04,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442217,982144.00
09/09/2016 13:30,2,6.867,ACTIVE,214.19,370.90,59.991,1473442203,"274151322000083","219011344069620",25.98,61.70,0,330.03,399.16,180.5,172.3,0.734,804460.7,804460.7,6854,0,0,0,L,1151911521,0,122.46,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442218,982145.00
09/09/2016 13:30,2,7.186,ACTIVE,215.54,363.09,59.959,1473442203,"274151322000076","219011344069620",27.06,58.50,0,332.73,405.17,196.8,188.0,0.765,858550.9,858550.9,6860,0,0,0,L,1151911521,0,123.14,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442219,982146.00
09/09/2016 13:30,2,7.055,ACTIVE,218.71,365.19,59.965,1473442203,"201051344000868","219011344069620",26.50,44.50,0,335.14,424.11,189.4,180.9,0.857,542694.9,542694.9,6902,0,0,0,L,1122011218,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442220,982147.00
09/09/2016 13:30,2,6.941,ACTIVE,213.96,351.67,59.981,1473442203,"274151322000095","219011344069620",26.62,60.50,0,329.43,403.67,187.1,178.7,0.689,849896.6,849896.6,6874,0,0,0,L,1151911521,0,122.91,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442221,982148.00
09/09/2016 13:30,2,6.598,ACTIVE,219.84,360.08,60.002,1473442203,"201051344000988","219011344069620",17.89,42.00,0,342.35,399.16,119.6,113.5,0.557,527613.6,527613.6,6896,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442222,982149.00
09/09/2016 13:30,2,7.117,ACTIVE,217.58,360.08,59.954,1473442203,"201051344001025","219011344069620",26.52,45.80,0,334.54,419.90,191.1,182.5,0.862,553023.2,553023.2,6883,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442223,982150.00
09/09/2016 13:30,2,7.172,ACTIVE,220.06,366.40,59.996,1473442203,"201051344000458","219011344069620",26.62,46.80,0,340.55,424.71,193.3,184.7,0.906,550055.9,550055.9,6889,0,0,0,L,1122011218,0,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442223,982151.00
09/09/2016 13:30,2,7.324,ACTIVE,220.74,368.50,59.959,1473442203,"201051344000853","219011344069620",26.74,45.50,0,340.85,424.41,198.3,189.5,0.928,549324.9,549324.9,6892,0,0,0,L,1122011218,0,125.62,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442224,982152.00
09/09/2016 13:30,2,7.342,ACTIVE,216.67,363.39,59.996,1473442203,"201051344000685","219011344069620",26.58,46.40,0,334.84,418.70,197.4,188.6,0.950,552211.0,552211.0,6902,0,0,0,L,1122011218,0,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442225,982153.00
09/09/2016 13:30,2,7.486,ACTIVE,218.26,363.69,59.991,1473442203,"201051344000917","219011344069620",26.54,45.00,0,334.24,418.09,201.2,192.2,0.959,549172.4,549172.4,6912,0,0,0,L,1122011218,0,124.72,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442226,982154.00
09/09/2016 13:30,2,7.529,ACTIVE,217.13,365.19,59.986,1473442203,"201051344001145","219011344069620",26.38,45.50,0,334.84,418.70,201.1,192.2,0.924,554373.6,554373.6,6911,0,0,0,L,1122011218,0,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442227,982155.00
09/09/2016 13:30,2,7.555,ACTIVE,218.48,363.99,60.012,1473442203,"201051344000651","219011344069620",26.88,44.00,0,335.44,423.20,205.7,196.6,0.932,547414.1,547414.1,6880,0,0,0,L,1122011218,0,125.62,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442228,982156.00
09/09/2016 13:30,2,7.180,ACTIVE,214.64,367.90,59.991,1473442203,"274151322000088","219011344069620",24.31,54.30,0,330.03,395.85,176.7,168.6,0.667,774411.8,774411.8,6834,0,0,0,L,1151911521,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442229,982157.00
09/09/2016 13:30,2,4.861,ACTIVE,215.54,418.70,59.991,1473442203,"274151322000068","219011344069620",37.19,53.00,0,375.41,446.95,182.4,174.1,0.694,667730.6,667730.6,6956,0,0,0,L,1151911521,0,123.59,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442230,982158.00
09/09/2016 13:30,2,7.447,ACTIVE,218.03,363.69,60.007,1473442203,"201051344001135","219011344069620",26.48,44.80,0,334.84,421.40,199.7,190.8,0.919,543562.8,543562.8,6876,0,0,0,L,1122011218,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442231,982159.00
09/09/2016 13:30,2,7.332,ACTIVE,218.03,367.90,59.991,1473442203,"201051344000594","219011344069620",26.26,49.00,0,333.63,423.20,195.1,186.4,0.910,554454.1,554454.1,6889,0,0,0,L,1122011218,0,124.27,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442232,982160.00
09/09/2016 13:30,2,7.299,ACTIVE,218.03,364.29,59.965,1473442203,"201051344001203","219011344069620",26.56,43.80,0,335.14,424.71,196.2,187.5,0.924,551722.2,551722.2,6897,0,0,0,L,1122011218,0,125.40,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442233,982161.00
09/09/2016 13:30,2,6.865,ACTIVE,214.64,370.60,59.970,1473442203,"274151322000054","219011344069620",24.49,57.30,0,330.03,397.96,170.1,162.2,0.654,790378.8,790378.8,6831,0,0,0,L,1151911521,0,123.14,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442234,982162.00
09/09/2016 13:30,2,7.254,ACTIVE,219.16,365.80,59.991,1473442203,"201051344000867","219011344069620",26.20,48.00,0,334.24,422.90,192.4,183.8,0.871,541762.4,541762.4,6895,0,0,0,L,1122011218,0,124.72,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442234,982163.00
09/09/2016 13:30,2,6.916,ACTIVE,218.03,363.99,59.938,1473442203,"201051344001093","219011344069620",26.82,43.40,0,334.84,424.41,187.8,179.3,0.866,548553.9,548553.9,6916,0,0,0,L,1122011218,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442235,982164.00
09/09/2016 13:30,2,7.143,ACTIVE,219.39,366.10,59.981,1473442203,"201051344000900","219011344069620",26.96,44.50,0,336.04,425.61,195.1,186.4,0.875,558495.2,558495.2,6906,0,0,0,L,1122011218,0,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442236,982165.00
09/09/2016 13:30,2,7.018,ACTIVE,219.61,365.80,59.970,1473442203,"201051344000648","219011344069620",26.76,44.30,0,339.65,425.31,190.2,181.6,0.875,547374.1,547374.1,6888,0,0,0,L,1122011218,0,124.49,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442237,982166.00
09/09/2016 13:30,2,7.113,ACTIVE,219.61,367.30,59.991,1473442203,"201051344000569","219011344069620",26.76,46.00,0,336.94,425.01,192.7,184.1,0.897,558536.5,558536.5,6890,0,0,0,L,1122011218,0,124.49,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442238,982167.00
09/09/2016 13:30,2,7.199,ACTIVE,220.06,366.40,60.002,1473442203,"201051344000983","219011344069620",26.92,46.20,0,337.54,425.61,196.2,187.4,0.906,550951.7,550951.7,6885,0,0,0,L,1122011218,0,125.17,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442239,982168.00
09/09/2016 13:30,2,7.193,ACTIVE,220.06,366.70,59.975,1473442203,"201051344001158","219011344069620",26.18,45.80,0,339.65,423.81,190.8,182.2,0.875,542792.1,542792.1,6886,0,0,0,L,1122011218,0,124.94,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442240,982169.00
09/09/2016 13:30,2,6.967,ACTIVE,219.84,365.80,59.975,1473442203,"201051344000576","219011344069620",26.66,45.30,0,338.74,425.01,188.0,179.5,0.879,550315.2,550315.2,6907,0,0,0,L,1122011218,0,124.94,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442241,982170.00
09/09/2016 13:30,2,6.562,ACTIVE,214.64,354.07,59.959,1473442203,"274151322000087","219011344069620",24.51,65.30,0,331.23,395.25,162.7,155.1,0.592,762570.0,762570.0,6910,0,0,0,L,1151911521,0,123.14,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473442242,982171.00
