ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2016 13:45,2,6.887,ACTIVE,219.61,366.10,59.933,1473443103,"201051344000645","219011344069620",27.08,43.20,0,320.41,427.41,188.9,180.4,0.871,549844.5,549844.5,6898,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443104,982172.00
09/09/2016 13:45,2,6.592,ACTIVE,214.64,367.30,59.981,1473443103,"274151322000085","219011344069620",25.01,54.00,0,330.03,399.46,166.8,159.0,0.636,790224.3,790224.3,6829,0,0,0,L,1151911521,0,123.36,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443105,982173.00
09/09/2016 13:45,2,6.146,ACTIVE,218.26,363.09,59.970,1473443103,"201051344000633","219011344069620",27.14,44.80,0,321.31,428.91,168.7,160.9,0.795,541408.0,541408.0,6897,0,0,0,L,1122011218,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443106,982174.00
09/09/2016 13:45,2,6.090,ACTIVE,219.39,364.59,59.949,1473443103,"201051344000469","219011344069620",27.85,41.80,0,317.10,428.31,171.9,164.0,0.826,543937.9,543937.9,6911,0,0,0,L,1122011218,0,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443107,982175.00
09/09/2016 13:45,2,6.537,ACTIVE,216.67,360.69,59.917,1473443103,"201051344000646","219011344069620",27.33,46.60,0,318.30,423.81,181.0,172.8,0.857,544584.0,544584.0,6884,0,0,0,L,1122011218,0,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443108,982176.00
09/09/2016 13:45,2,6.852,ACTIVE,214.87,362.79,59.949,1473443103,"274151322000052","219011344069620",26.90,57.00,0,327.92,405.77,186.5,178.1,0.729,811871.5,811871.5,6834,0,0,0,L,1151911521,0,122.68,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443109,982177.00
09/09/2016 13:45,2,7.516,ACTIVE,218.48,366.40,60.023,1473443103,"201051344000585","219011344069620",27.29,45.00,0,318.61,425.31,207.8,198.6,0.963,554353.6,554353.6,6880,0,0,0,L,1122011218,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443110,982178.00
09/09/2016 13:45,2,7.146,ACTIVE,216.67,360.69,60.002,1473443103,"201051344001230","219011344069620",27.37,47.00,0,318.91,423.50,197.8,189.0,0.915,547659.8,547659.8,6919,0,0,0,L,1122011218,0,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443111,982179.00
09/09/2016 13:45,2,6.766,ACTIVE,218.03,363.99,59.996,1473443103,"201051344000582","219011344069620",27.08,43.60,0,316.50,427.71,185.4,177.0,0.853,540410.0,540410.0,6878,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443112,982180.00
09/09/2016 13:45,2,6.537,ACTIVE,216.90,359.78,60.002,1473443103,"201051344000955","219011344069620",27.41,46.20,0,318.91,423.20,181.6,173.3,0.857,554297.2,554297.2,6883,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443113,982181.00
09/09/2016 13:45,2,5.080,ACTIVE,214.87,403.97,59.959,1473443103,"274151322000094","219011344069620",37.13,56.80,0,371.51,452.66,190.7,182.1,0.738,667348.2,667348.2,6965,0,0,0,L,1151911521,0,122.68,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443114,982182.00
09/09/2016 13:45,2,9.406,ACTIVE,222.32,378.12,59.922,1473443103,"201051344000579","219011344069620",26.84,45.80,0,321.61,428.61,255.8,244.9,1.184,558249.3,558249.3,6895,0,0,0,L,1122011218,0,126.07,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443115,982183.00
09/09/2016 13:45,2,9.146,ACTIVE,218.48,368.50,59.901,1473443103,"201051344000890","219011344069620",27.51,48.30,0,320.11,423.81,254.7,243.9,1.167,551559.8,551559.8,6878,0,0,0,L,1122011218,0,125.40,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443116,982184.00
09/09/2016 13:45,2,8.830,ACTIVE,219.39,369.70,59.912,1473443103,"201051344000438","219011344069620",28.49,46.40,0,317.70,424.11,254.7,243.9,1.189,553023.6,553023.6,6886,0,0,0,L,1122011218,0,125.85,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443117,982185.00
09/09/2016 13:45,2,9.191,ACTIVE,218.71,369.40,59.986,1473443103,"201051344000417","219011344069620",27.33,48.80,0,318.30,423.20,254.3,243.6,1.198,544200.7,544200.7,6885,0,0,0,L,1122011218,0,124.94,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443118,982186.00
09/09/2016 13:45,2,9.096,ACTIVE,215.09,356.78,59.928,1473443103,"274151322000083","219011344069620",26.50,62.00,0,328.82,404.87,243.8,233.4,0.977,804503.9,804503.9,6855,0,0,0,L,1151911521,0,123.14,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443119,982187.00
09/09/2016 13:45,2,8.539,ACTIVE,216.45,356.78,59.949,1473443103,"274151322000076","219011344069620",29.44,56.50,0,330.03,407.87,254.0,243.3,0.959,858597.9,858597.9,6861,0,0,0,L,1151911521,0,123.59,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443120,982188.00
09/09/2016 13:45,2,8.727,ACTIVE,220.52,373.31,59.938,1473443103,"201051344000868","219011344069620",28.75,43.40,0,318.91,429.52,253.6,242.8,1.136,542741.2,542741.2,6903,0,0,0,L,1122011218,0,125.17,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443120,982189.00
09/09/2016 13:45,2,8.729,ACTIVE,215.09,363.09,59.981,1473443103,"274151322000095","219011344069620",28.80,60.30,0,327.92,408.48,254.4,243.6,0.959,849943.0,849943.0,6875,0,0,0,L,1151911521,0,123.81,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443121,982190.00
09/09/2016 13:45,2,9.428,ACTIVE,222.32,369.10,59.954,1473443103,"201051344000988","219011344069620",17.97,40.80,0,319.81,405.17,171.7,163.8,0.787,527643.6,527643.6,6897,0,0,0,L,1122011218,0,126.07,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443122,982191.00
09/09/2016 13:45,2,8.705,ACTIVE,219.84,368.20,59.986,1473443103,"201051344001025","219011344069620",28.88,45.80,0,318.91,426.21,254.2,243.5,1.127,553069.8,553069.8,6884,0,0,0,L,1122011218,0,125.40,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443123,982192.00
09/09/2016 13:45,2,8.730,ACTIVE,222.32,375.71,59.970,1473443103,"201051344000458","219011344069620",28.65,44.50,0,320.11,428.91,253.3,242.5,1.145,550102.5,550102.5,6890,0,0,0,L,1122011218,0,126.30,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443124,982193.00
09/09/2016 13:45,2,8.795,ACTIVE,222.77,376.62,59.959,1473443103,"201051344000853","219011344069620",28.59,43.60,0,324.92,431.32,254.8,244.0,1.171,549371.8,549371.8,6893,0,0,0,L,1122011218,0,126.53,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443125,982194.00
09/09/2016 13:45,2,9.189,ACTIVE,218.26,370.30,59.991,1473443103,"201051344000685","219011344069620",27.37,46.40,0,317.10,422.90,254.8,244.0,1.202,552256.9,552256.9,6903,0,0,0,L,1122011218,0,125.62,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443126,982195.00
09/09/2016 13:45,2,8.914,ACTIVE,219.84,371.21,59.896,1473443103,"201051344000917","219011344069620",28.21,45.00,0,321.01,424.71,254.6,243.8,1.193,549218.0,549218.0,6913,0,0,0,L,1122011218,0,125.40,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443127,982196.00
09/09/2016 13:45,2,8.809,ACTIVE,218.26,366.40,59.928,1473443103,"201051344001145","219011344069620",28.53,45.30,0,319.51,423.20,254.1,243.3,1.189,554419.4,554419.4,6912,0,0,0,L,1122011218,0,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443128,982197.00
09/09/2016 13:45,2,8.689,ACTIVE,220.06,371.81,59.970,1473443103,"201051344000651","219011344069620",28.80,43.40,0,318.91,427.41,253.2,242.5,1.140,547460.3,547460.3,6881,0,0,0,L,1122011218,0,126.30,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443129,982198.00
09/09/2016 13:45,2,8.988,ACTIVE,215.77,365.49,59.954,1473443103,"274151322000088","219011344069620",24.83,53.00,0,329.43,401.56,225.6,215.8,0.853,774451.7,774451.7,6835,0,0,0,L,1151911521,0,124.04,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443129,982199.00
09/09/2016 13:45,2,6.111,ACTIVE,216.22,435.83,59.959,1473443103,"274151322000068","219011344069620",37.83,52.80,0,377.82,459.87,233.3,223.3,0.888,667771.8,667771.8,6957,0,0,0,L,1151911521,0,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443130,982200.00
09/09/2016 13:45,2,8.793,ACTIVE,219.84,369.70,59.996,1473443103,"201051344001135","219011344069620",28.49,45.30,0,317.40,427.11,253.5,242.7,1.167,543608.8,543608.8,6877,0,0,0,L,1122011218,0,125.62,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443131,982201.00
09/09/2016 13:45,2,8.705,ACTIVE,219.61,370.30,59.938,1473443103,"201051344000594","219011344069620",28.92,47.30,0,318.61,428.61,254.8,244.0,1.149,554500.8,554500.8,6890,0,0,0,L,1122011218,0,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443132,982202.00
09/09/2016 13:45,2,8.701,ACTIVE,220.06,367.90,59.928,1473443103,"201051344001203","219011344069620",28.92,43.80,0,316.20,426.81,254.7,243.9,1.184,551768.8,551768.8,6898,0,0,0,L,1122011218,0,126.30,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443133,982203.00
09/09/2016 13:45,2,8.986,ACTIVE,215.32,370.30,59.970,1473443103,"274151322000054","219011344069620",25.13,56.50,0,328.52,403.67,228.8,218.9,0.875,790419.4,790419.4,6832,0,0,0,L,1151911521,0,123.59,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443134,982204.00
09/09/2016 13:45,2,8.734,ACTIVE,220.97,372.41,59.970,1473443103,"201051344000867","219011344069620",28.78,46.40,0,318.30,428.01,254.5,243.7,1.145,541809.0,541809.0,6896,0,0,0,L,1122011218,0,125.62,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443135,982205.00
09/09/2016 13:45,2,8.764,ACTIVE,220.06,368.80,59.970,1473443103,"201051344001093","219011344069620",28.71,43.40,0,318.91,427.71,254.4,243.7,1.162,548599.6,548599.6,6917,0,0,0,L,1122011218,0,125.85,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443136,982206.00
09/09/2016 13:45,2,8.535,ACTIVE,221.64,374.21,59.965,1473443103,"201051344000900","219011344069620",29.44,43.40,0,320.41,428.01,254.8,244.0,1.127,558542.6,558542.6,6907,0,0,0,L,1122011218,0,125.85,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443137,982207.00
09/09/2016 13:45,2,8.711,ACTIVE,221.87,373.91,59.896,1473443103,"201051344000648","219011344069620",28.80,42.30,0,318.30,430.72,254.2,243.4,1.180,547420.5,547420.5,6889,0,0,0,L,1122011218,0,125.40,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443138,982208.00
09/09/2016 13:45,2,8.660,ACTIVE,222.10,373.61,59.949,1473443103,"201051344000569","219011344069620",29.00,44.30,0,319.51,429.22,254.4,243.6,1.162,558583.3,558583.3,6891,0,0,0,L,1122011218,0,125.62,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443139,982209.00
09/09/2016 13:45,2,8.600,ACTIVE,222.55,371.81,59.975,1473443103,"201051344000983","219011344069620",29.24,44.30,0,320.41,428.91,254.3,243.5,1.167,550999.0,550999.0,6886,0,0,0,L,1122011218,0,126.07,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443140,982210.00
09/09/2016 13:45,2,8.832,ACTIVE,222.55,374.51,59.981,1473443103,"201051344001158","219011344069620",28.45,43.60,0,319.51,428.61,254.3,243.5,1.189,542838.5,542838.5,6887,0,0,0,L,1122011218,0,126.07,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443141,982211.00
09/09/2016 13:45,2,8.779,ACTIVE,222.55,375.71,59.938,1473443103,"201051344000576","219011344069620",28.65,43.40,0,318.30,433.12,254.6,243.8,1.180,550361.7,550361.7,6908,0,0,0,L,1122011218,0,126.30,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443142,982212.00
09/09/2016 13:45,2,9.002,ACTIVE,215.32,353.77,59.959,1473443103,"274151322000087","219011344069620",24.65,65.30,0,328.82,401.26,224.4,214.6,0.849,762610.1,762610.1,6911,0,0,0,L,1151911521,0,123.59,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473443143,982213.00
09/09/2016 14:00,2,5.916,ACTIVE,218.26,359.18,60.012,1473444003,"201051344000645","219011344069620",26.30,43.60,0,338.74,428.01,157.5,150.1,0.725,549892.1,549892.1,6899,0,0,0,L,1122011218,0,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444004,982214.00
09/09/2016 14:00,2,5.549,ACTIVE,213.96,346.56,59.981,1473444003,"274151322000085","219011344069620",24.79,54.30,0,330.03,405.47,139.2,132.4,0.530,790265.5,790265.5,6830,0,0,0,L,1151911521,0,123.14,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444005,982215.00
09/09/2016 14:00,2,5.939,ACTIVE,217.35,358.88,60.002,1473444003,"201051344000633","219011344069620",26.92,45.30,0,336.64,430.72,161.8,154.3,0.769,541455.6,541455.6,6898,0,0,0,L,1122011218,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444006,982216.00
09/09/2016 14:00,2,5.789,ACTIVE,218.71,361.29,60.007,1473444003,"201051344000469","219011344069620",27.35,42.00,0,337.24,432.22,160.3,152.8,0.769,543985.7,543985.7,6912,0,0,0,L,1122011218,0,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444007,982217.00
09/09/2016 14:00,2,5.906,ACTIVE,215.77,357.98,59.991,1473444003,"201051344000646","219011344069620",26.48,46.80,0,332.13,424.71,158.5,151.0,0.756,544631.2,544631.2,6885,0,0,0,L,1122011218,0,124.04,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444008,982218.00
09/09/2016 14:00,2,5.795,ACTIVE,213.74,350.17,59.975,1473444003,"274151322000052","219011344069620",26.48,57.30,0,329.73,407.87,155.3,148.0,0.605,811916.9,811916.9,6835,0,0,0,L,1151911521,0,122.46,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444009,982219.00
09/09/2016 14:00,2,6.205,ACTIVE,217.13,360.08,59.991,1473444003,"201051344000585","219011344069620",26.90,45.30,0,333.33,428.01,169.1,161.3,0.800,554401.5,554401.5,6881,0,0,0,L,1122011218,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444010,982220.00
09/09/2016 14:00,2,5.773,ACTIVE,215.54,355.28,59.954,1473444003,"201051344001230","219011344069620",27.21,46.60,0,331.53,424.11,159.0,151.6,0.747,547706.6,547706.6,6920,0,0,0,L,1122011218,0,123.81,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444011,982221.00
09/09/2016 14:00,2,5.711,ACTIVE,216.90,359.78,59.986,1473444003,"201051344000582","219011344069620",26.92,44.80,0,332.73,430.72,155.6,148.2,0.725,540456.9,540456.9,6879,0,0,0,L,1122011218,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444011,982222.00
09/09/2016 14:00,2,5.723,ACTIVE,215.77,356.18,60.018,1473444003,"201051344000955","219011344069620",26.66,46.60,0,332.13,423.50,154.4,147.1,0.738,554344.3,554344.3,6884,0,0,0,L,1122011218,0,123.36,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444012,982223.00
09/09/2016 14:00,2,3.648,ACTIVE,213.51,400.06,59.991,1473444003,"274151322000094","219011344069620",36.68,57.30,0,336.34,468.29,134.8,128.2,0.508,667390.7,667390.7,6966,0,0,0,L,1151911521,0,122.46,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444013,982224.00
09/09/2016 14:00,2,5.676,ACTIVE,218.26,359.78,59.986,1473444003,"201051344000579","219011344069620",26.94,45.00,0,337.84,432.52,154.8,147.5,0.729,558297.2,558297.2,6896,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444014,982225.00
09/09/2016 14:00,2,5.635,ACTIVE,215.54,355.28,59.981,1473444003,"201051344000890","219011344069620",26.80,48.80,0,333.03,425.61,152.9,145.7,0.712,551606.6,551606.6,6879,0,0,0,L,1122011218,0,123.81,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444015,982226.00
09/09/2016 14:00,2,5.713,ACTIVE,216.45,357.38,60.028,1473444003,"201051344000438","219011344069620",26.76,46.80,0,333.63,428.31,154.7,147.3,0.742,553070.6,553070.6,6887,0,0,0,L,1122011218,0,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444016,982227.00
09/09/2016 14:00,2,5.826,ACTIVE,216.00,357.68,60.034,1473444003,"201051344000417","219011344069620",26.42,48.80,0,333.03,425.31,155.9,148.5,0.742,544246.9,544246.9,6886,0,0,0,L,1122011218,0,123.59,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444017,982228.00
09/09/2016 14:00,2,5.795,ACTIVE,213.29,354.07,59.986,1473444003,"274151322000083","219011344069620",26.26,61.00,0,326.42,407.27,154.1,146.8,0.636,804548.6,804548.6,6856,0,0,0,L,1151911521,0,122.46,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444018,982229.00
09/09/2016 14:00,2,6.102,ALERT,214.41,350.77,59.970,1473444003,"274151322000076","219011344069620",27.41,56.00,0,300.57,526.90,169.4,161.6,0.663,858645.8,858645.8,6862,0,0,0,L,1151911521,0,122.91,123.59,0400,45,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444020,982230.00
09/09/2016 14:00,2,5.990,ALERT,217.35,361.89,60.039,1473444003,"201051344000868","219011344069620",26.60,43.60,0,308.39,522.99,161.4,153.9,0.729,542788.3,542788.3,6904,0,0,0,L,1122011218,0,123.36,124.04,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444022,982231.00
09/09/2016 14:00,2,6.025,ALERT,213.51,367.60,59.996,1473444003,"274151322000095","219011344069620",26.96,61.70,0,300.87,526.00,164.3,156.7,0.628,849990.4,849990.4,6876,0,0,0,L,1151911521,0,122.91,122.91,0400,49,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444024,982232.00
09/09/2016 14:00,2,5.990,ACTIVE,218.93,358.58,59.981,1473444003,"201051344000988","219011344069620",17.89,40.60,0,319.81,406.67,108.5,102.8,0.517,527674.6,527674.6,6898,0,0,0,L,1122011218,0,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444025,982233.00
09/09/2016 14:00,2,6.203,ALERT,217.13,358.58,59.965,1473444003,"201051344001025","219011344069620",27.04,45.80,0,306.88,519.69,169.7,161.8,0.769,553117.2,553117.2,6885,0,0,0,L,1122011218,0,124.04,123.36,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444026,982234.00
09/09/2016 14:00,2,6.240,ACTIVE,218.93,363.09,59.938,1473444003,"201051344000458","219011344069620",26.60,44.00,0,337.54,430.42,168.1,160.3,0.795,550150.3,550150.3,6891,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444027,982235.00
09/09/2016 14:00,2,6.277,ACTIVE,219.39,363.09,59.996,1473444003,"201051344000853","219011344069620",27.12,43.80,0,339.04,433.12,172.3,164.4,0.813,549419.7,549419.7,6894,0,0,0,L,1122011218,0,124.94,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444028,982236.00
09/09/2016 14:00,2,6.234,ACTIVE,216.22,359.18,60.012,1473444003,"201051344000685","219011344069620",27.10,46.20,0,329.73,427.11,171.1,163.2,0.826,552304.1,552304.1,6904,0,0,0,L,1122011218,0,124.49,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444029,982237.00
09/09/2016 14:00,2,6.350,ACTIVE,217.35,360.69,60.002,1473444003,"201051344000917","219011344069620",26.72,46.00,0,333.03,427.11,171.8,163.9,0.813,549264.9,549264.9,6914,0,0,0,L,1122011218,0,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444030,982238.00
09/09/2016 14:00,2,6.238,ACTIVE,216.22,359.18,59.949,1473444003,"201051344001145","219011344069620",27.08,45.50,0,332.43,424.41,171.1,163.2,0.782,554466.4,554466.4,6913,0,0,0,L,1122011218,0,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444031,982239.00
09/09/2016 14:00,2,6.295,ACTIVE,217.80,361.59,60.018,1473444003,"201051344000651","219011344069620",26.82,44.50,0,334.54,428.91,171.0,163.1,0.791,547507.6,547507.6,6882,0,0,0,L,1122011218,0,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444032,982240.00
09/09/2016 14:00,2,5.832,ACTIVE,213.74,364.59,59.996,1473444003,"274151322000088","219011344069620",25.09,52.80,0,325.52,406.67,148.0,141.0,0.557,774493.3,774493.3,6836,0,0,0,L,1151911521,0,123.36,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444033,982241.00
09/09/2016 14:00,2,4.033,ALERT,214.87,414.79,59.991,1473444003,"274151322000068","219011344069620",37.09,53.00,0,300.87,494.44,151.6,144.4,0.588,667814.2,667814.2,6958,0,0,0,L,1151911521,0,123.14,123.59,0002,45,0,0,0,0,0,0,1,1193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444035,982242.00
09/09/2016 14:00,2,6.303,ACTIVE,217.13,359.18,59.965,1473444003,"201051344001135","219011344069620",26.78,45.50,0,331.83,427.11,170.9,163.0,0.787,543655.9,543655.9,6878,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444036,982243.00
09/09/2016 14:00,2,6.125,ACTIVE,217.13,361.89,59.996,1473444003,"201051344000594","219011344069620",26.92,46.80,0,333.93,430.12,166.9,159.2,0.769,554548.4,554548.4,6891,0,0,0,L,1122011218,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444037,982244.00
09/09/2016 14:00,2,6.008,ACTIVE,217.35,358.58,59.959,1473444003,"201051344001203","219011344069620",27.41,44.30,0,333.93,431.32,166.8,159.0,0.787,551816.3,551816.3,6899,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444038,982245.00
09/09/2016 14:00,2,5.752,ACTIVE,214.19,367.60,59.996,1473444003,"274151322000054","219011344069620",25.07,56.50,0,327.32,407.87,146.0,139.0,0.561,790461.4,790461.4,6833,0,0,0,L,1151911521,0,123.14,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444039,982246.00
09/09/2016 14:00,2,6.068,ACTIVE,218.03,360.38,60.012,1473444003,"201051344000867","219011344069620",26.88,46.40,0,334.84,429.22,165.2,157.6,0.773,541856.4,541856.4,6897,0,0,0,L,1122011218,0,124.04,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444040,982247.00
09/09/2016 14:00,2,5.912,ACTIVE,217.35,359.78,59.970,1473444003,"201051344001093","219011344069620",27.10,43.20,0,333.33,429.82,162.2,154.7,0.747,548646.2,548646.2,6918,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444041,982248.00
09/09/2016 14:00,2,6.094,ALERT,218.48,363.99,60.002,1473444003,"201051344000900","219011344069620",26.92,43.00,0,308.69,515.78,166.0,158.3,0.756,558590.5,558590.5,6908,0,0,0,L,1122011218,0,124.27,124.27,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444042,982249.00
09/09/2016 14:00,2,6.115,ACTIVE,218.48,361.89,59.981,1473444003,"201051344000648","219011344069620",26.72,42.00,0,337.84,434.02,165.5,157.8,0.778,547467.7,547467.7,6890,0,0,0,L,1122011218,0,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444043,982250.00
09/09/2016 14:00,2,6.355,ACTIVE,218.71,363.39,59.991,1473444003,"201051344000569","219011344069620",26.48,44.00,0,337.24,429.22,170.4,162.5,0.800,558630.7,558630.7,6892,0,0,0,L,1122011218,0,123.59,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444044,982251.00
09/09/2016 14:00,2,6.270,ACTIVE,218.93,363.99,60.018,1473444003,"201051344000983","219011344069620",27.19,43.80,0,336.34,430.42,172.7,164.7,0.804,551046.7,551046.7,6887,0,0,0,L,1122011218,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444045,982252.00
09/09/2016 14:00,2,6.342,ACTIVE,219.16,363.99,60.007,1473444003,"201051344001158","219011344069620",26.48,43.80,0,336.94,431.02,169.9,162.1,0.778,542885.4,542885.4,6888,0,0,0,L,1122011218,0,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444046,982253.00
09/09/2016 14:00,2,6.338,ACTIVE,219.16,363.09,59.996,1473444003,"201051344000576","219011344069620",27.02,43.20,0,336.94,430.12,173.2,165.3,0.813,550408.8,550408.8,6909,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444047,982254.00
09/09/2016 14:00,2,5.967,ACTIVE,213.96,348.66,59.996,1473444003,"274151322000087","219011344069620",24.99,65.70,0,330.63,405.77,150.8,143.7,0.557,762651.4,762651.4,6912,0,0,0,L,1151911521,0,122.91,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444048,982255.00
09/09/2016 14:15,2,8.344,ACTIVE,221.42,372.11,59.991,1473444903,"201051344000645","219011344069620",26.84,43.00,0,322.21,426.81,226.7,216.8,1.025,549937.5,549937.5,6900,0,0,0,L,1122011218,0,125.85,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444905,982256.00
09/09/2016 14:15,2,7.775,ACTIVE,215.54,352.57,59.938,1473444903,"274151322000085","219011344069620",24.73,54.00,0,330.93,397.66,194.7,186.0,0.742,790304.4,790304.4,6831,0,0,0,L,1151911521,0,124.04,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444905,982257.00
09/09/2016 14:15,2,8.465,ACTIVE,220.29,371.81,59.981,1473444903,"201051344000633","219011344069620",26.80,44.30,0,320.41,427.41,229.7,219.8,1.069,541501.2,541501.2,6899,0,0,0,L,1122011218,0,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444906,982258.00
09/09/2016 14:15,2,8.275,ACTIVE,221.87,374.51,59.986,1473444903,"201051344000469","219011344069620",27.73,41.00,0,317.70,428.31,232.4,222.4,1.074,544031.7,544031.7,6913,0,0,0,L,1122011218,0,125.40,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444907,982259.00
09/09/2016 14:15,2,8.246,ACTIVE,218.26,368.20,60.002,1473444903,"201051344000646","219011344069620",27.49,46.80,0,318.30,422.30,229.5,219.6,1.065,544676.4,544676.4,6886,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444908,982260.00
09/09/2016 14:15,2,8.098,ACTIVE,215.32,353.77,59.965,1473444903,"274151322000052","219011344069620",26.78,56.30,0,327.92,403.97,219.7,210.1,0.853,811960.0,811960.0,6836,0,0,0,L,1151911521,0,122.91,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444909,982261.00
09/09/2016 14:15,2,8.631,ACTIVE,220.06,367.60,59.949,1473444903,"201051344000585","219011344069620",26.98,44.80,0,318.30,425.91,236.0,225.8,1.087,554447.8,554447.8,6882,0,0,0,L,1122011218,0,125.40,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444910,982262.00
09/09/2016 14:15,2,8.348,ACTIVE,217.80,364.59,59.981,1473444903,"201051344001230","219011344069620",26.96,46.00,0,318.61,422.30,227.8,218.0,1.052,547751.4,547751.4,6921,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444911,982263.00
09/09/2016 14:15,2,8.230,ACTIVE,219.61,367.00,60.018,1473444903,"201051344000582","219011344069620",27.23,44.80,0,317.10,424.71,227.0,217.2,1.039,540502.0,540502.0,6880,0,0,0,L,1122011218,0,125.62,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444912,982264.00
09/09/2016 14:15,2,8.303,ACTIVE,218.48,367.60,59.986,1473444903,"201051344000955","219011344069620",27.17,45.30,0,316.50,421.10,228.5,218.7,1.069,554389.5,554389.5,6885,0,0,0,L,1122011218,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444913,982265.00
09/09/2016 14:15,2,5.426,ACTIVE,215.32,428.01,59.959,1473444903,"274151322000094","219011344069620",37.47,56.00,0,368.80,457.17,205.3,196.2,0.791,667431.0,667431.0,6967,0,0,0,L,1151911521,0,123.14,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444914,982266.00
09/09/2016 14:15,2,8.455,ACTIVE,221.87,371.21,59.986,1473444903,"201051344000579","219011344069620",27.25,44.00,0,321.61,431.32,233.4,223.3,1.083,558343.4,558343.4,6897,0,0,0,L,1122011218,0,125.85,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444915,982267.00
09/09/2016 14:15,2,8.414,ACTIVE,218.26,363.39,60.002,1473444903,"201051344000890","219011344069620",26.58,48.30,0,320.11,422.30,226.5,216.7,1.030,551651.7,551651.7,6880,0,0,0,L,1122011218,0,125.17,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444916,982268.00
09/09/2016 14:15,2,8.434,ACTIVE,219.16,370.00,60.002,1473444903,"201051344000438","219011344069620",26.90,46.40,0,317.10,421.40,229.8,219.9,1.065,553115.8,553115.8,6888,0,0,0,L,1122011218,0,125.62,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444917,982269.00
09/09/2016 14:15,2,8.414,ACTIVE,218.26,365.80,59.996,1473444903,"201051344000417","219011344069620",26.56,48.00,0,319.21,421.70,226.3,216.5,1.034,544291.3,544291.3,6887,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444917,982270.00
09/09/2016 14:15,2,8.023,ACTIVE,214.41,365.80,59.991,1473444903,"274151322000083","219011344069620",26.72,61.00,0,328.82,402.46,216.8,207.3,0.879,804591.4,804591.4,6857,0,0,0,L,1151911521,0,122.68,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444918,982271.00
09/09/2016 14:15,2,8.441,ACTIVE,216.22,357.68,59.986,1473444903,"274151322000076","219011344069620",27.53,55.50,0,330.03,407.87,235.2,225.1,0.910,858692.5,858692.5,6864,0,0,0,L,1151911521,0,123.81,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444919,982272.00
09/09/2016 14:15,2,8.346,ACTIVE,219.84,368.80,59.981,1473444903,"201051344000868","219011344069620",27.04,42.30,0,319.81,428.01,228.4,218.6,1.016,542834.3,542834.3,6906,0,0,0,L,1122011218,0,124.72,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444920,982273.00
09/09/2016 14:15,2,8.361,ACTIVE,214.87,379.92,59.996,1473444903,"274151322000095","219011344069620",26.88,60.80,0,328.82,402.46,227.4,217.6,0.857,850036.4,850036.4,6878,0,0,0,L,1151911521,0,123.59,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444921,982274.00
09/09/2016 14:15,2,8.127,ACTIVE,221.64,365.80,59.949,1473444903,"201051344000988","219011344069620",17.89,39.50,0,318.61,402.16,147.2,140.2,0.681,527704.1,527704.1,6899,0,0,0,L,1122011218,0,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444922,982275.00
09/09/2016 14:15,2,8.328,ACTIVE,219.61,367.90,59.970,1473444903,"201051344001025","219011344069620",26.90,46.20,0,317.70,422.30,226.8,217.0,1.012,553163.5,553163.5,6887,0,0,0,L,1122011218,0,125.17,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444923,982276.00
09/09/2016 14:15,2,8.289,ACTIVE,221.64,373.01,59.938,1473444903,"201051344000458","219011344069620",27.29,43.40,0,321.91,427.41,229.0,219.1,1.074,550196.3,550196.3,6892,0,0,0,L,1122011218,0,125.85,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444924,982277.00
09/09/2016 14:15,2,8.295,ACTIVE,221.87,372.71,59.986,1473444903,"201051344000853","219011344069620",27.59,42.50,0,322.51,431.02,231.6,221.6,1.061,549465.9,549465.9,6895,0,0,0,L,1122011218,0,126.07,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444925,982278.00
09/09/2016 14:15,2,8.318,ACTIVE,217.80,367.00,59.991,1473444903,"201051344000685","219011344069620",26.94,45.80,0,316.80,423.50,227.0,217.2,1.074,552349.5,552349.5,6905,0,0,0,L,1122011218,0,125.40,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444926,982279.00
09/09/2016 14:15,2,8.262,ACTIVE,219.39,367.00,59.986,1473444903,"201051344000917","219011344069620",26.96,45.00,0,320.41,424.71,225.3,215.5,1.052,549310.0,549310.0,6915,0,0,0,L,1122011218,0,125.40,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444926,982280.00
09/09/2016 14:15,2,8.314,ACTIVE,218.03,366.70,59.996,1473444903,"201051344001145","219011344069620",26.76,44.80,0,319.21,422.00,225.4,215.6,0.994,554511.6,554511.6,6914,0,0,0,L,1122011218,0,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444927,982281.00
09/09/2016 14:15,2,8.408,ACTIVE,219.84,367.90,59.996,1473444903,"201051344000651","219011344069620",26.88,44.30,0,319.51,425.61,228.8,218.9,1.039,547553.5,547553.5,6883,0,0,0,L,1122011218,0,126.07,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444928,982282.00
09/09/2016 14:15,2,7.781,ACTIVE,214.87,354.67,59.954,1473444903,"274151322000088","219011344069620",25.19,52.80,0,330.63,399.46,198.6,189.7,0.751,774533.0,774533.0,6837,0,0,0,L,1151911521,0,123.59,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444929,982283.00
09/09/2016 14:15,2,5.422,ACTIVE,216.22,406.97,59.986,1473444903,"274151322000068","219011344069620",36.82,52.30,0,370.00,456.87,202.0,193.1,0.778,667855.0,667855.0,6960,0,0,0,L,1151911521,0,123.81,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444930,982284.00
09/09/2016 14:15,2,8.133,ACTIVE,219.39,366.70,59.917,1473444903,"201051344001135","219011344069620",27.33,45.80,0,317.70,421.10,225.1,215.3,1.016,543701.5,543701.5,6879,0,0,0,L,1122011218,0,125.40,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444931,982285.00
09/09/2016 14:15,2,8.297,ACTIVE,219.39,370.60,59.928,1473444903,"201051344000594","219011344069620",27.15,46.80,0,318.61,428.61,228.1,218.3,1.043,554594.5,554594.5,6892,0,0,0,L,1122011218,0,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444932,982286.00
09/09/2016 14:15,2,8.258,ACTIVE,219.84,367.60,59.917,1473444903,"201051344001203","219011344069620",27.15,43.80,0,316.80,426.21,227.2,217.4,1.056,551862.5,551862.5,6900,0,0,0,L,1122011218,0,126.30,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444933,982287.00
09/09/2016 14:15,2,7.748,ACTIVE,215.54,373.31,60.007,1473444903,"274151322000054","219011344069620",25.27,56.50,0,330.63,400.66,198.2,189.3,0.760,790501.7,790501.7,6834,0,0,0,L,1151911521,0,123.81,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444934,982288.00
09/09/2016 14:15,2,8.240,ACTIVE,220.29,367.60,59.949,1473444903,"201051344000867","219011344069620",27.19,45.50,0,319.51,427.41,227.0,217.2,1.034,541902.4,541902.4,6898,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444935,982289.00
09/09/2016 14:15,2,8.109,ACTIVE,219.61,367.90,59.933,1473444903,"201051344001093","219011344069620",27.15,43.60,0,317.10,424.71,223.1,213.4,1.021,548691.5,548691.5,6919,0,0,0,L,1122011218,0,125.62,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444936,982290.00
09/09/2016 14:15,2,8.234,ACTIVE,220.97,370.60,59.912,1473444903,"201051344000900","219011344069620",27.69,42.00,0,318.00,428.31,231.0,221.0,1.021,558637.5,558637.5,6910,0,0,0,L,1122011218,0,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444937,982291.00
09/09/2016 14:15,2,8.160,ACTIVE,220.97,369.70,59.965,1473444903,"201051344000648","219011344069620",27.14,40.80,0,320.41,428.31,224.1,214.4,1.025,547513.3,547513.3,6891,0,0,0,L,1122011218,0,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444938,982292.00
09/09/2016 14:15,2,8.211,ACTIVE,221.19,370.60,59.981,1473444903,"201051344000569","219011344069620",27.10,43.80,0,318.91,428.01,225.2,215.4,1.030,558676.9,558676.9,6893,0,0,0,L,1122011218,0,124.94,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444939,982293.00
09/09/2016 14:15,2,8.158,ACTIVE,221.64,373.01,59.986,1473444903,"201051344000983","219011344069620",27.53,44.00,0,320.41,430.12,227.4,217.6,1.030,551093.3,551093.3,6888,0,0,0,L,1122011218,0,125.85,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444940,982294.00
09/09/2016 14:15,2,8.211,ACTIVE,221.42,371.21,59.975,1473444903,"201051344001158","219011344069620",26.82,42.80,0,318.91,427.11,223.1,213.4,1.025,542931.1,542931.1,6889,0,0,0,L,1122011218,0,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444941,982295.00
09/09/2016 14:15,2,8.092,ACTIVE,221.19,370.30,59.975,1473444903,"201051344000576","219011344069620",27.19,43.00,0,318.91,427.71,222.8,213.2,1.025,550454.7,550454.7,6910,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444942,982296.00
09/09/2016 14:15,2,7.604,ACTIVE,214.87,372.71,59.965,1473444903,"274151322000087","219011344069620",25.03,65.00,0,331.23,397.96,192.8,184.2,0.720,762691.1,762691.1,6913,0,0,0,L,1151911521,0,123.36,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473444943,982297.00
09/09/2016 14:30,2,8.566,ACTIVE,220.74,369.10,60.002,1473445803,"201051344000645","219011344069620",26.00,44.80,0,337.84,422.30,225.5,215.7,1.021,549990.3,549990.3,6901,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445804,982298.00
09/09/2016 14:30,2,8.061,ACTIVE,214.87,356.18,59.959,1473445803,"274151322000085","219011344069620",23.68,56.30,0,332.13,390.44,193.1,184.4,0.738,790349.5,790349.5,6832,0,0,0,L,1151911521,0,123.81,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445805,982299.00
09/09/2016 14:30,2,8.514,ACTIVE,219.61,370.00,59.975,1473445803,"201051344000633","219011344069620",26.28,45.80,0,336.34,422.90,226.7,216.9,1.061,541553.9,541553.9,6900,0,0,0,L,1122011218,0,124.94,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445806,982300.00
09/09/2016 14:30,2,8.449,ACTIVE,221.19,371.21,59.975,1473445803,"201051344000469","219011344069620",26.62,43.20,0,336.94,423.50,227.6,217.7,1.065,544084.8,544084.8,6914,0,0,0,L,1122011218,0,124.94,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445807,982301.00
09/09/2016 14:30,2,8.494,ACTIVE,218.03,367.30,60.012,1473445803,"201051344000646","219011344069620",26.18,47.30,0,334.54,419.00,225.2,215.5,1.069,544728.9,544728.9,6887,0,0,0,L,1122011218,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445808,982302.00
09/09/2016 14:30,2,8.096,ACTIVE,214.64,381.12,59.959,1473445803,"274151322000052","219011344069620",25.96,57.30,0,330.33,398.86,212.7,203.3,0.831,812009.7,812009.7,6837,0,0,0,L,1151911521,0,122.91,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445809,982303.00
09/09/2016 14:30,2,8.506,ACTIVE,219.39,366.70,59.944,1473445803,"201051344000585","219011344069620",26.60,46.20,0,334.24,416.29,229.1,219.2,1.065,554501.2,554501.2,6883,0,0,0,L,1122011218,0,124.94,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445810,982304.00
09/09/2016 14:30,2,8.361,ACTIVE,217.58,365.49,59.917,1473445803,"201051344001230","219011344069620",26.34,47.80,0,331.83,416.59,222.8,213.1,1.021,547803.2,547803.2,6922,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445811,982305.00
09/09/2016 14:30,2,8.400,ACTIVE,219.61,369.10,59.928,1473445803,"201051344000582","219011344069620",26.38,45.30,0,333.63,417.19,224.4,214.7,1.021,540554.2,540554.2,6881,0,0,0,L,1122011218,0,125.40,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445812,982306.00
09/09/2016 14:30,2,8.447,ACTIVE,218.03,366.10,60.012,1473445803,"201051344000955","219011344069620",26.00,47.30,0,336.34,417.19,222.3,212.6,1.039,554441.6,554441.6,6886,0,0,0,L,1122011218,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445813,982307.00
09/09/2016 14:30,2,5.461,ACTIVE,214.64,415.39,59.954,1473445803,"274151322000094","219011344069620",36.32,59.30,0,376.31,449.95,201.2,192.2,0.778,667477.8,667477.8,6968,0,0,0,L,1151911521,0,122.91,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445814,982308.00
09/09/2016 14:30,2,8.445,ACTIVE,221.19,370.90,59.975,1473445803,"201051344000579","219011344069620",26.42,46.40,0,337.84,423.50,226.0,216.2,1.030,558396.6,558396.6,6898,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445815,982309.00
09/09/2016 14:30,2,8.389,ACTIVE,217.80,365.80,60.012,1473445803,"201051344000890","219011344069620",26.10,49.50,0,335.74,417.79,221.7,212.0,1.016,551703.6,551703.6,6881,0,0,0,L,1122011218,0,124.94,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445816,982310.00
09/09/2016 14:30,2,8.207,ACTIVE,218.71,364.29,59.922,1473445803,"201051344000438","219011344069620",26.68,47.80,0,335.14,417.19,221.6,211.9,1.034,553168.0,553168.0,6889,0,0,0,L,1122011218,0,125.40,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445817,982311.00
09/09/2016 14:30,2,8.221,ACTIVE,218.03,364.59,59.954,1473445803,"201051344000417","219011344069620",26.12,50.20,0,336.04,417.19,217.4,207.9,1.012,544342.6,544342.6,6888,0,0,0,L,1122011218,0,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445818,982312.00
09/09/2016 14:30,2,8.000,ACTIVE,214.41,353.77,59.938,1473445803,"274151322000083","219011344069620",25.76,63.30,0,330.03,393.45,208.7,199.5,0.844,804640.7,804640.7,6858,0,0,0,L,1151911521,0,122.91,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445819,982313.00
09/09/2016 14:30,2,8.416,ACTIVE,216.00,374.51,59.954,1473445803,"274151322000076","219011344069620",26.60,58.30,0,333.03,403.37,226.8,217.0,0.879,858746.2,858746.2,6865,0,0,0,L,1151911521,0,123.59,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445819,982314.00
