ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2016 14:30,2,8.473,ACTIVE,219.61,368.80,59.975,1473445803,"201051344000868","219011344069620",26.14,44.30,0,333.93,421.40,224.3,214.6,1.008,542887.1,542887.1,6907,0,0,0,L,1122011218,0,124.72,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445820,982315.00
09/09/2016 14:30,2,8.514,ACTIVE,214.87,376.62,59.991,1473445803,"274151322000095","219011344069620",26.24,64.50,0,328.52,397.96,226.2,216.4,0.857,850089.5,850089.5,6879,0,0,0,L,1151911521,0,123.59,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445821,982316.00
09/09/2016 14:30,2,7.842,ACTIVE,221.19,363.39,60.002,1473445803,"201051344000988","219011344069620",17.87,42.00,0,342.05,399.16,142.0,135.1,0.663,527737.9,527737.9,6900,0,0,0,L,1122011218,0,125.40,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445822,982317.00
09/09/2016 14:30,2,8.615,ACTIVE,219.39,366.70,60.002,1473445803,"201051344001025","219011344069620",26.20,46.20,0,333.63,417.49,228.5,218.7,1.021,553216.9,553216.9,6888,0,0,0,L,1122011218,0,125.17,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445823,982318.00
09/09/2016 14:30,2,8.527,ACTIVE,221.42,371.21,59.996,1473445803,"201051344000458","219011344069620",26.18,45.30,0,338.44,423.20,226.3,216.5,1.052,550249.5,550249.5,6893,0,0,0,L,1122011218,0,125.62,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445824,982319.00
09/09/2016 14:30,2,8.469,ACTIVE,221.64,373.91,59.996,1473445803,"201051344000853","219011344069620",26.36,44.80,0,340.55,423.20,226.1,216.3,1.065,549519.3,549519.3,6896,0,0,0,L,1122011218,0,126.07,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445825,982320.00
09/09/2016 14:30,2,8.492,ACTIVE,217.80,367.90,60.023,1473445803,"201051344000685","219011344069620",26.06,47.50,0,336.34,417.19,224.0,214.3,1.061,552402.1,552402.1,6906,0,0,0,L,1122011218,0,125.40,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445826,982321.00
09/09/2016 14:30,2,8.346,ACTIVE,219.16,364.89,60.007,1473445803,"201051344000917","219011344069620",26.42,46.40,0,334.54,415.99,223.4,213.7,1.021,549362.3,549362.3,6916,0,0,0,L,1122011218,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445827,982322.00
09/09/2016 14:30,2,8.336,ACTIVE,218.03,365.49,59.965,1473445803,"201051344001145","219011344069620",26.40,46.20,0,335.74,416.89,222.8,213.1,1.012,554563.9,554563.9,6915,0,0,0,L,1122011218,0,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445828,982323.00
09/09/2016 14:30,2,8.518,ACTIVE,219.84,367.90,59.996,1473445803,"201051344000651","219011344069620",26.28,45.80,0,334.84,417.19,226.8,216.9,1.021,547606.5,547606.5,6884,0,0,0,L,1122011218,0,126.07,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445829,982324.00
09/09/2016 14:30,2,7.902,ACTIVE,214.87,367.00,59.975,1473445803,"274151322000088","219011344069620",24.27,54.30,0,330.93,393.75,194.0,185.3,0.734,774578.7,774578.7,6838,0,0,0,L,1151911521,0,123.81,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445830,982325.00
09/09/2016 14:30,2,5.303,ACTIVE,215.77,427.71,59.996,1473445803,"274151322000068","219011344069620",37.37,54.50,0,378.42,448.75,200.8,191.9,0.773,667902.1,667902.1,6961,0,0,0,L,1151911521,0,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445830,982326.00
09/09/2016 14:30,2,8.432,ACTIVE,219.16,369.70,60.002,1473445803,"201051344001135","219011344069620",26.26,47.00,0,335.14,416.89,224.2,214.5,1.034,543754.1,543754.1,6880,0,0,0,L,1122011218,0,125.40,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445831,982327.00
09/09/2016 14:30,2,8.535,ACTIVE,218.93,367.60,59.996,1473445803,"201051344000594","219011344069620",26.00,48.00,0,334.24,418.09,224.8,215.0,1.025,554647.6,554647.6,6893,0,0,0,L,1122011218,0,124.49,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445832,982328.00
09/09/2016 14:30,2,8.379,ACTIVE,219.39,367.60,59.938,1473445803,"201051344001203","219011344069620",26.84,45.80,0,335.14,418.09,227.7,217.9,1.052,551915.8,551915.8,6901,0,0,0,L,1122011218,0,125.85,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445833,982329.00
09/09/2016 14:30,2,7.973,ACTIVE,214.87,378.12,59.975,1473445803,"274151322000054","219011344069620",24.29,58.80,0,330.03,392.55,196.2,187.4,0.747,790547.9,790547.9,6835,0,0,0,L,1151911521,0,123.36,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445834,982330.00
09/09/2016 14:30,2,8.301,ACTIVE,219.84,367.30,59.975,1473445803,"201051344000867","219011344069620",26.64,47.50,0,334.54,420.80,223.7,213.9,1.003,541955.4,541955.4,6899,0,0,0,L,1122011218,0,125.17,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445835,982331.00
09/09/2016 14:30,2,8.146,ACTIVE,219.16,365.49,59.986,1473445803,"201051344001093","219011344069620",27.06,44.30,0,334.54,416.89,223.1,213.4,1.021,548743.9,548743.9,6920,0,0,0,L,1122011218,0,125.40,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445836,982332.00
09/09/2016 14:30,2,8.482,ACTIVE,220.74,370.60,60.002,1473445803,"201051344000900","219011344069620",26.68,44.80,0,336.34,423.50,229.2,219.2,1.016,558691.6,558691.6,6911,0,0,0,L,1122011218,0,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445837,982333.00
09/09/2016 14:30,2,8.311,ACTIVE,220.74,371.51,59.965,1473445803,"201051344000648","219011344069620",26.26,43.00,0,337.84,423.50,221.2,211.6,1.012,547565.8,547565.8,6892,0,0,0,L,1122011218,0,124.94,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445838,982334.00
09/09/2016 14:30,2,8.422,ACTIVE,220.97,370.30,59.970,1473445803,"201051344000569","219011344069620",26.26,45.30,0,336.64,423.81,223.9,214.2,1.030,558730.0,558730.0,6894,0,0,0,L,1122011218,0,124.94,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445839,982335.00
09/09/2016 14:30,2,8.398,ACTIVE,221.19,370.90,59.959,1473445803,"201051344000983","219011344069620",26.46,46.00,0,336.64,424.11,225.2,215.4,1.034,551146.8,551146.8,6889,0,0,0,L,1122011218,0,125.62,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445840,982336.00
09/09/2016 14:30,2,8.299,ACTIVE,221.19,373.31,59.996,1473445803,"201051344001158","219011344069620",26.18,44.80,0,336.94,422.00,220.0,210.4,1.025,542983.6,542983.6,6890,0,0,0,L,1122011218,0,125.40,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445841,982337.00
09/09/2016 14:30,2,8.340,ACTIVE,220.97,371.51,60.007,1473445803,"201051344000576","219011344069620",26.26,45.30,0,337.54,423.20,221.8,212.2,1.012,550507.3,550507.3,6911,0,0,0,L,1122011218,0,125.40,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445842,982338.00
09/09/2016 14:30,2,7.842,ACTIVE,214.87,366.70,60.007,1473445803,"274151322000087","219011344069620",24.15,66.70,0,331.53,390.14,191.7,183.1,0.716,762736.6,762736.6,6914,0,0,0,L,1151911521,0,123.36,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473445843,982339.00
09/09/2016 14:45,2,8.369,ACTIVE,221.42,370.90,59.954,1473446703,"201051344000645","219011344069620",26.34,46.20,0,319.81,424.71,223.2,213.5,1.008,550040.5,550040.5,6902,0,0,0,L,1122011218,0,125.85,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446704,982340.00
09/09/2016 14:45,2,7.816,ACTIVE,215.32,378.42,59.912,1473446703,"274151322000085","219011344069620",24.07,56.80,0,330.33,393.15,190.4,181.8,0.729,790392.5,790392.5,6833,0,0,0,L,1151911521,0,123.81,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446705,982341.00
09/09/2016 14:45,2,8.309,ACTIVE,220.06,369.40,59.922,1473446703,"201051344000633","219011344069620",26.52,47.50,0,320.11,425.91,223.2,213.5,1.043,541604.4,541604.4,6901,0,0,0,L,1122011218,0,125.17,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446706,982342.00
09/09/2016 14:45,2,8.490,ACTIVE,221.87,372.71,59.970,1473446703,"201051344000469","219011344069620",26.44,43.00,0,316.50,426.51,227.2,217.3,1.061,544135.7,544135.7,6915,0,0,0,L,1122011218,0,125.40,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446707,982343.00
09/09/2016 14:45,2,8.309,ACTIVE,218.48,367.00,59.938,1473446703,"201051344000646","219011344069620",26.78,47.80,0,318.30,421.10,225.2,215.5,1.056,544779.4,544779.4,6888,0,0,0,L,1122011218,0,125.40,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446708,982344.00
09/09/2016 14:45,2,8.094,ACTIVE,215.32,353.17,59.965,1473446703,"274151322000052","219011344069620",26.00,60.00,0,330.33,401.56,213.0,203.7,0.818,812057.5,812057.5,6838,0,0,0,L,1151911521,0,123.14,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446709,982345.00
09/09/2016 14:45,2,8.535,ACTIVE,219.84,367.00,59.970,1473446703,"201051344000585","219011344069620",26.82,46.60,0,318.91,421.70,231.6,221.6,1.083,554552.8,554552.8,6884,0,0,0,L,1122011218,0,125.40,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446710,982346.00
09/09/2016 14:45,2,8.221,ACTIVE,217.80,365.80,59.965,1473446703,"201051344001230","219011344069620",27.04,47.50,0,320.41,421.70,225.1,215.4,1.030,547853.4,547853.4,6923,0,0,0,L,1122011218,0,124.94,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446711,982347.00
09/09/2016 14:45,2,8.414,ACTIVE,219.61,367.30,59.965,1473446703,"201051344000582","219011344069620",26.64,45.00,0,315.00,425.31,226.9,217.1,1.034,540604.8,540604.8,6882,0,0,0,L,1122011218,0,125.62,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446712,982348.00
09/09/2016 14:45,2,8.395,ACTIVE,218.48,364.29,59.901,1473446703,"201051344000955","219011344069620",26.78,47.00,0,317.70,420.50,227.5,217.6,1.061,554491.8,554491.8,6887,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446713,982349.00
09/09/2016 14:45,2,5.344,ACTIVE,215.09,425.31,59.917,1473446703,"274151322000094","219011344069620",37.67,59.00,0,375.71,447.25,203.7,194.7,0.778,667523.0,667523.0,6969,0,0,0,L,1151911521,0,122.91,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446714,982350.00
09/09/2016 14:45,2,8.455,ACTIVE,221.87,370.90,59.922,1473446703,"201051344000579","219011344069620",26.48,48.30,0,321.01,425.61,226.7,216.9,1.043,558447.5,558447.5,6899,0,0,0,L,1122011218,0,125.62,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446714,982351.00
09/09/2016 14:45,2,8.316,ACTIVE,218.26,364.59,59.944,1473446703,"201051344000890","219011344069620",26.54,51.30,0,320.41,420.80,223.4,213.7,1.016,551753.8,551753.8,6882,0,0,0,L,1122011218,0,125.17,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446715,982352.00
09/09/2016 14:45,2,8.314,ACTIVE,219.16,368.80,59.965,1473446703,"201051344000438","219011344069620",26.60,49.00,0,316.50,420.50,223.9,214.2,1.039,553218.0,553218.0,6890,0,0,0,L,1122011218,0,125.62,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446716,982353.00
09/09/2016 14:45,2,8.359,ACTIVE,218.71,367.00,59.959,1473446703,"201051344000417","219011344069620",26.32,50.20,0,319.51,418.39,222.8,213.1,1.016,544391.8,544391.8,6889,0,0,0,L,1122011218,0,124.94,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446717,982354.00
09/09/2016 14:45,2,8.311,ACTIVE,214.64,373.31,59.938,1473446703,"274151322000083","219011344069620",25.82,65.30,0,329.13,396.45,217.3,207.8,0.879,804688.1,804688.1,6859,0,0,0,L,1151911521,0,123.14,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446718,982355.00
09/09/2016 14:45,2,8.854,ACTIVE,216.00,377.22,59.933,1473446703,"274151322000076","219011344069620",26.48,60.30,0,330.63,406.67,237.2,227.1,0.919,858797.7,858797.7,6866,0,0,0,L,1151911521,0,123.59,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446719,982356.00
09/09/2016 14:45,2,8.895,ACTIVE,220.29,369.70,59.938,1473446703,"201051344000868","219011344069620",26.42,44.30,0,318.00,425.91,238.0,227.8,1.061,542938.1,542938.1,6908,0,0,0,L,1122011218,0,124.94,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446720,982357.00
09/09/2016 14:45,2,8.861,ACTIVE,215.32,376.31,59.975,1473446703,"274151322000095","219011344069620",26.40,64.50,0,328.52,401.26,237.0,226.8,0.902,850140.6,850140.6,6880,0,0,0,L,1151911521,0,123.59,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446721,982358.00
09/09/2016 14:45,2,8.195,ACTIVE,222.10,365.19,59.917,1473446703,"201051344000988","219011344069620",17.89,43.20,0,318.91,400.36,148.4,141.3,0.681,527769.8,527769.8,6901,0,0,0,L,1122011218,0,125.85,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446722,982359.00
09/09/2016 14:45,2,8.711,ACTIVE,219.84,368.80,59.965,1473446703,"201051344001025","219011344069620",26.84,47.30,0,318.61,421.40,236.8,226.6,1.056,553268.4,553268.4,6889,0,0,0,L,1122011218,0,125.40,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446723,982360.00
09/09/2016 14:45,2,8.727,ACTIVE,221.87,373.01,59.970,1473446703,"201051344000458","219011344069620",26.40,47.50,0,317.70,426.81,233.3,223.2,1.083,550300.4,550300.4,6894,0,0,0,L,1122011218,0,125.85,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446724,982361.00
09/09/2016 14:45,2,8.703,ACTIVE,222.32,373.61,59.907,1473446703,"201051344000853","219011344069620",26.56,46.00,0,323.72,426.21,233.9,223.8,1.056,549570.3,549570.3,6897,0,0,0,L,1122011218,0,126.30,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446725,982362.00
09/09/2016 14:45,2,8.576,ACTIVE,218.26,366.70,59.896,1473446703,"201051344000685","219011344069620",26.70,48.30,0,318.61,420.50,231.8,221.8,1.105,552452.7,552452.7,6907,0,0,0,L,1122011218,0,125.62,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446726,982363.00
09/09/2016 14:45,2,8.619,ACTIVE,219.61,367.30,60.012,1473446703,"201051344000917","219011344069620",26.76,46.40,0,321.01,419.30,233.4,223.4,1.092,549413.0,549413.0,6917,0,0,0,L,1122011218,0,125.40,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446726,982364.00
09/09/2016 14:45,2,8.643,ACTIVE,218.48,367.30,59.949,1473446703,"201051344001145","219011344069620",26.68,46.00,0,321.01,420.80,233.6,223.5,1.056,554614.2,554614.2,6916,0,0,0,L,1122011218,0,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446727,982365.00
09/09/2016 14:45,2,8.922,ACTIVE,220.52,369.70,59.912,1473446703,"201051344000651","219011344069620",26.30,45.80,0,319.81,424.71,237.6,227.4,1.074,547657.6,547657.6,6885,0,0,0,L,1122011218,0,126.30,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446728,982366.00
09/09/2016 14:45,2,8.324,ACTIVE,215.09,368.20,59.928,1473446703,"274151322000088","219011344069620",24.09,55.00,0,329.43,397.96,203.1,194.1,0.773,774622.3,774622.3,6839,0,0,0,L,1151911521,0,123.81,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446729,982367.00
09/09/2016 14:45,2,5.713,ACTIVE,216.45,417.79,59.970,1473446703,"274151322000068","219011344069620",36.44,55.80,0,371.51,446.95,210.1,200.8,0.804,667947.4,667947.4,6962,0,0,0,L,1151911521,0,123.81,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446730,982368.00
09/09/2016 14:45,2,8.822,ACTIVE,219.84,368.80,59.917,1473446703,"201051344001135","219011344069620",26.28,46.80,0,318.30,419.90,234.8,224.7,1.056,543804.7,543804.7,6881,0,0,0,L,1122011218,0,125.85,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446731,982369.00
09/09/2016 14:45,2,8.752,ACTIVE,219.39,369.10,59.959,1473446703,"201051344000594","219011344069620",26.54,49.50,0,316.80,425.01,235.2,225.1,1.069,554698.4,554698.4,6894,0,0,0,L,1122011218,0,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446732,982370.00
09/09/2016 14:45,2,8.748,ACTIVE,220.06,369.10,59.901,1473446703,"201051344001203","219011344069620",26.94,45.30,0,319.21,424.11,238.4,228.2,1.109,551967.4,551967.4,6902,0,0,0,L,1122011218,0,126.30,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446733,982371.00
09/09/2016 14:45,2,8.262,ACTIVE,215.32,375.11,59.938,1473446703,"274151322000054","219011344069620",24.61,58.80,0,330.63,397.35,205.9,196.8,0.791,790592.2,790592.2,6836,0,0,0,L,1151911521,0,123.81,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446734,982372.00
09/09/2016 14:45,2,8.895,ACTIVE,220.52,370.60,59.970,1473446703,"201051344000867","219011344069620",26.30,48.30,0,321.61,425.01,237.0,226.8,1.069,542006.2,542006.2,6900,0,0,0,L,1122011218,0,125.17,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446735,982373.00
09/09/2016 14:45,2,8.551,ACTIVE,219.61,369.70,59.959,1473446703,"201051344001093","219011344069620",27.27,44.00,0,318.91,420.50,236.1,226.0,1.039,548794.6,548794.6,6921,0,0,0,L,1122011218,0,125.62,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446736,982374.00
09/09/2016 14:45,2,8.887,ACTIVE,221.19,372.11,59.975,1473446703,"201051344000900","219011344069620",26.92,45.30,0,319.51,427.41,242.3,231.9,1.074,558743.6,558743.6,6912,0,0,0,L,1122011218,0,125.62,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446737,982375.00
09/09/2016 14:45,2,8.744,ACTIVE,221.19,371.81,59.965,1473446703,"201051344000648","219011344069620",26.18,44.80,0,317.40,427.11,231.7,221.7,1.078,547615.9,547615.9,6893,0,0,0,L,1122011218,0,124.94,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446738,982376.00
09/09/2016 14:45,2,8.768,ACTIVE,221.42,372.11,59.975,1473446703,"201051344000569","219011344069620",26.64,46.40,0,320.71,426.51,236.5,226.3,1.074,558780.8,558780.8,6895,0,0,0,L,1122011218,0,124.94,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446739,982377.00
09/09/2016 14:45,2,8.959,ACTIVE,221.19,371.21,59.928,1473446703,"201051344000983","219011344069620",26.24,46.80,0,321.91,426.81,238.1,227.8,1.087,551198.1,551198.1,6890,0,0,0,L,1122011218,0,125.40,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446740,982378.00
09/09/2016 14:45,2,8.920,ACTIVE,221.87,371.81,59.959,1473446703,"201051344001158","219011344069620",25.82,46.80,0,319.21,425.31,233.3,223.3,1.065,543033.8,543033.8,6891,0,0,0,L,1122011218,0,125.40,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446741,982379.00
09/09/2016 14:45,2,8.842,ACTIVE,221.64,374.51,59.986,1473446703,"201051344000576","219011344069620",26.20,45.30,0,318.61,426.51,234.8,224.7,1.083,550557.8,550557.8,6912,0,0,0,L,1122011218,0,125.62,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446742,982380.00
09/09/2016 14:45,2,8.209,ACTIVE,214.64,356.18,59.954,1473446703,"274151322000087","219011344069620",24.27,66.70,0,331.53,391.94,201.8,192.9,0.756,762780.3,762780.3,6915,0,0,0,L,1151911521,0,123.36,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473446743,982381.00
09/09/2016 15:00,2,8.309,ACTIVE,220.97,370.60,59.959,1473447603,"201051344000645","219011344069620",26.30,46.60,0,337.24,422.90,221.2,211.6,0.981,550091.3,550091.3,6903,0,0,0,L,1122011218,0,125.62,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447604,982382.00
09/09/2016 15:00,2,7.762,ACTIVE,215.32,364.29,59.965,1473447603,"274151322000085","219011344069620",24.03,58.30,0,332.13,391.04,188.7,180.2,0.725,790436.0,790436.0,6834,0,0,0,L,1151911521,0,124.04,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447605,982383.00
09/09/2016 15:00,2,8.305,ACTIVE,220.06,369.40,59.996,1473447603,"201051344000633","219011344069620",26.30,49.50,0,336.04,424.11,221.2,211.6,1.039,541655.3,541655.3,6902,0,0,0,L,1122011218,0,125.17,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447606,982384.00
09/09/2016 15:00,2,8.227,ACTIVE,221.64,375.71,59.965,1473447603,"201051344000469","219011344069620",27.00,42.00,0,339.04,425.01,224.8,215.1,1.065,544187.5,544187.5,6916,0,0,0,L,1122011218,0,125.17,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447607,982385.00
09/09/2016 15:00,2,8.123,ACTIVE,218.26,364.89,59.954,1473447603,"201051344000646","219011344069620",26.84,49.30,0,334.84,419.60,220.7,211.1,1.025,544830.3,544830.3,6889,0,0,0,L,1122011218,0,125.40,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447608,982386.00
09/09/2016 15:00,2,7.918,ACTIVE,215.09,355.88,59.959,1473447603,"274151322000052","219011344069620",25.90,63.00,0,330.63,399.46,207.7,198.6,0.818,812105.3,812105.3,6839,0,0,0,L,1151911521,0,123.14,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447609,982387.00
09/09/2016 15:00,2,8.400,ACTIVE,219.61,368.50,60.007,1473447603,"201051344000585","219011344069620",26.62,47.00,0,334.24,418.39,226.5,216.7,1.039,554604.9,554604.9,6885,0,0,0,L,1122011218,0,125.17,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447610,982388.00
09/09/2016 15:00,2,8.100,ACTIVE,217.58,364.59,59.970,1473447603,"201051344001230","219011344069620",26.76,49.30,0,330.93,419.00,219.5,209.9,1.012,547903.9,547903.9,6924,0,0,0,L,1122011218,0,124.94,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447611,982389.00
09/09/2016 15:00,2,8.227,ACTIVE,219.39,366.10,59.938,1473447603,"201051344000582","219011344069620",26.42,46.20,0,333.93,419.00,220.1,210.5,1.008,540655.4,540655.4,6883,0,0,0,L,1122011218,0,125.62,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447611,982390.00
09/09/2016 15:00,2,8.188,ACTIVE,218.26,365.19,60.007,1473447603,"201051344000955","219011344069620",26.38,48.00,0,336.64,418.70,218.7,209.2,1.025,554542.2,554542.2,6888,0,0,0,L,1122011218,0,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447612,982391.00
09/09/2016 15:00,2,5.311,ACTIVE,215.09,418.09,59.975,1473447603,"274151322000094","219011344069620",36.70,60.00,0,375.11,447.85,198.0,189.2,0.765,667568.4,667568.4,6970,0,0,0,L,1151911521,0,123.14,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447613,982392.00
09/09/2016 15:00,2,8.240,ACTIVE,221.42,372.71,59.996,1473447603,"201051344000579","219011344069620",26.50,49.80,0,338.44,424.11,221.0,211.4,1.016,558498.5,558498.5,6900,0,0,0,L,1122011218,0,125.40,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447614,982393.00
09/09/2016 15:00,2,8.111,ACTIVE,218.03,363.39,59.928,1473447603,"201051344000890","219011344069620",26.70,51.30,0,335.14,419.30,219.1,209.5,1.008,551804.4,551804.4,6883,0,0,0,L,1122011218,0,125.17,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447615,982394.00
09/09/2016 15:00,2,8.090,ACTIVE,219.16,368.20,60.002,1473447603,"201051344000438","219011344069620",26.62,49.00,0,335.44,419.00,218.1,208.6,1.003,553268.3,553268.3,6891,0,0,0,L,1122011218,0,125.62,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447616,982395.00
09/09/2016 15:00,2,8.117,ACTIVE,218.48,365.80,60.007,1473447603,"201051344000417","219011344069620",25.94,51.00,0,335.14,417.19,213.2,203.8,1.012,544441.0,544441.0,6890,0,0,0,L,1122011218,0,124.72,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447617,982396.00
09/09/2016 15:00,2,7.844,ACTIVE,214.64,376.62,59.986,1473447603,"274151322000083","219011344069620",25.94,65.70,0,330.33,394.35,206.0,196.9,0.831,804735.6,804735.6,6860,0,0,0,L,1151911521,0,122.91,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447618,982397.00
09/09/2016 15:00,2,8.262,ACTIVE,215.54,380.22,59.981,1473447603,"274151322000076","219011344069620",26.76,61.30,0,331.53,404.57,223.6,213.9,0.866,858849.3,858849.3,6867,0,0,0,L,1151911521,0,123.14,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447619,982398.00
09/09/2016 15:00,2,8.391,ACTIVE,219.84,371.51,59.991,1473447603,"201051344000868","219011344069620",26.34,44.80,0,334.54,424.41,223.9,214.2,1.012,542989.6,542989.6,6909,0,0,0,L,1122011218,0,124.49,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447620,982399.00
09/09/2016 15:00,2,8.369,ACTIVE,214.19,378.42,60.007,1473447603,"274151322000095","219011344069620",26.30,65.30,0,329.43,399.76,222.9,213.2,0.853,850192.0,850192.0,6881,0,0,0,L,1151911521,0,123.14,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447621,982400.00
09/09/2016 15:00,2,7.783,ACTIVE,221.42,363.39,59.996,1473447603,"201051344000988","219011344069620",17.89,43.60,0,342.35,398.56,141.1,134.2,0.641,527801.9,527801.9,6902,0,0,0,L,1122011218,0,125.40,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447622,982401.00
09/09/2016 15:00,2,8.359,ACTIVE,219.39,366.40,60.002,1473447603,"201051344001025","219011344069620",26.58,48.80,0,334.24,418.39,224.9,215.2,0.999,553320.2,553320.2,6890,0,0,0,L,1122011218,0,125.40,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447622,982402.00
09/09/2016 15:00,2,8.242,ACTIVE,221.64,371.21,59.949,1473447603,"201051344000458","219011344069620",26.68,47.50,0,339.34,425.01,222.8,213.2,1.043,550351.7,550351.7,6895,0,0,0,L,1122011218,0,125.62,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447623,982403.00
09/09/2016 15:00,2,8.256,ACTIVE,221.87,372.71,59.965,1473447603,"201051344000853","219011344069620",26.80,46.40,0,340.85,423.50,223.8,214.1,1.043,549621.8,549621.8,6898,0,0,0,L,1122011218,0,126.07,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447624,982404.00
09/09/2016 15:00,2,8.133,ACTIVE,218.03,365.19,60.007,1473447603,"201051344000685","219011344069620",26.78,48.30,0,336.04,419.00,220.6,211.0,1.056,552503.5,552503.5,6908,0,0,0,L,1122011218,0,125.62,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447625,982405.00
09/09/2016 15:00,2,8.121,ACTIVE,219.39,367.60,59.959,1473447603,"201051344000917","219011344069620",26.92,47.00,0,334.54,417.49,221.3,211.7,1.047,549463.9,549463.9,6918,0,0,0,L,1122011218,0,125.40,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447626,982406.00
09/09/2016 15:00,2,8.234,ACTIVE,218.03,363.09,59.944,1473447603,"201051344001145","219011344069620",26.44,46.60,0,335.14,418.70,220.4,210.9,0.986,554664.8,554664.8,6917,0,0,0,L,1122011218,0,124.94,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447627,982407.00
09/09/2016 15:00,2,8.348,ACTIVE,220.06,368.80,59.965,1473447603,"201051344000651","219011344069620",26.28,46.80,0,334.84,422.00,222.1,212.4,1.003,547708.7,547708.7,6886,0,0,0,L,1122011218,0,126.30,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447628,982408.00
09/09/2016 15:00,2,7.703,ACTIVE,215.09,371.21,59.944,1473447603,"274151322000088","219011344069620",24.41,57.00,0,330.63,394.35,190.1,181.6,0.716,774666.1,774666.1,6840,0,0,0,L,1151911521,0,124.04,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447629,982409.00
09/09/2016 15:00,2,5.357,ACTIVE,216.22,403.97,59.986,1473447603,"274151322000068","219011344069620",36.32,57.00,0,373.61,446.35,197.3,188.5,0.760,667992.8,667992.8,6963,0,0,0,L,1151911521,0,123.81,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447630,982410.00
09/09/2016 15:00,2,8.260,ACTIVE,219.16,367.00,59.986,1473447603,"201051344001135","219011344069620",26.38,47.00,0,334.84,417.49,220.6,211.0,0.986,543855.5,543855.5,6882,0,0,0,L,1122011218,0,125.40,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447630,982411.00
09/09/2016 15:00,2,8.266,ACTIVE,219.16,370.60,59.949,1473447603,"201051344000594","219011344069620",26.44,51.50,0,334.24,421.10,221.1,211.5,0.999,554749.3,554749.3,6895,0,0,0,L,1122011218,0,124.49,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447631,982412.00
09/09/2016 15:00,2,8.367,ACTIVE,219.61,367.30,59.959,1473447603,"201051344001203","219011344069620",26.44,46.80,0,335.14,422.30,224.1,214.3,1.039,552019.0,552019.0,6903,0,0,0,L,1122011218,0,126.07,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447633,982413.00
09/09/2016 15:00,2,7.816,ACTIVE,215.09,375.71,59.938,1473447603,"274151322000054","219011344069620",24.49,59.80,0,330.63,392.85,193.7,185.0,0.738,790636.7,790636.7,6837,0,0,0,L,1151911521,0,123.36,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447633,982414.00
09/09/2016 15:00,2,8.338,ACTIVE,220.29,368.80,59.944,1473447603,"201051344000867","219011344069620",26.32,49.50,0,333.93,422.60,222.2,212.6,1.012,542057.4,542057.4,6901,0,0,0,L,1122011218,0,125.17,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447634,982415.00
09/09/2016 15:00,2,8.066,ACTIVE,219.61,369.70,59.970,1473447603,"201051344001093","219011344069620",27.00,45.30,0,334.54,417.79,220.3,210.7,0.990,548845.3,548845.3,6922,0,0,0,L,1122011218,0,125.62,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447635,982416.00
09/09/2016 15:00,2,8.373,ACTIVE,221.19,372.41,59.975,1473447603,"201051344000900","219011344069620",26.96,44.80,0,336.34,426.21,228.5,218.6,1.016,558796.3,558796.3,6913,0,0,0,L,1122011218,0,125.62,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447636,982417.00
09/09/2016 15:00,2,8.188,ACTIVE,220.97,371.51,59.975,1473447603,"201051344000648","219011344069620",26.34,46.40,0,338.14,424.41,218.4,208.9,0.999,547666.2,547666.2,6894,0,0,0,L,1122011218,0,124.94,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447637,982418.00
09/09/2016 15:00,2,8.215,ACTIVE,221.19,369.70,59.959,1473447603,"201051344000569","219011344069620",26.80,46.00,0,336.04,423.81,222.9,213.2,1.025,558832.2,558832.2,6896,0,0,0,L,1122011218,0,124.94,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447638,982419.00
09/09/2016 15:00,2,8.219,ACTIVE,221.42,370.60,59.949,1473447603,"201051344000983","219011344069620",26.90,47.30,0,338.44,425.61,223.9,214.2,1.025,551249.7,551249.7,6891,0,0,0,L,1122011218,0,125.62,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447639,982420.00
09/09/2016 15:00,2,8.270,ACTIVE,221.19,368.80,59.991,1473447603,"201051344001158","219011344069620",26.06,48.30,0,337.84,422.30,218.2,208.7,0.994,543084.1,543084.1,6892,0,0,0,L,1122011218,0,125.40,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447640,982421.00
09/09/2016 15:00,2,8.232,ACTIVE,221.42,371.51,60.007,1473447603,"201051344000576","219011344069620",26.56,46.00,0,339.34,423.81,221.4,211.8,1.034,550608.8,550608.8,6913,0,0,0,L,1122011218,0,125.62,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447641,982422.00
09/09/2016 15:00,2,7.793,ACTIVE,215.09,369.70,59.959,1473447603,"274151322000087","219011344069620",24.09,69.30,0,330.93,389.84,190.0,181.5,0.698,762824.0,762824.0,6916,0,0,0,L,1151911521,0,123.36,124.04,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473447642,982423.00
09/09/2016 15:15,2,8.000,ACTIVE,220.74,369.70,59.928,1473448503,"201051344000645","219011344069620",26.36,47.30,0,339.04,419.90,213.7,204.4,0.972,550139.9,550139.9,6904,0,0,0,L,1122011218,0,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448504,982424.00
09/09/2016 15:15,2,7.471,ACTIVE,214.64,354.67,59.938,1473448503,"274151322000085","219011344069620",24.05,58.30,0,330.93,388.04,181.8,173.6,0.694,790477.8,790477.8,6835,0,0,0,L,1151911521,0,123.59,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448505,982425.00
09/09/2016 15:15,2,8.006,ACTIVE,219.39,367.30,59.970,1473448503,"201051344000633","219011344069620",26.36,49.50,0,336.04,419.30,213.9,204.5,0.990,541704.0,541704.0,6903,0,0,0,L,1122011218,0,124.72,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448506,982426.00
09/09/2016 15:15,2,8.029,ACTIVE,220.97,370.00,59.938,1473448503,"201051344000469","219011344069620",26.68,41.50,0,338.44,421.70,216.9,207.5,1.016,544237.0,544237.0,6917,0,0,0,L,1122011218,0,124.72,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448507,982427.00
09/09/2016 15:15,2,7.795,ACTIVE,217.58,365.19,59.901,1473448503,"201051344000646","219011344069620",26.86,49.50,0,336.04,415.39,211.9,202.6,0.986,544879.0,544879.0,6890,0,0,0,L,1122011218,0,124.94,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448508,982428.00
09/09/2016 15:15,2,7.484,ACTIVE,214.87,365.80,59.965,1473448503,"274151322000052","219011344069620",26.10,64.30,0,329.43,397.05,197.8,189.0,0.773,812151.2,812151.2,6840,0,0,0,L,1151911521,0,122.91,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448509,982429.00
09/09/2016 15:15,2,7.879,ACTIVE,218.93,365.49,59.986,1473448503,"201051344000585","219011344069620",26.86,47.80,0,335.14,419.00,214.2,204.9,0.990,554655.0,554655.0,6886,0,0,0,L,1122011218,0,124.72,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448510,982430.00
09/09/2016 15:15,2,7.484,ACTIVE,217.13,361.89,59.991,1473448503,"201051344001230","219011344069620",27.12,49.00,0,330.93,414.79,205.5,196.4,0.946,547952.4,547952.4,6925,0,0,0,L,1122011218,0,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448511,982431.00
09/09/2016 15:15,2,7.600,ACTIVE,218.93,364.59,59.986,1473448503,"201051344000582","219011344069620",26.72,46.00,0,334.24,415.09,205.5,196.4,0.968,540704.1,540704.1,6884,0,0,0,L,1122011218,0,125.17,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448512,982432.00
09/09/2016 15:15,2,7.557,ACTIVE,217.58,363.99,59.912,1473448503,"201051344000955","219011344069620",26.76,48.50,0,336.64,414.79,204.9,195.8,0.972,554590.6,554590.6,6889,0,0,0,L,1122011218,0,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448513,982433.00
09/09/2016 15:15,2,4.834,ACTIVE,214.64,413.59,59.938,1473448503,"274151322000094","219011344069620",37.41,58.50,0,374.81,442.44,182.8,174.5,0.707,667611.9,667611.9,6971,0,0,0,L,1151911521,0,122.91,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448514,982434.00
09/09/2016 15:15,2,7.748,ACTIVE,220.52,366.70,59.986,1473448503,"201051344000579","219011344069620",26.34,51.00,0,341.75,420.20,206.5,197.4,0.950,558547.4,558547.4,6901,0,0,0,L,1122011218,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448515,982435.00
09/09/2016 15:15,2,7.625,ACTIVE,217.35,361.59,59.907,1473448503,"201051344000890","219011344069620",26.46,52.00,0,336.34,415.69,204.3,195.3,0.932,551852.9,551852.9,6884,0,0,0,L,1122011218,0,124.94,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448516,982436.00
09/09/2016 15:15,2,7.578,ACTIVE,218.26,362.49,59.928,1473448503,"201051344000438","219011344069620",26.40,49.30,0,335.74,414.79,202.6,193.6,0.946,553316.5,553316.5,6892,0,0,0,L,1122011218,0,125.17,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448517,982437.00
09/09/2016 15:15,2,7.459,ACTIVE,217.58,364.59,59.912,1473448503,"201051344000417","219011344069620",26.22,51.80,0,336.34,412.98,197.9,189.1,0.932,544488.2,544488.2,6891,0,0,0,L,1122011218,0,124.49,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448518,982438.00
09/09/2016 15:15,2,7.279,ACTIVE,213.96,359.48,59.996,1473448503,"274151322000083","219011344069620",26.00,65.70,0,330.03,391.94,191.6,183.0,0.778,804781.3,804781.3,6861,0,0,0,L,1151911521,0,122.91,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448519,982439.00
09/09/2016 15:15,2,7.576,ACTIVE,215.32,370.60,59.949,1473448503,"274151322000076","219011344069620",26.98,62.00,0,331.23,400.66,206.8,197.7,0.809,858898.9,858898.9,6868,0,0,0,L,1151911521,0,123.36,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448520,982440.00
09/09/2016 15:15,2,7.703,ACTIVE,218.93,365.80,59.944,1473448503,"201051344000868","219011344069620",26.56,44.50,0,335.44,420.50,207.0,197.9,0.937,543039.1,543039.1,6910,0,0,0,L,1122011218,0,124.27,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448521,982441.00
09/09/2016 15:15,2,7.609,ACTIVE,214.41,376.62,59.981,1473448503,"274151322000095","219011344069620",26.68,63.70,0,329.43,395.85,205.5,196.5,0.778,850241.4,850241.4,6882,0,0,0,L,1151911521,0,123.14,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448522,982442.00
09/09/2016 15:15,2,7.221,ACTIVE,220.74,362.49,59.944,1473448503,"201051344000988","219011344069620",17.89,43.80,0,342.65,396.45,130.9,124.4,0.605,527832.8,527832.8,6903,0,0,0,L,1122011218,0,124.94,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448523,982443.00
09/09/2016 15:15,2,7.678,ACTIVE,218.48,364.89,59.965,1473448503,"201051344001025","219011344069620",26.52,49.30,0,334.84,415.39,206.2,197.1,0.919,553369.9,553369.9,6891,0,0,0,L,1122011218,0,124.94,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448523,982444.00
09/09/2016 15:15,2,7.572,ACTIVE,220.52,367.00,59.938,1473448503,"201051344000458","219011344069620",26.54,47.50,0,340.25,420.80,203.7,194.7,0.937,550400.8,550400.8,6896,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448524,982445.00
09/09/2016 15:15,2,7.424,ACTIVE,220.97,366.70,59.965,1473448503,"201051344000853","219011344069620",27.19,45.80,0,341.45,420.50,204.4,195.3,0.972,549671.3,549671.3,6899,0,0,0,L,1122011218,0,125.62,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448525,982446.00
09/09/2016 15:15,2,7.393,ACTIVE,217.35,362.79,59.959,1473448503,"201051344000685","219011344069620",26.68,47.50,0,335.74,414.79,199.8,190.9,0.955,552552.3,552552.3,6909,0,0,0,L,1122011218,0,125.17,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448526,982447.00
09/09/2016 15:15,2,7.387,ACTIVE,218.48,363.39,59.954,1473448503,"201051344000917","219011344069620",26.78,47.30,0,333.63,413.89,200.2,191.3,0.941,549512.9,549512.9,6919,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448527,982448.00
09/09/2016 15:15,2,7.387,ACTIVE,217.58,363.69,59.981,1473448503,"201051344001145","219011344069620",26.58,47.00,0,334.84,414.79,198.8,189.9,0.902,554713.5,554713.5,6918,0,0,0,L,1122011218,0,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448528,982449.00
09/09/2016 15:15,2,7.467,ACTIVE,218.93,364.29,59.970,1473448503,"201051344000651","219011344069620",26.46,46.20,0,335.44,415.09,200.1,191.2,0.902,547757.8,547757.8,6887,0,0,0,L,1122011218,0,125.85,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448529,982450.00
09/09/2016 15:15,2,6.977,ACTIVE,214.64,354.37,59.981,1473448503,"274151322000088","219011344069620",24.37,56.80,0,330.63,392.25,172.2,164.2,0.654,774708.2,774708.2,6841,0,0,0,L,1151911521,0,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448530,982451.00
09/09/2016 15:15,2,4.795,ACTIVE,215.32,401.86,59.970,1473448503,"274151322000068","219011344069620",36.80,58.30,0,375.71,443.94,178.8,170.7,0.689,668036.3,668036.3,6964,0,0,0,L,1151911521,0,123.36,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448531,982452.00
09/09/2016 15:15,2,7.367,ACTIVE,218.03,363.69,59.975,1473448503,"201051344001135","219011344069620",26.84,46.80,0,335.44,414.19,200.2,191.3,0.924,543904.3,543904.3,6883,0,0,0,L,1122011218,0,125.17,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448531,982453.00
09/09/2016 15:15,2,7.469,ACTIVE,218.48,365.80,59.986,1473448503,"201051344000594","219011344069620",26.56,52.00,0,333.33,418.39,200.7,191.8,0.932,554798.2,554798.2,6896,0,0,0,L,1122011218,0,124.27,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448532,982454.00
09/09/2016 15:15,2,7.473,ACTIVE,218.48,362.79,59.975,1473448503,"201051344001203","219011344069620",26.72,47.30,0,335.74,414.79,202.2,193.3,0.955,552068.5,552068.5,6904,0,0,0,L,1122011218,0,125.62,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448533,982455.00
09/09/2016 15:15,2,6.994,ACTIVE,214.41,361.89,59.981,1473448503,"274151322000054","219011344069620",24.85,59.80,0,330.03,390.74,175.9,167.9,0.672,790679.6,790679.6,6838,0,0,0,L,1151911521,0,122.91,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448534,982456.00
09/09/2016 15:15,2,7.402,ACTIVE,219.39,364.89,59.981,1473448503,"201051344000867","219011344069620",26.92,49.30,0,334.84,419.30,201.9,192.9,0.919,542106.4,542106.4,6902,0,0,0,L,1122011218,0,124.72,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448535,982457.00
