ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2016 15:15,2,7.170,ACTIVE,218.26,363.69,59.981,1473448503,"201051344001093","219011344069620",27.23,45.30,0,335.14,414.19,197.7,188.9,0.902,548893.8,548893.8,6923,0,0,0,L,1122011218,0,125.17,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448536,982458.00
09/09/2016 15:15,2,7.438,ACTIVE,220.06,367.90,59.981,1473448503,"201051344000900","219011344069620",27.51,44.00,0,336.94,422.00,207.1,198.0,0.919,558846.7,558846.7,6914,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448537,982459.00
09/09/2016 15:15,2,7.451,ACTIVE,220.29,367.90,59.981,1473448503,"201051344000648","219011344069620",26.46,47.30,0,337.24,420.50,199.5,190.6,0.928,547714.4,547714.4,6895,0,0,0,L,1122011218,0,124.72,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448538,982460.00
09/09/2016 15:15,2,7.545,ACTIVE,220.52,367.00,59.986,1473448503,"201051344000569","219011344069620",26.96,46.00,0,337.24,420.80,205.9,196.9,0.946,558881.5,558881.5,6897,0,0,0,L,1122011218,0,124.72,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448539,982461.00
09/09/2016 15:15,2,7.602,ACTIVE,220.52,368.80,59.975,1473448503,"201051344000983","219011344069620",26.90,47.30,0,337.54,421.70,207.0,197.9,0.946,551299.2,551299.2,6892,0,0,0,L,1122011218,0,125.17,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448540,982462.00
09/09/2016 15:15,2,7.604,ACTIVE,220.52,368.20,59.975,1473448503,"201051344001158","219011344069620",26.16,48.50,0,339.65,419.60,201.4,192.5,0.928,543132.2,543132.2,6893,0,0,0,L,1122011218,0,124.94,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448541,982463.00
09/09/2016 15:15,2,7.562,ACTIVE,220.52,369.70,59.991,1473448503,"201051344000576","219011344069620",26.74,45.50,0,341.45,420.50,204.8,195.7,0.950,550657.5,550657.5,6914,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448542,982464.00
09/09/2016 15:15,2,7.092,ACTIVE,214.87,365.80,60.012,1473448503,"274151322000087","219011344069620",24.49,69.00,0,330.33,387.44,175.7,167.7,0.650,762866.0,762866.0,6917,0,0,0,L,1151911521,0,123.36,123.81,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473448543,982465.00
09/09/2016 15:30,2,4.484,ACTIVE,218.03,357.08,59.965,1473449404,"201051344000645","219011344069620",26.94,44.50,0,339.04,418.39,122.4,116.2,0.566,550184.9,550184.9,6905,0,0,0,L,1122011218,0,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449405,982466.00
09/09/2016 15:30,2,4.131,ACTIVE,213.96,357.68,59.965,1473449404,"274151322000085","219011344069620",25.21,56.00,0,332.43,386.53,105.4,99.8,0.402,790516.2,790516.2,6836,0,0,0,L,1151911521,0,123.36,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449406,982467.00
09/09/2016 15:30,2,4.391,ACTIVE,217.35,357.08,59.996,1473449404,"201051344000633","219011344069620",27.23,48.80,0,336.34,416.29,121.1,115.0,0.575,541748.8,541748.8,6904,0,0,0,L,1122011218,0,124.04,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449407,982468.00
09/09/2016 15:30,2,4.410,ACTIVE,218.03,357.68,59.986,1473449404,"201051344000469","219011344069620",27.81,39.30,0,338.14,419.60,124.2,118.0,0.605,544282.8,544282.8,6918,0,0,0,L,1122011218,0,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449408,982469.00
09/09/2016 15:30,2,4.406,ACTIVE,215.54,354.07,59.965,1473449404,"201051344000646","219011344069620",27.12,47.50,0,333.93,413.59,121.0,114.9,0.575,544923.6,544923.6,6891,0,0,0,L,1122011218,0,124.04,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449408,982470.00
09/09/2016 15:30,2,4.254,ACTIVE,214.19,350.47,59.959,1473449404,"274151322000052","219011344069620",26.64,61.30,0,330.33,390.74,114.8,108.8,0.446,812193.0,812193.0,6841,0,0,0,L,1151911521,0,122.68,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449409,982471.00
09/09/2016 15:30,2,4.555,ACTIVE,216.67,354.37,59.965,1473449404,"201051344000585","219011344069620",27.21,46.20,0,335.44,412.68,125.5,119.2,0.588,554700.9,554700.9,6887,0,0,0,L,1122011218,0,123.81,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449410,982472.00
09/09/2016 15:30,2,4.324,ACTIVE,215.54,352.27,59.975,1473449404,"201051344001230","219011344069620",27.47,47.30,0,331.53,411.18,120.3,114.2,0.575,547996.7,547996.7,6926,0,0,0,L,1122011218,0,123.81,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449411,982473.00
09/09/2016 15:30,2,4.391,ACTIVE,216.67,355.28,59.975,1473449404,"201051344000582","219011344069620",27.29,45.80,0,335.14,412.68,121.4,115.3,0.566,540748.3,540748.3,6885,0,0,0,L,1122011218,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449412,982474.00
09/09/2016 15:30,2,4.488,ACTIVE,215.77,353.77,59.965,1473449404,"201051344000955","219011344069620",26.86,47.30,0,333.63,411.78,122.0,115.8,0.583,554634.7,554634.7,6890,0,0,0,L,1122011218,0,123.36,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449413,982475.00
09/09/2016 15:30,2,2.939,ACTIVE,214.41,395.85,59.970,1473449404,"274151322000094","219011344069620",36.24,57.70,0,377.82,440.34,107.6,101.9,0.411,667651.2,667651.2,6972,0,0,0,L,1151911521,0,122.68,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449414,982476.00
09/09/2016 15:30,2,4.479,ACTIVE,218.26,356.48,59.991,1473449404,"201051344000579","219011344069620",27.10,48.80,0,338.74,417.79,122.9,116.7,0.588,558592.1,558592.1,6902,0,0,0,L,1122011218,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449415,982477.00
09/09/2016 15:30,2,4.344,ACTIVE,215.77,353.17,59.954,1473449404,"201051344000890","219011344069620",27.29,50.80,0,333.63,413.29,120.2,114.0,0.552,551897.1,551897.1,6885,0,0,0,L,1122011218,0,124.04,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449416,982478.00
09/09/2016 15:30,2,4.301,ACTIVE,216.22,354.07,59.959,1473449404,"201051344000438","219011344069620",27.02,48.30,0,337.24,412.38,117.7,111.7,0.552,553360.4,553360.4,6893,0,0,0,L,1122011218,0,124.27,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449417,982479.00
09/09/2016 15:30,2,4.283,ACTIVE,216.00,352.87,60.007,1473449404,"201051344000417","219011344069620",26.30,50.60,0,334.24,410.28,114.0,108.1,0.552,544531.1,544531.1,6892,0,0,0,L,1122011218,0,123.59,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449418,982480.00
09/09/2016 15:30,2,4.096,ACTIVE,213.74,356.48,59.938,1473449404,"274151322000083","219011344069620",26.78,63.00,0,330.63,389.54,110.9,105.1,0.442,804822.9,804822.9,6862,0,0,0,L,1151911521,0,122.46,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449418,982481.00
09/09/2016 15:30,2,4.324,ACTIVE,214.64,360.69,59.959,1473449404,"274151322000076","219011344069620",27.31,60.50,0,333.33,396.75,119.7,113.6,0.464,858943.8,858943.8,6869,0,0,0,L,1151911521,0,122.91,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449419,982482.00
09/09/2016 15:30,2,4.354,ACTIVE,217.13,355.88,59.959,1473449404,"201051344000868","219011344069620",27.55,41.80,0,335.74,414.19,121.5,115.3,0.557,543084.3,543084.3,6911,0,0,0,L,1122011218,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449420,982483.00
09/09/2016 15:30,2,4.359,ACTIVE,213.96,359.78,59.944,1473449404,"274151322000095","219011344069620",27.06,61.30,0,330.03,394.65,119.5,113.4,0.468,850286.2,850286.2,6883,0,0,0,L,1151911521,0,122.91,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449421,982484.00
09/09/2016 15:30,2,4.404,ACTIVE,218.26,354.37,59.975,1473449404,"201051344000988","219011344069620",17.97,40.80,0,321.91,397.05,80.1,75.4,0.371,527861.5,527861.5,6904,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449422,982485.00
09/09/2016 15:30,2,4.506,ACTIVE,216.45,354.07,59.970,1473449404,"201051344001025","219011344069620",27.29,47.80,0,336.34,413.29,124.6,118.4,0.566,553415.1,553415.1,6892,0,0,0,L,1122011218,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449423,982486.00
09/09/2016 15:30,2,4.637,ACTIVE,218.48,356.78,59.970,1473449404,"201051344000458","219011344069620",27.25,45.00,0,338.14,419.60,128.0,121.6,0.614,550445.9,550445.9,6897,0,0,0,L,1122011218,0,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449424,982487.00
09/09/2016 15:30,2,4.635,ACTIVE,218.93,358.88,59.970,1473449404,"201051344000853","219011344069620",27.81,43.00,0,339.34,419.60,130.7,124.2,0.619,549716.6,549716.6,6900,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449425,982488.00
09/09/2016 15:30,2,4.600,ACTIVE,216.00,354.67,59.975,1473449404,"201051344000685","219011344069620",27.10,46.40,0,335.44,412.08,126.2,119.9,0.610,552596.4,552596.4,6910,0,0,0,L,1122011218,0,124.49,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449426,982489.00
09/09/2016 15:30,2,4.668,ACTIVE,216.67,355.28,59.970,1473449404,"201051344000917","219011344069620",27.17,46.20,0,336.64,412.08,128.5,122.1,0.605,549557.2,549557.2,6920,0,0,0,L,1122011218,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449427,982490.00
09/09/2016 15:30,2,4.623,ACTIVE,216.00,354.67,59.965,1473449404,"201051344001145","219011344069620",27.29,46.00,0,336.94,412.68,127.8,121.4,0.588,554757.6,554757.6,6919,0,0,0,L,1122011218,0,123.81,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449427,982491.00
09/09/2016 15:30,2,4.678,ACTIVE,217.13,356.18,59.970,1473449404,"201051344000651","219011344069620",27.10,45.50,0,335.14,411.48,128.4,122.0,0.592,547802.1,547802.1,6888,0,0,0,L,1122011218,0,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449428,982492.00
09/09/2016 15:30,2,4.371,ACTIVE,213.96,350.77,59.959,1473449404,"274151322000088","219011344069620",25.03,56.00,0,331.53,388.34,110.8,105.0,0.420,774746.4,774746.4,6842,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449429,982493.00
09/09/2016 15:30,2,2.945,ACTIVE,214.87,400.96,59.949,1473449404,"274151322000068","219011344069620",37.31,56.50,0,376.31,441.84,110.0,104.3,0.415,668075.3,668075.3,6965,0,0,0,L,1151911521,0,123.36,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449430,982494.00
09/09/2016 15:30,2,4.682,ACTIVE,216.67,354.07,59.965,1473449404,"201051344001135","219011344069620",27.23,46.40,0,334.84,412.38,129.1,122.7,0.597,543948.5,543948.5,6884,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449431,982495.00
09/09/2016 15:30,2,4.701,ACTIVE,216.90,356.18,59.975,1473449404,"201051344000594","219011344069620",27.08,51.30,0,334.84,412.68,129.0,122.6,0.601,554842.6,554842.6,6897,0,0,0,L,1122011218,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449432,982496.00
09/09/2016 15:30,2,4.596,ACTIVE,216.90,354.97,59.965,1473449404,"201051344001203","219011344069620",27.71,46.40,0,336.64,412.98,129.0,122.6,0.614,552113.2,552113.2,6905,0,0,0,L,1122011218,0,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449433,982497.00
09/09/2016 15:30,2,4.367,ACTIVE,214.41,358.88,59.986,1473449404,"274151322000054","219011344069620",25.49,56.80,0,331.23,388.94,112.6,106.8,0.433,790718.5,790718.5,6839,0,0,0,L,1151911521,0,122.91,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449434,982498.00
09/09/2016 15:30,2,4.605,ACTIVE,217.58,356.48,59.970,1473449404,"201051344000867","219011344069620",27.63,46.40,0,336.04,416.59,128.9,122.5,0.592,542151.1,542151.1,6903,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449435,982499.00
09/09/2016 15:30,2,4.428,ACTIVE,216.90,355.58,59.975,1473449404,"201051344001093","219011344069620",27.53,44.80,0,335.74,412.08,123.5,117.2,0.570,548937.5,548937.5,6924,0,0,0,L,1122011218,0,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449436,982500.00
09/09/2016 15:30,2,4.570,ACTIVE,218.03,357.38,59.922,1473449404,"201051344000900","219011344069620",28.03,41.50,0,337.24,419.60,129.9,123.4,0.583,558892.5,558892.5,6915,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449437,982501.00
09/09/2016 15:30,2,4.520,ACTIVE,218.03,357.08,59.959,1473449404,"201051344000648","219011344069620",27.29,44.00,0,337.54,418.09,124.8,118.6,0.605,547758.3,547758.3,6896,0,0,0,L,1122011218,0,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449438,982502.00
09/09/2016 15:30,2,4.512,ACTIVE,218.03,358.88,59.959,1473449404,"201051344000569","219011344069620",27.71,43.00,0,336.64,419.00,126.6,120.3,0.601,558926.5,558926.5,6898,0,0,0,L,1122011218,0,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449439,982503.00
09/09/2016 15:30,2,4.490,ACTIVE,218.26,356.78,59.965,1473449404,"201051344000983","219011344069620",27.79,43.80,0,337.24,419.60,126.4,120.1,0.588,551344.4,551344.4,6893,0,0,0,L,1122011218,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449440,982504.00
09/09/2016 15:30,2,4.416,ACTIVE,218.03,355.58,59.965,1473449404,"201051344001158","219011344069620",27.25,45.50,0,338.44,418.39,121.9,115.7,0.570,543176.0,543176.0,6894,0,0,0,L,1122011218,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449441,982505.00
09/09/2016 15:30,2,4.393,ACTIVE,218.26,357.08,59.965,1473449404,"201051344000576","219011344069620",27.67,42.30,0,338.14,419.00,123.1,116.9,0.588,550701.9,550701.9,6915,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449442,982506.00
09/09/2016 15:30,2,4.262,ACTIVE,214.19,356.78,59.965,1473449404,"274151322000087","219011344069620",25.15,68.00,0,332.13,385.63,108.6,102.9,0.402,762904.1,762904.1,6918,0,0,0,L,1151911521,0,122.91,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473449443,982507.00
09/09/2016 15:45,2,5.729,ACTIVE,219.84,362.79,59.975,1473450304,"201051344000645","219011344069620",27.00,42.00,0,338.74,419.00,156.7,149.3,0.716,550223.5,550223.5,6906,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450305,982508.00
09/09/2016 15:45,2,5.236,ACTIVE,215.32,356.18,59.975,1473450304,"274151322000085","219011344069620",25.27,55.30,0,333.33,391.64,133.9,127.3,0.508,790549.4,790549.4,6837,0,0,0,L,1151911521,0,124.04,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450306,982509.00
09/09/2016 15:45,2,5.541,ACTIVE,219.16,362.79,59.975,1473450304,"201051344000633","219011344069620",27.25,46.40,0,337.54,418.70,152.9,145.7,0.716,541787.2,541787.2,6905,0,0,0,L,1122011218,0,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450307,982510.00
09/09/2016 15:45,2,5.502,ACTIVE,220.06,364.59,59.975,1473450304,"201051344000469","219011344069620",27.87,37.50,0,338.14,420.50,155.3,148.0,0.729,544321.8,544321.8,6919,0,0,0,L,1122011218,0,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450308,982511.00
09/09/2016 15:45,2,5.465,ACTIVE,217.13,358.28,59.965,1473450304,"201051344000646","219011344069620",27.33,46.40,0,332.43,414.79,151.3,144.1,0.716,544961.6,544961.6,6892,0,0,0,L,1122011218,0,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450309,982512.00
09/09/2016 15:45,2,5.285,ACTIVE,214.87,360.08,60.012,1473450304,"274151322000052","219011344069620",26.86,60.50,0,332.43,396.75,143.8,136.8,0.557,812228.9,812228.9,6842,0,0,0,L,1151911521,0,122.91,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450310,982513.00
09/09/2016 15:45,2,5.734,ACTIVE,218.26,358.28,59.970,1473450304,"201051344000585","219011344069620",27.35,44.80,0,335.14,414.19,158.9,151.4,0.734,554740.3,554740.3,6888,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450310,982514.00
09/09/2016 15:45,2,5.531,ACTIVE,216.90,356.78,59.975,1473450304,"201051344001230","219011344069620",27.79,46.20,0,332.43,415.09,155.9,148.5,0.720,548034.6,548034.6,6927,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450311,982515.00
09/09/2016 15:45,2,5.695,ACTIVE,218.48,359.48,59.970,1473450304,"201051344000582","219011344069620",27.35,44.00,0,333.93,414.49,157.8,150.4,0.734,540786.2,540786.2,6886,0,0,0,L,1122011218,0,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450312,982516.00
09/09/2016 15:45,2,5.791,ACTIVE,217.35,358.28,59.986,1473450304,"201051344000955","219011344069620",27.10,46.00,0,333.63,412.98,159.0,151.6,0.751,554672.6,554672.6,6891,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450313,982517.00
09/09/2016 15:45,2,3.709,ACTIVE,215.32,419.60,59.970,1473450304,"274151322000094","219011344069620",37.81,56.50,0,378.12,445.45,141.4,134.5,0.535,667684.6,667684.6,6973,0,0,0,L,1151911521,0,123.14,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450314,982518.00
09/09/2016 15:45,2,5.852,ACTIVE,220.29,363.99,60.002,1473450304,"201051344000579","219011344069620",27.49,47.00,0,338.44,419.30,162.8,155.2,0.756,558630.7,558630.7,6903,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450315,982519.00
09/09/2016 15:45,2,5.773,ACTIVE,217.35,358.88,59.959,1473450304,"201051344000890","219011344069620",27.37,49.50,0,334.24,414.19,160.0,152.5,0.734,551935.1,551935.1,6886,0,0,0,L,1122011218,0,124.94,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450316,982520.00
09/09/2016 15:45,2,5.744,ACTIVE,218.03,359.18,59.970,1473450304,"201051344000438","219011344069620",27.21,47.30,0,335.14,413.89,158.2,150.8,0.747,553398.2,553398.2,6894,0,0,0,L,1122011218,0,125.17,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450317,982521.00
09/09/2016 15:45,2,5.645,ACTIVE,217.80,358.88,59.949,1473450304,"201051344000417","219011344069620",27.12,49.50,0,334.24,412.08,155.0,147.7,0.729,544568.2,544568.2,6893,0,0,0,L,1122011218,0,124.72,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450318,982522.00
09/09/2016 15:45,2,5.578,ACTIVE,214.64,364.29,59.965,1473450304,"274151322000083","219011344069620",26.70,62.00,0,331.53,391.34,150.8,143.6,0.605,804858.8,804858.8,6863,0,0,0,L,1151911521,0,123.14,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450319,982523.00
09/09/2016 15:45,2,5.805,ACTIVE,215.77,370.90,59.965,1473450304,"274151322000076","219011344069620",27.57,59.80,0,334.24,400.66,162.2,154.6,0.623,858982.6,858982.6,6870,0,0,0,L,1151911521,0,123.36,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450319,982524.00
09/09/2016 15:45,2,5.834,ACTIVE,218.93,362.49,59.965,1473450304,"201051344000868","219011344069620",27.45,40.20,0,336.94,419.60,162.2,154.6,0.734,543123.4,543123.4,6912,0,0,0,L,1122011218,0,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450320,982525.00
09/09/2016 15:45,2,5.752,ACTIVE,214.87,366.10,59.970,1473450304,"274151322000095","219011344069620",27.45,60.80,0,331.23,395.55,159.8,152.3,0.597,850324.9,850324.9,6884,0,0,0,L,1151911521,0,123.81,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450321,982526.00
09/09/2016 15:45,2,5.688,ACTIVE,220.06,358.88,59.965,1473450304,"201051344000988","219011344069620",18.05,39.30,0,323.11,396.45,103.9,98.3,0.482,527886.6,527886.6,6905,0,0,0,L,1122011218,0,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450322,982527.00
09/09/2016 15:45,2,5.770,ACTIVE,218.26,358.88,59.970,1473450304,"201051344001025","219011344069620",27.69,46.20,0,335.44,414.19,161.8,154.3,0.729,553454.1,553454.1,6893,0,0,0,L,1122011218,0,124.72,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450323,982528.00
09/09/2016 15:45,2,6.000,ACTIVE,220.29,363.39,59.954,1473450304,"201051344000458","219011344069620",27.47,42.80,0,338.44,420.20,166.8,159.1,0.782,550484.9,550484.9,6898,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450324,982529.00
09/09/2016 15:45,2,6.145,ACTIVE,220.97,365.80,59.970,1473450304,"201051344000853","219011344069620",27.71,40.80,0,339.65,419.90,172.5,164.6,0.809,549755.9,549755.9,6901,0,0,0,L,1122011218,0,125.85,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450325,982530.00
09/09/2016 15:45,2,6.143,ACTIVE,217.80,361.29,59.970,1473450304,"201051344000685","219011344069620",27.43,45.50,0,334.24,414.19,170.7,162.8,0.818,552634.7,552634.7,6911,0,0,0,L,1122011218,0,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450326,982531.00
09/09/2016 15:45,2,6.303,ACTIVE,218.93,362.19,59.991,1473450304,"201051344000917","219011344069620",27.25,43.80,0,333.93,412.98,173.9,166.0,0.818,549595.8,549595.8,6921,0,0,0,L,1122011218,0,125.17,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450327,982532.00
09/09/2016 15:45,2,6.330,ACTIVE,217.80,363.09,59.965,1473450304,"201051344001145","219011344069620",27.37,44.30,0,335.14,414.79,175.5,167.4,0.813,554796.0,554796.0,6920,0,0,0,L,1122011218,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450327,982533.00
09/09/2016 15:45,2,6.471,ACTIVE,219.39,363.69,59.965,1473450304,"201051344000651","219011344069620",27.19,44.50,0,336.94,413.89,178.2,170.1,0.813,547840.7,547840.7,6889,0,0,0,L,1122011218,0,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450329,982534.00
09/09/2016 15:45,2,6.061,ACTIVE,215.32,359.48,59.959,1473450304,"274151322000088","219011344069620",25.41,53.80,0,332.43,392.25,155.9,148.6,0.588,774779.8,774779.8,6843,0,0,0,L,1151911521,0,124.27,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450330,982535.00
09/09/2016 15:45,2,4.125,ACTIVE,216.22,403.97,59.965,1473450304,"274151322000068","219011344069620",37.43,56.30,0,378.12,449.65,156.2,148.9,0.592,668109.0,668109.0,6966,0,0,0,L,1151911521,0,124.04,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450331,982536.00
09/09/2016 15:45,2,6.369,ACTIVE,218.71,360.99,59.970,1473450304,"201051344001135","219011344069620",27.17,44.80,0,334.84,413.29,175.3,167.3,0.804,543987.0,543987.0,6885,0,0,0,L,1122011218,0,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450332,982537.00
09/09/2016 15:45,2,6.342,ACTIVE,219.16,364.29,59.981,1473450304,"201051344000594","219011344069620",27.31,50.00,0,336.04,415.09,175.3,167.3,0.809,554881.4,554881.4,6898,0,0,0,L,1122011218,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450332,982538.00
09/09/2016 15:45,2,6.283,ACTIVE,219.16,361.59,59.986,1473450304,"201051344001203","219011344069620",27.47,45.80,0,336.34,414.79,175.0,167.0,0.809,552152.2,552152.2,6906,0,0,0,L,1122011218,0,125.85,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450333,982539.00
09/09/2016 15:45,2,5.836,ACTIVE,215.54,358.28,59.975,1473450304,"274151322000054","219011344069620",25.76,55.30,0,331.83,392.55,152.3,145.1,0.579,790752.7,790752.7,6840,0,0,0,L,1151911521,0,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450334,982540.00
09/09/2016 15:45,2,6.193,ACTIVE,219.84,362.49,59.938,1473450304,"201051344000867","219011344069620",27.49,44.30,0,337.54,418.70,172.5,164.6,0.782,542190.1,542190.1,6904,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450335,982541.00
09/09/2016 15:45,2,5.863,ACTIVE,218.71,363.09,59.970,1473450304,"201051344001093","219011344069620",27.93,43.40,0,335.14,413.29,165.9,158.2,0.756,548975.6,548975.6,6925,0,0,0,L,1122011218,0,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450336,982542.00
09/09/2016 15:45,2,6.113,ACTIVE,220.06,363.99,59.970,1473450304,"201051344000900","219011344069620",28.01,40.00,0,337.24,421.70,173.4,165.5,0.778,558932.4,558932.4,6916,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450337,982543.00
09/09/2016 15:45,2,5.973,ACTIVE,220.29,364.59,59.965,1473450304,"201051344000648","219011344069620",27.55,42.80,0,338.14,420.50,166.7,159.0,0.778,547796.8,547796.8,6897,0,0,0,L,1122011218,0,124.72,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450338,982544.00
09/09/2016 15:45,2,6.027,ACTIVE,220.29,366.10,59.970,1473450304,"201051344000569","219011344069620",27.73,40.80,0,337.54,420.80,169.2,161.4,0.778,558965.9,558965.9,6899,0,0,0,L,1122011218,0,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450339,982545.00
09/09/2016 15:45,2,5.971,ACTIVE,220.52,364.29,59.965,1473450304,"201051344000983","219011344069620",27.81,41.80,0,337.54,420.80,167.9,160.2,0.782,551384.0,551384.0,6894,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450340,982546.00
09/09/2016 15:45,2,5.850,ACTIVE,220.29,363.99,59.959,1473450304,"201051344001158","219011344069620",27.15,43.40,0,337.84,419.00,160.7,153.1,0.747,543214.6,543214.6,6895,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450341,982547.00
09/09/2016 15:45,2,5.725,ACTIVE,220.29,364.29,59.975,1473450304,"201051344000576","219011344069620",27.75,40.60,0,337.84,419.90,160.9,153.4,0.747,550740.9,550740.9,6916,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450342,982548.00
09/09/2016 15:45,2,5.293,ACTIVE,215.32,353.77,59.944,1473450304,"274151322000087","219011344069620",25.54,67.30,0,332.73,388.34,136.8,130.2,0.499,762937.8,762937.8,6919,0,0,0,L,1151911521,0,123.59,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473450343,982549.00
09/09/2016 16:00,2,4.449,ACTIVE,218.03,357.68,59.954,1473451203,"201051344000645","219011344069620",27.73,40.00,0,338.44,410.88,124.9,118.7,0.570,550260.5,550260.5,6907,0,0,0,L,1122011218,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451205,982550.00
09/09/2016 16:00,2,4.102,ACTIVE,214.41,354.97,59.965,1473451203,"274151322000085","219011344069620",25.96,52.80,0,334.84,383.53,107.8,102.1,0.415,790581.3,790581.3,6838,0,0,0,L,1151911521,0,123.81,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451205,982551.00
09/09/2016 16:00,2,4.379,ACTIVE,217.13,356.48,59.959,1473451203,"201051344000633","219011344069620",27.73,44.50,0,336.64,406.97,123.0,116.8,0.579,541824.1,541824.1,6906,0,0,0,L,1122011218,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451206,982552.00
09/09/2016 16:00,2,4.273,ACTIVE,217.80,356.78,59.959,1473451203,"201051344000469","219011344069620",28.49,36.50,0,337.54,412.98,123.1,116.9,0.601,544359.2,544359.2,6920,0,0,0,L,1122011218,0,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451207,982553.00
09/09/2016 16:00,2,4.279,ACTIVE,216.00,354.67,59.954,1473451203,"201051344000646","219011344069620",27.55,44.50,0,334.84,407.57,119.3,113.3,0.566,544998.1,544998.1,6893,0,0,0,L,1122011218,0,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451208,982554.00
09/09/2016 16:00,2,4.031,ACTIVE,214.19,357.38,59.959,1473451203,"274151322000052","219011344069620",27.27,58.30,0,333.63,390.14,111.3,105.5,0.433,812263.1,812263.1,6843,0,0,0,L,1151911521,0,122.46,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451209,982555.00
09/09/2016 16:00,2,4.336,ACTIVE,216.90,354.07,59.970,1473451203,"201051344000585","219011344069620",27.79,43.00,0,336.34,406.07,122.0,115.9,0.570,554778.1,554778.1,6889,0,0,0,L,1122011218,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451210,982556.00
09/09/2016 16:00,2,4.100,ACTIVE,215.54,351.97,59.949,1473451203,"201051344001230","219011344069620",28.05,44.30,0,332.73,406.67,116.5,110.5,0.544,548070.9,548070.9,6928,0,0,0,L,1122011218,0,123.59,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451211,982557.00
09/09/2016 16:00,2,4.193,ACTIVE,216.90,354.07,59.975,1473451203,"201051344000582","219011344069620",27.37,42.80,0,336.64,406.67,116.3,110.3,0.548,540822.4,540822.4,6887,0,0,0,L,1122011218,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451212,982558.00
09/09/2016 16:00,2,4.123,ACTIVE,216.00,351.97,59.959,1473451203,"201051344000955","219011344069620",27.87,44.50,0,334.24,406.37,116.4,110.4,0.557,554708.7,554708.7,6892,0,0,0,L,1122011218,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451213,982559.00
09/09/2016 16:00,2,2.557,ACTIVE,214.41,415.99,59.959,1473451203,"274151322000094","219011344069620",38.65,54.30,0,379.32,437.93,100.5,95.1,0.384,667716.3,667716.3,6974,0,0,0,L,1151911521,0,122.91,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451214,982560.00
09/09/2016 16:00,2,4.178,ACTIVE,217.58,355.88,59.965,1473451203,"201051344000579","219011344069620",27.87,44.50,0,338.44,411.78,117.9,111.9,0.552,558667.7,558667.7,6904,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451214,982561.00
09/09/2016 16:00,2,4.113,ACTIVE,216.00,352.27,59.970,1473451203,"201051344000890","219011344069620",27.65,47.00,0,335.14,406.07,115.2,109.3,0.535,551971.4,551971.4,6887,0,0,0,L,1122011218,0,123.81,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451215,982562.00
09/09/2016 16:00,2,4.043,ACTIVE,216.45,354.07,59.981,1473451203,"201051344000438","219011344069620",27.91,45.50,0,337.24,406.37,114.4,108.5,0.548,553434.2,553434.2,6895,0,0,0,L,1122011218,0,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451216,982563.00
09/09/2016 16:00,2,4.066,ACTIVE,216.22,353.77,59.965,1473451203,"201051344000417","219011344069620",27.33,47.00,0,335.44,405.17,112.6,106.8,0.539,544603.5,544603.5,6894,0,0,0,L,1122011218,0,123.59,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451217,982564.00
09/09/2016 16:00,2,3.973,ACTIVE,213.74,356.18,59.975,1473451203,"274151322000083","219011344069620",27.19,59.50,0,332.73,385.93,109.5,103.7,0.442,804893.0,804893.0,6864,0,0,0,L,1151911521,0,122.68,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451218,982565.00
09/09/2016 16:00,2,4.195,ACTIVE,214.64,347.46,59.970,1473451203,"274151322000076","219011344069620",27.81,57.00,0,336.34,393.45,118.1,112.1,0.460,859019.4,859019.4,6871,0,0,0,L,1151911521,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451219,982566.00
09/09/2016 16:00,2,4.230,ACTIVE,216.90,355.58,59.970,1473451203,"201051344000868","219011344069620",28.01,38.40,0,335.74,408.18,120.0,113.9,0.557,543160.6,543160.6,6913,0,0,0,L,1122011218,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451220,982567.00
09/09/2016 16:00,2,4.230,ACTIVE,213.96,352.27,59.965,1473451203,"274151322000095","219011344069620",27.77,57.00,0,332.73,389.54,119.0,112.9,0.451,850361.8,850361.8,6885,0,0,0,L,1151911521,0,123.14,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451221,982568.00
09/09/2016 16:00,2,4.279,ACTIVE,217.80,364.29,59.933,1473451203,"201051344000988","219011344069620",18.09,38.00,0,316.80,397.05,78.4,73.7,0.658,527910.6,527910.6,6906,0,0,0,L,1122011218,0,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451222,982569.00
09/09/2016 16:00,2,4.287,ACTIVE,216.67,353.77,59.959,1473451203,"201051344001025","219011344069620",27.75,44.80,0,337.24,407.27,120.5,114.4,0.548,553491.4,553491.4,6894,0,0,0,L,1122011218,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451223,982570.00
09/09/2016 16:00,2,4.256,ACTIVE,217.80,356.18,59.981,1473451203,"201051344000458","219011344069620",27.91,40.60,0,338.44,413.59,120.3,114.2,0.575,550522.2,550522.2,6899,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451224,982571.00
09/09/2016 16:00,2,4.211,ACTIVE,218.26,358.28,59.970,1473451203,"201051344000853","219011344069620",28.33,39.30,0,338.74,412.98,120.9,114.8,0.579,549793.4,549793.4,6902,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451225,982572.00
09/09/2016 16:00,2,4.174,ACTIVE,216.22,353.77,59.975,1473451203,"201051344000685","219011344069620",27.69,43.40,0,337.84,406.37,117.0,111.0,0.570,552671.1,552671.1,6912,0,0,0,L,1122011218,0,124.49,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451225,982573.00
09/09/2016 16:00,2,4.191,ACTIVE,216.90,353.77,59.986,1473451203,"201051344000917","219011344069620",27.79,43.20,0,336.94,405.47,118.1,112.1,0.561,549632.3,549632.3,6922,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451226,982574.00
09/09/2016 16:00,2,4.211,ACTIVE,216.22,353.77,59.965,1473451203,"201051344001145","219011344069620",27.69,42.30,0,337.54,406.37,118.0,112.0,0.539,554832.4,554832.4,6921,0,0,0,L,1122011218,0,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451227,982575.00
09/09/2016 16:00,2,4.227,ACTIVE,216.90,354.67,59.986,1473451203,"201051344000651","219011344069620",27.85,43.00,0,337.24,405.77,119.2,113.1,0.544,547877.3,547877.3,6890,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451228,982576.00
09/09/2016 16:00,2,3.971,ACTIVE,214.19,345.66,59.970,1473451203,"274151322000088","219011344069620",26.04,52.80,0,333.33,383.53,104.8,99.2,0.389,774811.5,774811.5,6844,0,0,0,L,1151911521,0,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451229,982577.00
09/09/2016 16:00,2,2.752,ACTIVE,215.09,413.59,59.986,1473451203,"274151322000068","219011344069620",37.39,54.50,0,381.42,439.13,105.2,99.6,0.407,668140.6,668140.6,6967,0,0,0,L,1151911521,0,123.59,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451230,982578.00
09/09/2016 16:00,2,4.314,ACTIVE,216.67,353.77,59.975,1473451203,"201051344001135","219011344069620",27.99,43.20,0,337.24,406.07,122.4,116.2,0.570,544023.3,544023.3,6886,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451231,982579.00
09/09/2016 16:00,2,4.379,ACTIVE,216.67,355.58,59.981,1473451203,"201051344000594","219011344069620",27.79,48.50,0,336.64,407.27,123.3,117.1,0.575,554918.0,554918.0,6899,0,0,0,L,1122011218,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451232,982580.00
09/09/2016 16:00,2,4.371,ACTIVE,216.90,354.97,59.981,1473451203,"201051344001203","219011344069620",27.79,43.80,0,337.24,406.37,123.1,116.9,0.583,552188.9,552188.9,6907,0,0,0,L,1122011218,0,124.72,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451233,982581.00
09/09/2016 16:00,2,4.062,ACTIVE,214.41,350.47,59.965,1473451203,"274151322000054","219011344069620",26.32,52.30,0,333.93,385.63,108.2,102.5,0.415,790784.9,790784.9,6841,0,0,0,L,1151911521,0,123.36,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451234,982582.00
09/09/2016 16:00,2,4.369,ACTIVE,217.35,354.67,59.959,1473451203,"201051344000867","219011344069620",27.85,42.30,0,337.24,406.07,123.3,117.1,0.570,542227.0,542227.0,6905,0,0,0,L,1122011218,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451235,982583.00
09/09/2016 16:00,2,4.160,ACTIVE,216.90,354.97,59.986,1473451203,"201051344001093","219011344069620",28.27,42.00,0,336.64,405.47,119.2,113.2,0.552,549011.4,549011.4,6926,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451236,982584.00
09/09/2016 16:00,2,4.346,ACTIVE,217.58,357.68,59.996,1473451203,"201051344000900","219011344069620",28.47,38.00,0,337.54,412.98,125.3,119.0,0.579,558970.1,558970.1,6917,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451236,982585.00
09/09/2016 16:00,2,4.264,ACTIVE,217.58,355.28,59.944,1473451203,"201051344000648","219011344069620",28.01,40.60,0,338.44,411.78,120.9,114.8,0.579,547833.1,547833.1,6898,0,0,0,L,1122011218,0,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451237,982586.00
09/09/2016 16:00,2,4.293,ACTIVE,217.58,358.28,59.981,1473451203,"201051344000569","219011344069620",28.41,39.30,0,337.24,412.08,123.5,117.2,0.592,559003.0,559003.0,6900,0,0,0,L,1122011218,0,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451238,982587.00
09/09/2016 16:00,2,4.375,ACTIVE,218.03,357.08,60.023,1473451203,"201051344000983","219011344069620",28.09,40.20,0,337.84,413.29,124.5,118.2,0.601,551421.4,551421.4,6895,0,0,0,L,1122011218,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451239,982588.00
09/09/2016 16:00,2,4.309,ACTIVE,217.80,355.28,59.981,1473451203,"201051344001158","219011344069620",27.73,41.50,0,337.84,411.48,121.1,114.9,0.566,543250.9,543250.9,6896,0,0,0,L,1122011218,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451240,982589.00
09/09/2016 16:00,2,4.254,ACTIVE,218.03,357.38,59.975,1473451203,"201051344000576","219011344069620",28.31,38.40,0,338.14,412.98,122.0,115.8,0.575,550777.6,550777.6,6917,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451241,982590.00
09/09/2016 16:00,2,4.061,ACTIVE,214.41,357.08,59.981,1473451203,"274151322000087","219011344069620",25.84,64.80,0,333.93,382.93,106.3,100.7,0.384,762969.5,762969.5,6920,0,0,0,L,1151911521,0,123.14,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473451242,982591.00
09/09/2016 16:15,2,2.666,ACTIVE,216.00,364.29,60.002,1473452104,"201051344000645","219011344069620",27.89,36.00,0,318.30,397.35,75.3,70.8,0.601,550279.9,550279.9,6908,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452105,982592.00
09/09/2016 16:15,2,2.449,ACTIVE,212.83,352.57,59.991,1473452104,"274151322000085","219011344069620",27.04,47.50,0,329.43,379.02,67.0,62.7,0.460,790598.1,790598.1,6839,0,0,0,L,1151911521,0,122.91,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452106,982593.00
09/09/2016 16:15,2,2.633,ACTIVE,215.54,365.19,59.986,1473452104,"201051344000633","219011344069620",28.27,40.40,0,318.00,398.26,75.4,70.8,0.636,541843.5,541843.5,6907,0,0,0,L,1122011218,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452107,982594.00
09/09/2016 16:15,2,2.625,ACTIVE,215.77,361.89,59.944,1473452104,"201051344000469","219011344069620",28.43,32.80,0,317.70,397.66,75.5,71.0,0.663,544378.9,544378.9,6921,0,0,0,L,1122011218,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452107,982595.00
09/09/2016 16:15,2,2.609,ACTIVE,214.19,359.48,59.912,1473452104,"201051344000646","219011344069620",28.05,40.40,0,316.20,391.94,74.1,69.6,0.628,545017.2,545017.2,6894,0,0,0,L,1122011218,0,122.91,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452108,982596.00
09/09/2016 16:15,2,2.461,ACTIVE,212.61,348.96,59.933,1473452104,"274151322000052","219011344069620",27.81,51.30,0,327.62,379.92,69.3,64.9,0.486,812281.1,812281.1,6844,0,0,0,L,1151911521,0,122.01,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452109,982597.00
09/09/2016 16:15,2,2.639,ACTIVE,214.87,361.89,60.002,1473452104,"201051344000585","219011344069620",28.31,39.30,0,318.30,395.85,75.7,71.1,0.632,554798.0,554798.0,6890,0,0,0,L,1122011218,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452110,982598.00
09/09/2016 16:15,2,2.500,ACTIVE,214.19,358.28,60.034,1473452104,"201051344001230","219011344069620",28.23,39.50,0,318.00,390.14,71.5,67.1,0.592,548089.8,548089.8,6929,0,0,0,L,1122011218,0,122.91,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452111,982599.00
09/09/2016 16:15,2,2.469,ACTIVE,215.32,361.89,59.996,1473452104,"201051344000582","219011344069620",28.45,38.40,0,315.90,396.45,71.2,66.7,0.597,540841.2,540841.2,6888,0,0,0,L,1122011218,0,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452112,982600.00
