ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2016 16:15,2,2.527,ACTIVE,214.41,358.58,59.991,1473452104,"201051344000955","219011344069620",28.23,40.00,0,316.20,392.25,72.2,67.8,0.614,554727.7,554727.7,6893,0,0,0,L,1122011218,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452113,982601.00
09/09/2016 16:15,2,1.607,ACTIVE,212.83,417.49,59.991,1473452104,"274151322000094","219011344069620",37.83,48.80,0,380.82,440.34,61.4,57.3,0.429,667732.5,667732.5,6975,0,0,0,L,1151911521,0,121.55,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452114,982602.00
09/09/2016 16:15,2,2.600,ACTIVE,215.77,363.09,60.007,1473452104,"201051344000579","219011344069620",28.43,40.40,0,319.21,397.66,74.9,70.3,0.619,558687.2,558687.2,6905,0,0,0,L,1122011218,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452115,982603.00
09/09/2016 16:15,2,2.590,ACTIVE,214.19,359.18,59.996,1473452104,"201051344000890","219011344069620",27.89,42.80,0,318.00,391.64,73.2,68.7,0.601,551990.5,551990.5,6888,0,0,0,L,1122011218,0,123.14,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452116,982604.00
09/09/2016 16:15,2,2.549,ACTIVE,214.87,359.48,59.986,1473452104,"201051344000438","219011344069620",28.17,40.80,0,317.40,394.35,72.7,68.3,0.614,553453.1,553453.1,6896,0,0,0,L,1122011218,0,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452116,982605.00
09/09/2016 16:15,2,2.594,ACTIVE,214.41,358.28,59.917,1473452104,"201051344000417","219011344069620",27.67,42.80,0,317.10,391.94,72.8,68.3,0.619,544622.1,544622.1,6895,0,0,0,L,1122011218,0,122.46,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452117,982606.00
09/09/2016 16:15,2,2.477,ACTIVE,212.61,349.26,59.970,1473452104,"274151322000083","219011344069620",27.69,52.00,0,328.82,379.62,69.4,65.1,0.517,804910.8,804910.8,6865,0,0,0,L,1151911521,0,121.78,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452118,982607.00
09/09/2016 16:15,2,2.611,ACTIVE,213.29,364.89,60.012,1473452104,"274151322000076","219011344069620",28.41,49.80,0,329.43,379.92,75.1,70.6,0.521,859038.5,859038.5,6872,0,0,0,L,1151911521,0,122.23,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452119,982608.00
09/09/2016 16:15,2,2.730,ACTIVE,215.32,361.59,59.975,1473452104,"201051344000868","219011344069620",28.31,35.00,0,317.70,396.45,78.3,73.6,0.641,543180.1,543180.1,6914,0,0,0,L,1122011218,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452120,982609.00
09/09/2016 16:15,2,2.662,ACTIVE,212.38,361.59,59.949,1473452104,"274151322000095","219011344069620",28.07,50.20,0,328.52,379.62,75.6,71.1,0.521,850380.8,850380.8,6886,0,0,0,L,1151911521,0,122.46,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452121,982610.00
09/09/2016 16:15,2,2.814,ACTIVE,216.00,358.58,60.012,1473452104,"201051344000988","219011344069620",18.05,34.30,0,322.51,398.26,51.5,47.8,0.424,527923.1,527923.1,6907,0,0,0,L,1122011218,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452122,982611.00
09/09/2016 16:15,2,2.771,ACTIVE,214.87,361.29,59.991,1473452104,"201051344001025","219011344069620",28.15,40.40,0,318.00,394.35,79.1,74.4,0.645,553510.8,553510.8,6895,0,0,0,L,1122011218,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452123,982612.00
09/09/2016 16:15,2,2.777,ACTIVE,215.77,361.29,60.039,1473452104,"201051344000458","219011344069620",28.23,36.50,0,317.40,398.26,79.4,74.7,0.654,550541.5,550541.5,6900,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452124,982613.00
09/09/2016 16:15,2,2.783,ACTIVE,216.45,352.87,59.996,1473452104,"201051344000853","219011344069620",28.51,34.80,0,319.51,396.75,80.4,75.7,0.376,549812.9,549812.9,6903,0,0,0,L,1122011218,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452125,982614.00
09/09/2016 16:15,2,2.717,ACTIVE,214.87,361.29,59.981,1473452104,"201051344000685","219011344069620",28.13,38.80,0,316.50,392.25,77.4,72.8,0.672,552689.8,552689.8,6913,0,0,0,L,1122011218,0,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452126,982615.00
09/09/2016 16:15,2,2.697,ACTIVE,215.09,361.89,59.986,1473452104,"201051344000917","219011344069620",28.59,38.20,0,317.40,394.95,78.1,73.5,0.658,549651.1,549651.1,6923,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452126,982616.00
09/09/2016 16:15,2,2.740,ACTIVE,214.87,360.99,60.012,1473452104,"201051344001145","219011344069620",28.25,38.20,0,318.61,394.95,78.4,73.7,0.636,554851.2,554851.2,6922,0,0,0,L,1122011218,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452127,982617.00
09/09/2016 16:15,2,2.762,ACTIVE,215.32,361.59,59.949,1473452104,"201051344000651","219011344069620",28.17,38.60,0,318.30,396.15,78.8,74.2,0.654,547896.2,547896.2,6891,0,0,0,L,1122011218,0,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452128,982618.00
09/09/2016 16:15,2,2.539,ACTIVE,212.61,360.08,59.975,1473452104,"274151322000088","219011344069620",26.90,46.40,0,330.03,379.02,69.2,64.9,0.473,774828.0,774828.0,6845,0,0,0,L,1151911521,0,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452129,982619.00
09/09/2016 16:15,2,1.760,ACTIVE,213.96,414.79,59.965,1473452104,"274151322000068","219011344069620",37.89,49.30,0,377.22,442.74,67.2,63.0,0.468,668156.8,668156.8,6968,0,0,0,L,1151911521,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452130,982620.00
09/09/2016 16:15,2,2.771,ACTIVE,214.87,360.38,59.928,1473452104,"201051344001135","219011344069620",28.29,38.80,0,317.40,392.25,79.4,74.7,0.654,544042.5,544042.5,6887,0,0,0,L,1122011218,0,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452131,982621.00
09/09/2016 16:15,2,2.791,ACTIVE,214.87,348.96,60.007,1473452104,"201051344000594","219011344069620",28.07,43.80,0,316.80,396.45,79.4,74.7,0.376,554937.2,554937.2,6900,0,0,0,L,1122011218,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452132,982622.00
09/09/2016 16:15,2,2.727,ACTIVE,215.09,361.59,59.917,1473452104,"201051344001203","219011344069620",28.61,40.00,0,318.30,395.25,79.0,74.3,0.672,552208.1,552208.1,6908,0,0,0,L,1122011218,0,123.59,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452133,982623.00
09/09/2016 16:15,2,2.549,ACTIVE,213.29,354.37,59.996,1473452104,"274151322000054","219011344069620",27.06,46.00,0,327.92,380.52,69.9,65.5,0.482,790801.7,790801.7,6842,0,0,0,L,1151911521,0,122.91,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452134,982624.00
09/09/2016 16:15,2,2.756,ACTIVE,215.54,349.86,59.970,1473452104,"201051344000867","219011344069620",28.23,38.40,0,319.81,397.05,78.8,74.1,0.354,542246.4,542246.4,6906,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452135,982625.00
09/09/2016 16:15,2,2.617,ACTIVE,215.09,360.38,60.034,1473452104,"201051344001093","219011344069620",28.37,37.80,0,317.10,394.65,75.2,70.6,0.628,549029.9,549029.9,6927,0,0,0,L,1122011218,0,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452136,982626.00
09/09/2016 16:15,2,2.643,ACTIVE,215.54,354.37,59.959,1473452104,"201051344000900","219011344069620",28.75,34.50,0,318.61,397.96,77.0,72.4,0.650,558989.6,558989.6,6918,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452137,982627.00
09/09/2016 16:15,2,2.596,ACTIVE,215.77,362.79,60.007,1473452104,"201051344000648","219011344069620",28.23,36.30,0,316.80,398.86,74.2,69.7,0.632,547851.9,547851.9,6899,0,0,0,L,1122011218,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452138,982628.00
09/09/2016 16:15,2,2.568,ACTIVE,215.54,363.09,60.002,1473452104,"201051344000569","219011344069620",28.84,35.60,0,318.00,398.86,75.0,70.5,0.619,559022.3,559022.3,6901,0,0,0,L,1122011218,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452139,982629.00
09/09/2016 16:15,2,2.611,ACTIVE,215.77,360.99,59.944,1473452104,"201051344000983","219011344069620",28.63,35.80,0,320.11,397.96,75.7,71.1,0.632,551441.0,551441.0,6896,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452140,982630.00
09/09/2016 16:15,2,2.617,ACTIVE,215.77,363.99,60.034,1473452104,"201051344001158","219011344069620",27.77,37.80,0,318.00,398.26,73.7,69.2,0.597,543269.8,543269.8,6897,0,0,0,L,1122011218,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452141,982631.00
09/09/2016 16:15,2,2.535,ACTIVE,216.00,363.99,60.002,1473452104,"201051344000576","219011344069620",28.37,34.50,0,318.61,399.16,72.8,68.3,0.610,550796.5,550796.5,6918,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452142,982632.00
09/09/2016 16:15,2,2.371,ACTIVE,213.29,358.88,60.002,1473452104,"274151322000087","219011344069620",27.02,57.70,0,331.23,379.32,64.8,60.7,0.415,762986.0,762986.0,6921,0,0,0,L,1151911521,0,122.68,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473452143,982633.00
09/09/2016 16:30,2,2.352,ACTIVE,215.09,358.58,59.886,1473453003,"201051344000645","219011344069620",28.05,33.80,0,334.84,398.56,66.9,62.6,0.548,550295.8,550295.8,6909,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453004,982634.00
09/09/2016 16:30,2,2.148,ACTIVE,212.16,359.18,59.965,1473453003,"274151322000085","219011344069620",27.17,43.80,0,334.54,375.11,59.1,55.1,0.411,790612.0,790612.0,6840,0,0,0,L,1151911521,0,122.68,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453005,982635.00
09/09/2016 16:30,2,2.340,ACTIVE,214.87,359.78,59.970,1473453003,"201051344000633","219011344069620",28.39,37.50,0,335.14,399.16,67.3,63.0,0.575,541859.4,541859.4,6908,0,0,0,L,1122011218,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453006,982636.00
09/09/2016 16:30,2,2.332,ACTIVE,215.09,359.78,60.007,1473453003,"201051344000469","219011344069620",28.73,30.50,0,318.30,399.16,67.8,63.5,0.583,544395.0,544395.0,6922,0,0,0,L,1122011218,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453007,982637.00
09/09/2016 16:30,2,2.320,ACTIVE,213.74,357.68,60.012,1473453003,"201051344000646","219011344069620",28.31,37.30,0,334.24,391.04,66.5,62.3,0.561,545033.0,545033.0,6895,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453008,982638.00
09/09/2016 16:30,2,2.223,ACTIVE,212.38,359.48,59.996,1473453003,"274151322000052","219011344069620",27.75,47.00,0,333.93,376.62,62.5,58.4,0.429,812295.9,812295.9,6845,0,0,0,L,1151911521,0,121.55,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453009,982639.00
09/09/2016 16:30,2,2.406,ACTIVE,214.64,357.68,60.002,1473453003,"201051344000585","219011344069620",28.37,36.00,0,318.91,395.55,69.2,64.9,0.575,554814.4,554814.4,6891,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453010,982640.00
09/09/2016 16:30,2,2.270,ACTIVE,213.96,355.58,60.018,1473453003,"201051344001230","219011344069620",28.71,36.50,0,333.93,389.24,66.0,61.8,0.544,548105.4,548105.4,6930,0,0,0,L,1122011218,0,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453011,982641.00
09/09/2016 16:30,2,2.287,ACTIVE,215.09,358.28,59.975,1473453003,"201051344000582","219011344069620",28.35,35.40,0,336.04,394.95,65.7,61.5,0.548,540856.7,540856.7,6889,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453012,982642.00
09/09/2016 16:30,2,2.336,ACTIVE,213.96,356.48,59.959,1473453003,"201051344000955","219011344069620",28.29,37.00,0,334.54,390.74,67.0,62.7,0.561,554743.5,554743.5,6894,0,0,0,L,1122011218,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453013,982643.00
09/09/2016 16:30,2,1.455,ACTIVE,212.38,408.78,59.970,1473453003,"274151322000094","219011344069620",38.11,45.50,0,377.52,445.15,56.6,52.7,0.393,667745.7,667745.7,6976,0,0,0,L,1151911521,0,121.78,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453014,982644.00
09/09/2016 16:30,2,2.385,ACTIVE,214.87,360.99,59.933,1473453003,"201051344000579","219011344069620",28.53,37.30,0,322.21,397.05,68.9,64.6,0.570,558703.4,558703.4,6906,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453014,982645.00
09/09/2016 16:30,2,2.367,ACTIVE,213.96,356.18,59.991,1473453003,"201051344000890","219011344069620",28.09,39.50,0,335.14,394.35,67.4,63.1,0.561,552006.3,552006.3,6889,0,0,0,L,1122011218,0,122.91,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453015,982646.00
09/09/2016 16:30,2,2.307,ACTIVE,214.64,358.58,59.933,1473453003,"201051344000438","219011344069620",28.57,37.80,0,336.04,394.65,66.7,62.4,0.579,553468.7,553468.7,6897,0,0,0,L,1122011218,0,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453016,982647.00
09/09/2016 16:30,2,2.332,ACTIVE,214.41,357.08,60.034,1473453003,"201051344000417","219011344069620",28.05,39.50,0,334.84,393.45,66.2,61.9,0.557,544637.6,544637.6,6896,0,0,0,L,1122011218,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453017,982648.00
09/09/2016 16:30,2,2.232,ACTIVE,212.16,347.76,60.018,1473453003,"274151322000083","219011344069620",27.71,47.80,0,333.63,376.31,62.5,58.4,0.460,804925.5,804925.5,6866,0,0,0,L,1151911521,0,121.78,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453018,982649.00
09/09/2016 16:30,2,2.352,ACTIVE,213.06,350.17,59.996,1473453003,"274151322000076","219011344069620",28.37,46.00,0,335.14,380.82,67.5,63.3,0.468,859054.4,859054.4,6873,0,0,0,L,1151911521,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453019,982650.00
09/09/2016 16:30,2,2.383,ACTIVE,214.41,357.98,59.912,1473453003,"201051344000868","219011344069620",28.51,32.40,0,318.30,397.96,68.8,64.5,0.566,543196.2,543196.2,6915,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453020,982651.00
09/09/2016 16:30,2,2.336,ACTIVE,212.16,362.19,59.922,1473453003,"274151322000095","219011344069620",28.33,46.00,0,333.93,378.72,67.0,62.7,0.464,850396.5,850396.5,6887,0,0,0,L,1151911521,0,122.68,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453021,982652.00
09/09/2016 16:30,2,2.412,ACTIVE,214.87,355.28,59.981,1473453003,"201051344000988","219011344069620",18.41,32.20,0,336.94,382.63,45.0,41.5,0.354,527933.4,527933.4,6908,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453022,982653.00
09/09/2016 16:30,2,2.377,ACTIVE,214.41,357.38,59.996,1473453003,"201051344001025","219011344069620",28.63,37.00,0,318.00,394.35,68.8,64.5,0.566,553526.8,553526.8,6896,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453023,982654.00
09/09/2016 16:30,2,2.367,ACTIVE,215.09,358.88,60.034,1473453003,"201051344000458","219011344069620",28.53,33.80,0,318.30,399.46,68.4,64.1,0.583,550557.5,550557.5,6901,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453023,982655.00
09/09/2016 16:30,2,2.391,ACTIVE,215.77,360.69,60.002,1473453003,"201051344000853","219011344069620",28.53,32.60,0,324.32,396.45,69.1,64.8,0.588,549829.0,549829.0,6904,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453024,982656.00
09/09/2016 16:30,2,2.328,ACTIVE,214.64,358.58,60.044,1473453003,"201051344000685","219011344069620",28.39,35.80,0,333.93,393.75,66.9,62.6,0.583,552705.3,552705.3,6914,0,0,0,L,1122011218,0,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453025,982657.00
09/09/2016 16:30,2,2.324,ACTIVE,214.41,357.68,59.907,1473453003,"201051344000917","219011344069620",28.63,35.40,0,335.74,395.25,67.5,63.2,0.566,549666.7,549666.7,6924,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453026,982658.00
09/09/2016 16:30,2,2.350,ACTIVE,214.41,357.68,59.981,1473453003,"201051344001145","219011344069620",28.43,35.20,0,334.84,393.75,67.6,63.4,0.552,554866.9,554866.9,6923,0,0,0,L,1122011218,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453027,982659.00
09/09/2016 16:30,2,2.379,ACTIVE,215.09,359.48,59.965,1473453003,"201051344000651","219011344069620",28.25,35.60,0,336.94,397.05,68.0,63.7,0.566,547911.9,547911.9,6892,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453028,982660.00
09/09/2016 16:30,2,2.168,ACTIVE,212.16,346.26,59.975,1473453003,"274151322000088","219011344069620",27.37,43.00,0,333.63,374.81,60.1,56.1,0.411,774841.8,774841.8,6846,0,0,0,L,1151911521,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453029,982661.00
09/09/2016 16:30,2,1.502,ACTIVE,213.51,411.48,60.018,1473453003,"274151322000068","219011344069620",37.85,45.80,0,383.23,438.83,57.5,53.6,0.398,668170.1,668170.1,6969,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453030,982662.00
09/09/2016 16:30,2,2.408,ACTIVE,214.41,357.98,59.991,1473453003,"201051344001135","219011344069620",28.35,35.80,0,336.04,394.35,69.2,64.8,0.575,544058.4,544058.4,6888,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453031,982663.00
09/09/2016 16:30,2,2.428,ACTIVE,214.41,357.38,60.007,1473453003,"201051344000594","219011344069620",28.27,40.20,0,317.40,395.55,69.5,65.2,0.579,554953.2,554953.2,6901,0,0,0,L,1122011218,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453032,982664.00
09/09/2016 16:30,2,2.422,ACTIVE,214.87,358.28,60.007,1473453003,"201051344001203","219011344069620",28.31,36.80,0,336.34,396.15,69.5,65.1,0.583,552224.1,552224.1,6909,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453033,982665.00
09/09/2016 16:30,2,2.219,ACTIVE,212.61,358.88,60.055,1473453003,"274151322000054","219011344069620",27.49,42.00,0,333.63,375.41,61.8,57.7,0.424,790815.8,790815.8,6843,0,0,0,L,1151911521,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453034,982666.00
09/09/2016 16:30,2,2.439,ACTIVE,215.09,358.88,60.012,1473453003,"201051344000867","219011344069620",28.47,35.20,0,321.91,396.45,70.3,66.0,0.570,542262.5,542262.5,6907,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453035,982667.00
09/09/2016 16:30,2,2.330,ACTIVE,214.87,358.88,60.002,1473453003,"201051344001093","219011344069620",28.71,35.00,0,333.63,395.55,67.7,63.5,0.561,549045.3,549045.3,6928,0,0,0,L,1122011218,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453035,982668.00
09/09/2016 16:30,2,2.416,ACTIVE,215.09,360.38,59.996,1473453003,"201051344000900","219011344069620",28.88,32.00,0,329.43,397.66,70.7,66.3,0.575,559005.7,559005.7,6919,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453036,982669.00
09/09/2016 16:30,2,2.396,ACTIVE,215.09,358.58,60.007,1473453003,"201051344000648","219011344069620",28.45,33.80,0,336.94,397.96,69.1,64.7,0.579,547867.7,547867.7,6900,0,0,0,L,1122011218,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453037,982670.00
09/09/2016 16:30,2,2.414,ACTIVE,215.09,360.08,59.996,1473453003,"201051344000569","219011344069620",28.77,32.80,0,337.24,397.96,70.3,65.9,0.588,559038.4,559038.4,6902,0,0,0,L,1122011218,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453038,982671.00
09/09/2016 16:30,2,2.461,ACTIVE,215.32,361.59,59.986,1473453003,"201051344000983","219011344069620",28.63,33.00,0,334.54,398.26,71.3,66.9,0.597,551457.2,551457.2,6897,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453039,982672.00
09/09/2016 16:30,2,2.459,ACTIVE,215.32,360.08,60.012,1473453003,"201051344001158","219011344069620",28.07,34.80,0,336.04,397.05,69.9,65.5,0.583,543285.7,543285.7,6898,0,0,0,L,1122011218,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453040,982673.00
09/09/2016 16:30,2,2.381,ACTIVE,215.32,362.49,60.023,1473453003,"201051344000576","219011344069620",28.77,32.20,0,336.04,396.45,69.4,65.0,0.552,550812.2,550812.2,6919,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453041,982674.00
09/09/2016 16:30,2,2.227,ACTIVE,213.06,351.37,60.028,1473453003,"274151322000087","219011344069620",27.39,53.00,0,333.93,373.61,61.7,57.7,0.389,762999.8,762999.8,6922,0,0,0,L,1151911521,0,122.68,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453042,982675.00
09/09/2016 16:45,2,2.451,ACTIVE,215.32,359.78,59.944,1473453903,"201051344000645","219011344069620",27.87,33.00,0,318.91,398.26,69.3,64.9,0.575,550313.4,550313.4,6910,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453904,982676.00
09/09/2016 16:45,2,2.215,ACTIVE,212.38,346.26,59.991,1473453903,"274151322000085","219011344069620",27.23,42.00,0,334.24,379.02,61.1,57.1,0.424,790627.5,790627.5,6841,0,0,0,L,1151911521,0,122.46,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453905,982677.00
09/09/2016 16:45,2,2.406,ACTIVE,215.09,360.38,59.996,1473453903,"201051344000633","219011344069620",28.47,36.00,0,319.51,399.16,69.4,65.1,0.588,541877.1,541877.1,6909,0,0,0,L,1122011218,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453906,982678.00
09/09/2016 16:45,2,2.400,ACTIVE,215.09,360.38,60.002,1473453903,"201051344000469","219011344069620",28.77,30.50,0,317.40,399.16,69.9,65.6,0.597,544412.8,544412.8,6923,0,0,0,L,1122011218,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453907,982679.00
09/09/2016 16:45,2,2.387,ACTIVE,213.74,357.98,59.917,1473453903,"201051344000646","219011344069620",28.27,36.50,0,316.50,392.25,68.3,64.0,0.579,545050.5,545050.5,6896,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453908,982680.00
09/09/2016 16:45,2,2.281,ACTIVE,212.61,349.56,60.012,1473453903,"274151322000052","219011344069620",27.77,45.30,0,329.43,378.72,64.2,60.0,0.438,812312.2,812312.2,6846,0,0,0,L,1151911521,0,122.23,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453909,982681.00
09/09/2016 16:45,2,2.506,ACTIVE,215.09,359.18,59.907,1473453903,"201051344000585","219011344069620",27.95,35.60,0,317.70,396.75,71.0,66.6,0.588,554832.6,554832.6,6892,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453910,982682.00
09/09/2016 16:45,2,2.338,ACTIVE,214.19,356.78,60.023,1473453903,"201051344001230","219011344069620",28.55,35.60,0,320.71,390.44,67.7,63.4,0.566,548122.7,548122.7,6931,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453911,982683.00
09/09/2016 16:45,2,2.354,ACTIVE,214.87,359.48,59.991,1473453903,"201051344000582","219011344069620",28.25,34.50,0,315.30,396.15,67.3,63.1,0.566,540874.0,540874.0,6890,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453912,982684.00
09/09/2016 16:45,2,2.365,ACTIVE,214.19,357.08,60.002,1473453903,"201051344000955","219011344069620",28.45,36.00,0,318.61,390.74,68.1,63.8,0.570,554760.9,554760.9,6895,0,0,0,L,1122011218,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453913,982685.00
09/09/2016 16:45,2,1.516,ACTIVE,212.61,412.68,59.981,1473453903,"274151322000094","219011344069620",37.73,43.80,0,386.83,441.54,57.9,54.0,0.398,667760.4,667760.4,6977,0,0,0,L,1151911521,0,122.23,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453914,982686.00
09/09/2016 16:45,2,2.449,ACTIVE,215.09,359.18,59.986,1473453903,"201051344000579","219011344069620",28.29,36.50,0,321.01,398.86,70.2,65.8,0.583,558721.3,558721.3,6907,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453915,982687.00
09/09/2016 16:45,2,2.422,ACTIVE,214.19,358.28,60.023,1473453903,"201051344000890","219011344069620",28.01,38.20,0,318.91,392.55,68.7,64.4,0.566,552023.9,552023.9,6890,0,0,0,L,1122011218,0,122.91,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453916,982688.00
09/09/2016 16:45,2,2.373,ACTIVE,214.87,358.58,60.012,1473453903,"201051344000438","219011344069620",28.33,36.80,0,316.50,394.65,68.0,63.7,0.579,553486.1,553486.1,6898,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453917,982689.00
09/09/2016 16:45,2,2.277,ACTIVE,212.16,346.86,59.991,1473453903,"274151322000083","219011344069620",27.75,45.80,0,328.22,378.42,64.0,59.8,0.446,804941.8,804941.8,6867,0,0,0,L,1151911521,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453919,982690.00
09/09/2016 16:45,2,2.395,ACTIVE,213.06,360.69,59.991,1473453903,"274151322000076","219011344069620",28.49,44.50,0,329.73,380.22,68.9,64.6,0.482,859072.0,859072.0,6874,0,0,0,L,1151911521,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453920,982691.00
09/09/2016 16:45,2,2.451,ACTIVE,214.64,360.08,59.944,1473453903,"201051344000868","219011344069620",28.31,31.80,0,318.00,396.75,70.3,65.9,0.579,543214.0,543214.0,6916,0,0,0,L,1122011218,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453921,982692.00
09/09/2016 16:45,2,2.395,ACTIVE,212.61,351.67,59.986,1473453903,"274151322000095","219011344069620",28.31,44.50,0,329.73,379.32,68.6,64.3,0.473,850414.0,850414.0,6888,0,0,0,L,1151911521,0,122.68,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453922,982693.00
09/09/2016 16:45,2,2.500,ACTIVE,215.09,355.58,59.928,1473453903,"201051344000988","219011344069620",18.11,31.50,0,336.64,384.13,45.9,42.4,0.384,527944.9,527944.9,6909,0,0,0,L,1122011218,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453923,982694.00
09/09/2016 16:45,2,2.471,ACTIVE,214.64,358.28,59.996,1473453903,"201051344001025","219011344069620",28.15,36.00,0,319.21,393.75,70.5,66.1,0.579,553544.7,553544.7,6897,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453923,982695.00
09/09/2016 16:45,2,2.453,ACTIVE,215.09,360.69,59.912,1473453903,"201051344000458","219011344069620",28.27,33.30,0,320.11,397.96,70.2,65.9,0.605,550575.2,550575.2,6902,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453924,982696.00
09/09/2016 16:45,2,2.445,ACTIVE,215.77,360.69,60.002,1473453903,"201051344000853","219011344069620",28.67,32.20,0,320.11,398.56,71.0,66.6,0.597,549846.9,549846.9,6905,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453925,982697.00
09/09/2016 16:45,2,2.395,ACTIVE,214.41,358.88,59.981,1473453903,"201051344000685","219011344069620",28.35,35.00,0,318.30,392.55,68.7,64.4,0.592,552722.7,552722.7,6915,0,0,0,L,1122011218,0,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453926,982698.00
09/09/2016 16:45,2,2.434,ACTIVE,214.87,359.48,60.028,1473453903,"201051344000917","219011344069620",28.17,34.50,0,318.00,394.05,69.5,65.1,0.583,549684.2,549684.2,6925,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453927,982699.00
09/09/2016 16:45,2,2.449,ACTIVE,214.64,358.28,60.012,1473453903,"201051344001145","219011344069620",28.13,34.30,0,318.91,391.94,69.8,65.5,0.566,554884.4,554884.4,6924,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453928,982700.00
09/09/2016 16:45,2,2.473,ACTIVE,214.87,358.88,59.922,1473453903,"201051344000651","219011344069620",28.05,34.50,0,318.00,395.85,70.3,65.9,0.579,547929.5,547929.5,6893,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453929,982701.00
09/09/2016 16:45,2,2.254,ACTIVE,211.93,343.85,59.954,1473453903,"274151322000088","219011344069620",27.15,41.30,0,333.93,379.02,62.1,58.0,0.402,774857.2,774857.2,6847,0,0,0,L,1151911521,0,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453930,982702.00
09/09/2016 16:45,2,1.551,ACTIVE,212.83,423.50,60.007,1473453903,"274151322000068","219011344069620",38.51,44.50,0,380.22,443.64,60.1,56.1,0.420,668185.0,668185.0,6970,0,0,0,L,1151911521,0,122.23,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453931,982703.00
09/09/2016 16:45,2,2.500,ACTIVE,214.64,358.28,60.012,1473453903,"201051344001135","219011344069620",28.23,35.00,0,318.00,394.05,71.5,67.1,0.588,544076.1,544076.1,6889,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453932,982704.00
09/09/2016 16:45,2,2.502,ACTIVE,214.41,359.78,59.986,1473453903,"201051344000594","219011344069620",28.39,38.60,0,315.30,394.35,71.9,67.5,0.597,554971.0,554971.0,6902,0,0,0,L,1122011218,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453933,982705.00
09/09/2016 16:45,2,2.492,ACTIVE,214.87,359.48,60.007,1473453903,"201051344001203","219011344069620",28.43,35.80,0,317.10,395.55,71.8,67.3,0.601,552241.8,552241.8,6910,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453934,982706.00
09/09/2016 16:45,2,2.320,ACTIVE,212.38,345.96,59.991,1473453903,"274151322000054","219011344069620",27.14,40.40,0,329.73,379.92,63.7,59.6,0.424,790831.6,790831.6,6844,0,0,0,L,1151911521,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453935,982707.00
09/09/2016 16:45,2,2.521,ACTIVE,214.87,358.58,60.002,1473453903,"201051344000867","219011344069620",28.43,34.30,0,320.11,395.55,72.7,68.2,0.597,542280.4,542280.4,6908,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453936,982708.00
09/09/2016 16:45,2,2.418,ACTIVE,214.87,360.69,59.965,1473453903,"201051344001093","219011344069620",28.53,34.00,0,316.20,394.35,69.9,65.5,0.575,549062.6,549062.6,6929,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453936,982709.00
09/09/2016 16:45,2,2.521,ACTIVE,215.09,360.99,60.002,1473453903,"201051344000900","219011344069620",28.51,31.50,0,318.91,399.16,72.8,68.4,0.601,559023.7,559023.7,6920,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453937,982710.00
09/09/2016 16:45,2,2.447,ACTIVE,215.32,359.18,59.991,1473453903,"201051344000648","219011344069620",28.63,32.80,0,317.10,398.56,70.9,66.5,0.601,547885.2,547885.2,6901,0,0,0,L,1122011218,0,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453938,982711.00
09/09/2016 16:45,2,2.508,ACTIVE,215.09,361.29,59.944,1473453903,"201051344000569","219011344069620",28.47,32.40,0,318.91,398.86,72.4,67.9,0.575,559056.2,559056.2,6903,0,0,0,L,1122011218,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453939,982712.00
09/09/2016 16:45,2,2.539,ACTIVE,215.09,360.08,59.970,1473453903,"201051344000983","219011344069620",28.47,32.80,0,319.51,398.86,73.2,68.7,0.610,551475.3,551475.3,6898,0,0,0,L,1122011218,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453940,982713.00
09/09/2016 16:45,2,2.520,ACTIVE,215.09,361.59,59.991,1473453903,"201051344001158","219011344069620",27.99,34.30,0,319.51,398.86,71.5,67.0,0.597,543303.3,543303.3,6899,0,0,0,L,1122011218,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453941,982714.00
09/09/2016 16:45,2,2.461,ACTIVE,215.54,360.38,59.938,1473453903,"201051344000576","219011344069620",28.47,31.80,0,320.71,398.86,71.0,66.6,0.597,550829.8,550829.8,6920,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453942,982715.00
09/09/2016 16:45,2,2.273,ACTIVE,213.29,352.87,60.012,1473453903,"274151322000087","219011344069620",27.37,50.80,0,329.13,378.12,63.0,58.9,0.402,763015.5,763015.5,6923,0,0,0,L,1151911521,0,122.91,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453943,982716.00
09/09/2016 16:45,2,2.449,ACTIVE,214.41,358.28,60.023,1473453903,"201051344000417","219011344069620",28.03,38.20,0,335.44,386.23,69.6,65.2,0.588,544655.3,544655.3,6898,0,0,0,L,1122011218,1,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473453944,982717.00
09/09/2016 17:00,2,2.572,ACTIVE,215.77,361.29,59.996,1473454803,"201051344000645","219011344069620",28.35,31.80,0,318.61,397.96,73.8,69.4,0.610,550329.5,550329.5,6911,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454804,982718.00
09/09/2016 17:00,2,2.354,ACTIVE,212.83,360.69,59.970,1473454803,"274151322000085","219011344069620",27.37,40.60,0,334.54,377.82,65.2,61.0,0.438,790641.7,790641.7,6842,0,0,0,L,1151911521,0,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454805,982719.00
09/09/2016 17:00,2,2.564,ACTIVE,215.54,362.19,59.954,1473454803,"201051344000633","219011344069620",28.47,34.80,0,320.41,398.86,74.0,69.5,0.623,541893.3,541893.3,6910,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454806,982720.00
09/09/2016 17:00,2,2.541,ACTIVE,215.54,361.89,59.996,1473454803,"201051344000469","219011344069620",28.92,29.50,0,317.70,398.56,74.5,70.0,0.650,544429.1,544429.1,6924,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454807,982721.00
09/09/2016 17:00,2,2.527,ACTIVE,214.41,359.78,60.002,1473454803,"201051344000646","219011344069620",28.59,35.20,0,318.00,391.64,73.2,68.7,0.619,545066.5,545066.5,6897,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454808,982722.00
09/09/2016 17:00,2,2.430,ACTIVE,212.38,346.56,60.034,1473454803,"274151322000052","219011344069620",27.95,43.40,0,329.43,378.72,68.8,64.4,0.473,812327.2,812327.2,6847,0,0,0,L,1151911521,0,121.78,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454809,982723.00
09/09/2016 17:00,2,2.637,ACTIVE,215.32,360.69,59.996,1473454803,"201051344000585","219011344069620",28.61,34.50,0,318.61,395.25,76.4,71.8,0.628,554849.2,554849.2,6893,0,0,0,L,1122011218,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454810,982724.00
09/09/2016 17:00,2,2.514,ACTIVE,214.19,357.68,59.996,1473454803,"201051344001230","219011344069620",28.57,34.00,0,320.71,390.14,72.7,68.2,0.601,548138.5,548138.5,6932,0,0,0,L,1122011218,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454811,982725.00
09/09/2016 17:00,2,2.525,ACTIVE,215.32,360.38,59.986,1473454803,"201051344000582","219011344069620",28.35,33.30,0,318.00,394.95,72.5,68.0,0.601,540889.8,540889.8,6891,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454812,982726.00
09/09/2016 17:00,2,2.506,ACTIVE,214.41,357.98,59.991,1473454803,"201051344000955","219011344069620",28.73,35.00,0,317.40,391.04,73.0,68.6,0.614,554776.9,554776.9,6896,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454812,982727.00
09/09/2016 17:00,2,1.627,ACTIVE,213.06,408.48,60.002,1473454803,"274151322000094","219011344069620",37.15,42.50,0,382.63,443.94,61.3,57.2,0.433,667773.8,667773.8,6978,0,0,0,L,1151911521,0,122.01,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454813,982728.00
09/09/2016 17:00,2,2.553,ACTIVE,215.32,360.99,60.007,1473454803,"201051344000579","219011344069620",28.90,35.20,0,321.01,399.46,74.8,70.3,0.619,558737.8,558737.8,6908,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454814,982729.00
09/09/2016 17:00,2,2.537,ACTIVE,214.19,358.88,60.023,1473454803,"201051344000890","219011344069620",28.47,36.50,0,319.21,391.64,73.2,68.7,0.601,552040.0,552040.0,6891,0,0,0,L,1122011218,0,122.91,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454815,982730.00
09/09/2016 17:00,2,2.523,ACTIVE,214.64,359.48,59.996,1473454803,"201051344000438","219011344069620",28.31,35.20,0,317.70,392.85,72.4,67.9,0.605,553502.1,553502.1,6899,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454816,982731.00
09/09/2016 17:00,2,2.512,ACTIVE,214.41,358.28,60.012,1473454803,"201051344000417","219011344069620",28.15,37.00,0,319.21,391.34,71.5,67.1,0.605,544670.7,544670.7,6899,0,0,0,L,1122011218,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454817,982732.00
09/09/2016 17:00,2,2.393,ACTIVE,213.06,349.56,60.002,1473454803,"274151322000083","219011344069620",27.79,43.80,0,328.52,378.72,67.3,63.1,0.491,804956.7,804956.7,6868,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454818,982733.00
09/09/2016 17:00,2,2.484,ACTIVE,213.74,353.77,60.002,1473454803,"274151322000076","219011344069620",28.71,42.80,0,329.13,379.32,72.2,67.8,0.508,859088.1,859088.1,6875,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454819,982734.00
09/09/2016 17:00,2,2.535,ACTIVE,214.87,360.99,60.039,1473454803,"201051344000868","219011344069620",28.53,30.50,0,316.80,395.85,73.3,68.8,0.601,543230.4,543230.4,6917,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454820,982735.00
09/09/2016 17:00,2,2.492,ACTIVE,212.83,348.06,60.002,1473454803,"274151322000095","219011344069620",28.39,42.80,0,327.92,378.72,71.6,67.2,0.499,850429.9,850429.9,6889,0,0,0,L,1151911521,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454821,982736.00
09/09/2016 17:00,2,2.588,ACTIVE,215.54,356.48,60.039,1473454803,"201051344000988","219011344069620",18.41,30.50,0,336.64,382.63,48.3,44.7,0.411,527955.4,527955.4,6910,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454822,982737.00
09/09/2016 17:00,2,2.533,ACTIVE,214.64,360.08,60.002,1473454803,"201051344001025","219011344069620",28.90,34.80,0,319.21,392.55,74.2,69.6,0.601,553561.1,553561.1,6898,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454823,982738.00
09/09/2016 17:00,2,2.582,ACTIVE,215.54,360.38,60.039,1473454803,"201051344000458","219011344069620",28.61,32.20,0,317.70,397.96,74.8,70.3,0.610,550591.5,550591.5,6903,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454823,982739.00
09/09/2016 17:00,2,2.621,ACTIVE,216.22,363.09,60.023,1473454803,"201051344000853","219011344069620",28.67,31.30,0,319.21,397.05,76.1,71.5,0.636,549863.3,549863.3,6906,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454824,982740.00
09/09/2016 17:00,2,2.576,ACTIVE,214.64,359.48,59.959,1473454803,"201051344000685","219011344069620",28.29,33.80,0,317.70,392.55,73.8,69.3,0.645,552738.5,552738.5,6916,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454825,982741.00
09/09/2016 17:00,2,2.549,ACTIVE,214.87,360.38,60.002,1473454803,"201051344000917","219011344069620",28.78,33.30,0,320.11,391.94,74.4,69.9,0.632,549700.1,549700.1,6926,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454826,982742.00
09/09/2016 17:00,2,2.570,ACTIVE,214.64,360.08,60.002,1473454803,"201051344001145","219011344069620",28.51,33.00,0,319.81,391.94,74.2,69.7,0.610,554900.3,554900.3,6925,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454827,982743.00
09/09/2016 17:00,2,2.572,ACTIVE,215.09,361.29,60.012,1473454803,"201051344000651","219011344069620",28.45,33.50,0,319.21,394.95,74.2,69.6,0.610,547945.6,547945.6,6894,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454828,982744.00
