ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2016 17:00,2,2.338,ACTIVE,213.06,347.46,60.028,1473454803,"274151322000088","219011344069620",27.39,40.00,0,333.33,377.52,64.8,60.6,0.438,774871.3,774871.3,6848,0,0,0,L,1151911521,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454829,982745.00
09/09/2016 17:00,2,1.564,ACTIVE,213.51,428.91,59.996,1473454803,"274151322000068","219011344069620",38.98,43.00,0,376.92,442.74,62.0,57.9,0.429,668198.6,668198.6,6971,0,0,0,L,1151911521,0,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454830,982746.00
09/09/2016 17:00,2,2.535,ACTIVE,214.87,358.88,60.044,1473454803,"201051344001135","219011344069620",28.35,33.80,0,318.91,391.94,72.8,68.3,0.601,544092.4,544092.4,6890,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454831,982747.00
09/09/2016 17:00,2,2.504,ACTIVE,214.64,359.78,59.996,1473454803,"201051344000594","219011344069620",28.73,37.00,0,318.91,392.55,72.8,68.4,0.601,554987.3,554987.3,6903,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454832,982748.00
09/09/2016 17:00,2,2.496,ACTIVE,214.87,359.48,60.007,1473454803,"201051344001203","219011344069620",28.65,34.80,0,319.21,394.35,72.4,68.0,0.610,552258.1,552258.1,6911,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454832,982749.00
09/09/2016 17:00,2,2.322,ACTIVE,213.06,348.06,59.959,1473454803,"274151322000054","219011344069620",27.39,39.00,0,333.93,379.02,64.5,60.3,0.438,790846.0,790846.0,6845,0,0,0,L,1151911521,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454833,982750.00
09/09/2016 17:00,2,2.516,ACTIVE,215.09,359.48,60.023,1473454803,"201051344000867","219011344069620",28.73,32.80,0,316.50,394.95,73.2,68.7,0.597,542296.9,542296.9,6909,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454834,982751.00
09/09/2016 17:00,2,2.404,ACTIVE,214.87,359.18,59.954,1473454803,"201051344001093","219011344069620",28.88,33.00,0,319.21,393.75,70.4,66.0,0.583,549078.3,549078.3,6930,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454835,982752.00
09/09/2016 17:00,2,2.523,ACTIVE,215.32,360.69,59.949,1473454803,"201051344000900","219011344069620",28.73,30.30,0,320.71,398.26,73.5,69.0,0.597,559040.2,559040.2,6921,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454836,982753.00
09/09/2016 17:00,2,2.492,ACTIVE,215.54,362.49,59.996,1473454803,"201051344000648","219011344069620",28.31,32.00,0,316.50,399.16,71.5,67.1,0.605,547901.3,547901.3,6902,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454838,982754.00
09/09/2016 17:00,2,2.512,ACTIVE,215.32,360.69,59.996,1473454803,"201051344000569","219011344069620",28.45,31.50,0,319.81,398.56,72.4,68.0,0.601,559072.6,559072.6,6904,0,0,0,L,1122011218,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454838,982755.00
09/09/2016 17:00,2,2.510,ACTIVE,215.54,360.69,59.996,1473454803,"201051344000983","219011344069620",28.78,31.80,0,319.21,398.26,73.2,68.7,0.610,551491.8,551491.8,6899,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454839,982756.00
09/09/2016 17:00,2,2.504,ACTIVE,215.32,360.08,60.002,1473454803,"201051344001158","219011344069620",28.19,32.80,0,319.51,397.66,71.5,67.1,0.597,543319.5,543319.5,6900,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454840,982757.00
09/09/2016 17:00,2,2.449,ACTIVE,215.54,360.69,60.039,1473454803,"201051344000576","219011344069620",28.71,30.50,0,321.01,397.96,71.2,66.8,0.601,550845.9,550845.9,6921,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454841,982758.00
09/09/2016 17:00,2,2.277,ACTIVE,213.06,353.77,59.991,1473454803,"274151322000087","219011344069620",27.49,49.00,0,333.63,377.22,63.4,59.3,0.415,763029.7,763029.7,6924,0,0,0,L,1151911521,0,122.46,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473454842,982759.00
09/09/2016 17:15,2,1.570,ACTIVE,215.32,352.27,59.970,1473455704,"201051344000645","219011344069620",28.15,30.80,0,336.04,394.95,44.8,41.3,0.380,550342.0,550342.0,6912,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455705,982760.00
09/09/2016 17:15,2,1.414,ACTIVE,213.06,348.66,59.965,1473455704,"274151322000085","219011344069620",27.39,38.40,0,334.24,373.01,39.3,36.0,0.265,790652.7,790652.7,6843,0,0,0,L,1151911521,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455706,982761.00
09/09/2016 17:15,2,1.572,ACTIVE,215.09,353.47,59.965,1473455704,"201051344000633","219011344069620",28.43,33.30,0,335.74,395.85,45.3,41.8,0.380,541905.9,541905.9,6911,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455707,982762.00
09/09/2016 17:15,2,1.578,ACTIVE,214.87,352.27,59.965,1473455704,"201051344000469","219011344069620",28.53,28.50,0,336.04,395.25,45.6,42.1,0.384,544441.8,544441.8,6925,0,0,0,L,1122011218,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455708,982763.00
09/09/2016 17:15,2,1.566,ACTIVE,214.19,350.17,59.970,1473455704,"201051344000646","219011344069620",28.23,33.80,0,333.33,389.24,44.8,41.3,0.376,545078.9,545078.9,6898,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455709,982764.00
09/09/2016 17:15,2,1.490,ACTIVE,212.61,343.85,60.012,1473455704,"274151322000052","219011344069620",27.69,41.00,0,333.03,373.91,41.9,38.5,0.283,812338.9,812338.9,6848,0,0,0,L,1151911521,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455710,982765.00
09/09/2016 17:15,2,1.619,ACTIVE,214.87,350.17,59.959,1473455704,"201051344000585","219011344069620",28.49,32.80,0,335.44,391.94,46.8,43.2,0.376,554862.2,554862.2,6894,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455710,982766.00
09/09/2016 17:15,2,1.537,ACTIVE,214.41,348.36,59.970,1473455704,"201051344001230","219011344069620",28.23,32.60,0,332.73,387.14,44.0,40.5,0.358,548150.7,548150.7,6933,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455711,982767.00
09/09/2016 17:15,2,1.557,ACTIVE,215.09,351.07,59.928,1473455704,"201051344000582","219011344069620",27.77,31.80,0,334.54,389.54,43.8,40.4,0.354,540902.0,540902.0,6892,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455712,982768.00
09/09/2016 17:15,2,1.562,ACTIVE,214.19,349.86,59.970,1473455704,"201051344000955","219011344069620",28.41,33.30,0,333.93,387.14,45.0,41.5,0.371,554789.4,554789.4,6897,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455713,982769.00
09/09/2016 17:15,2,0.984,ACTIVE,213.29,395.85,59.970,1473455704,"274151322000094","219011344069620",36.80,40.60,0,334.84,443.04,36.9,33.7,0.252,667784.0,667784.0,6979,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455714,982770.00
09/09/2016 17:15,2,1.613,ACTIVE,215.09,352.27,59.975,1473455704,"201051344000579","219011344069620",28.41,33.30,0,336.64,394.05,46.4,42.9,0.380,558750.6,558750.6,6909,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455715,982771.00
09/09/2016 17:15,2,1.596,ACTIVE,214.41,349.56,59.965,1473455704,"201051344000890","219011344069620",27.93,35.00,0,334.84,388.34,45.2,41.7,0.362,552052.4,552052.4,6892,0,0,0,L,1122011218,0,123.14,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455716,982772.00
09/09/2016 17:15,2,1.551,ACTIVE,214.87,350.47,59.970,1473455704,"201051344000438","219011344069620",28.41,33.50,0,335.44,389.54,44.7,41.2,0.371,553514.4,553514.4,6900,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455717,982773.00
09/09/2016 17:15,2,1.549,ACTIVE,214.64,349.86,59.970,1473455704,"201051344000417","219011344069620",28.33,35.20,0,334.54,387.14,44.4,41.0,0.371,544682.9,544682.9,6900,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455718,982774.00
09/09/2016 17:15,2,1.471,ACTIVE,212.83,350.77,59.959,1473455704,"274151322000083","219011344069620",27.71,41.00,0,333.93,373.01,41.3,37.9,0.296,804968.1,804968.1,6869,0,0,0,L,1151911521,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455719,982775.00
09/09/2016 17:15,2,1.547,ACTIVE,213.51,348.96,59.965,1473455704,"274151322000076","219011344069620",28.49,40.20,0,333.93,376.62,44.7,41.2,0.314,859100.5,859100.5,6876,0,0,0,L,1151911521,0,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455719,982776.00
09/09/2016 17:15,2,1.604,ACTIVE,214.64,351.37,59.975,1473455704,"201051344000868","219011344069620",28.31,29.80,0,336.04,389.84,46.0,42.4,0.371,543243.1,543243.1,6918,0,0,0,L,1122011218,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455720,982777.00
09/09/2016 17:15,2,1.531,ACTIVE,212.83,343.55,59.975,1473455704,"274151322000095","219011344069620",28.29,40.00,0,333.03,376.01,43.9,40.4,0.305,850442.1,850442.1,6890,0,0,0,L,1151911521,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455721,982778.00
09/09/2016 17:15,2,1.607,ACTIVE,214.87,348.96,59.981,1473455704,"201051344000988","219011344069620",18.33,29.80,0,336.64,379.32,29.8,26.9,0.247,527963.5,527963.5,6911,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455722,982779.00
09/09/2016 17:15,2,1.609,ACTIVE,214.87,350.77,59.981,1473455704,"201051344001025","219011344069620",28.07,33.00,0,335.14,389.84,45.8,42.3,0.371,553573.6,553573.6,6899,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455723,982780.00
09/09/2016 17:15,2,1.586,ACTIVE,215.09,352.27,59.981,1473455704,"201051344000458","219011344069620",28.31,31.00,0,336.94,394.95,45.5,42.0,0.384,550603.9,550603.9,6904,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455724,982781.00
09/09/2016 17:15,2,1.594,ACTIVE,215.54,353.77,59.981,1473455704,"201051344000853","219011344069620",28.33,30.30,0,336.04,395.55,45.7,42.2,0.376,549875.8,549875.8,6907,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455725,982782.00
09/09/2016 17:15,2,1.527,ACTIVE,214.64,350.17,59.970,1473455704,"201051344000685","219011344069620",28.39,32.20,0,333.63,389.84,44.0,40.5,0.384,552750.5,552750.5,6917,0,0,0,L,1122011218,0,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455726,982783.00
09/09/2016 17:15,2,1.549,ACTIVE,214.87,350.47,59.975,1473455704,"201051344000917","219011344069620",28.31,32.00,0,334.84,388.94,44.4,40.9,0.362,549712.2,549712.2,6927,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455727,982784.00
09/09/2016 17:15,2,1.547,ACTIVE,214.64,349.56,59.970,1473455704,"201051344001145","219011344069620",28.39,31.80,0,336.04,388.94,44.5,41.0,0.358,554912.5,554912.5,6926,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455728,982785.00
09/09/2016 17:15,2,1.533,ACTIVE,215.09,350.77,59.965,1473455704,"201051344000651","219011344069620",28.86,32.00,0,336.34,391.04,44.8,41.3,0.367,547957.9,547957.9,6895,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455729,982786.00
09/09/2016 17:15,2,1.430,ACTIVE,212.83,342.95,60.012,1473455704,"274151322000088","219011344069620",27.27,38.00,0,333.63,372.11,39.5,36.2,0.261,774882.1,774882.1,6849,0,0,0,L,1151911521,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455730,982787.00
09/09/2016 17:15,2,0.988,ACTIVE,213.96,411.78,59.986,1473455704,"274151322000068","219011344069620",38.25,41.30,0,335.44,446.95,38.4,35.1,0.252,668209.0,668209.0,6972,0,0,0,L,1151911521,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455731,982788.00
09/09/2016 17:15,2,1.605,ACTIVE,214.41,349.86,59.975,1473455704,"201051344001135","219011344069620",28.43,32.20,0,335.14,388.04,46.2,42.7,0.376,544104.9,544104.9,6891,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455732,982789.00
09/09/2016 17:15,2,1.607,ACTIVE,214.64,351.97,59.981,1473455704,"201051344000594","219011344069620",28.31,35.20,0,335.14,389.24,46.1,42.6,0.371,554999.8,554999.8,6904,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455732,982790.00
09/09/2016 17:15,2,1.611,ACTIVE,214.64,350.17,59.975,1473455704,"201051344001203","219011344069620",28.11,33.30,0,336.34,389.24,45.9,42.4,0.380,552270.5,552270.5,6912,0,0,0,L,1122011218,0,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455733,982791.00
09/09/2016 17:15,2,1.473,ACTIVE,213.29,352.87,59.959,1473455704,"274151322000054","219011344069620",27.19,37.30,0,333.63,373.01,40.6,37.2,0.278,790856.9,790856.9,6846,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455734,982792.00
09/09/2016 17:15,2,1.623,ACTIVE,214.87,351.07,59.975,1473455704,"201051344000867","219011344069620",28.31,31.80,0,336.04,388.64,46.6,43.0,0.371,542309.4,542309.4,6910,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455735,982793.00
09/09/2016 17:15,2,1.547,ACTIVE,214.87,351.07,59.981,1473455704,"201051344001093","219011344069620",28.39,31.80,0,335.44,387.44,44.5,41.0,0.358,549090.3,549090.3,6931,0,0,0,L,1122011218,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455736,982794.00
09/09/2016 17:15,2,1.578,ACTIVE,214.87,351.97,60.018,1473455704,"201051344000900","219011344069620",28.75,29.30,0,336.64,393.15,46.0,42.5,0.380,559052.7,559052.7,6922,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455737,982795.00
09/09/2016 17:15,2,1.557,ACTIVE,215.32,352.27,59.975,1473455704,"201051344000648","219011344069620",28.61,30.80,0,337.24,392.85,45.1,41.7,0.371,547913.5,547913.5,6903,0,0,0,L,1122011218,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455738,982796.00
09/09/2016 17:15,2,1.590,ACTIVE,215.09,352.27,59.949,1473455704,"201051344000569","219011344069620",28.51,30.50,0,334.54,392.85,45.9,42.4,0.376,559085.1,559085.1,6905,0,0,0,L,1122011218,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455739,982797.00
09/09/2016 17:15,2,1.598,ACTIVE,215.09,351.67,59.928,1473455704,"201051344000983","219011344069620",28.71,30.50,0,336.64,392.25,46.4,42.9,0.376,551504.4,551504.4,6900,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455740,982798.00
09/09/2016 17:15,2,1.582,ACTIVE,215.09,351.67,59.970,1473455704,"201051344001158","219011344069620",28.31,31.80,0,337.24,392.25,45.4,41.9,0.371,543331.8,543331.8,6901,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455741,982799.00
09/09/2016 17:15,2,1.557,ACTIVE,215.54,353.17,59.975,1473455704,"201051344000576","219011344069620",28.35,29.50,0,336.34,394.95,44.6,41.2,0.371,550858.0,550858.0,6922,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455742,982800.00
09/09/2016 17:15,2,1.424,ACTIVE,213.29,344.15,59.975,1473455704,"274151322000087","219011344069620",27.39,46.60,0,333.63,371.51,39.4,36.1,0.256,763040.5,763040.5,6925,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473455743,982801.00
09/09/2016 17:30,2,1.305,ACTIVE,214.19,348.06,59.949,1473456603,"201051344000645","219011344069620",28.03,29.50,0,336.04,372.41,37.0,33.8,0.296,550351.5,550351.5,6913,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456604,982802.00
09/09/2016 17:30,2,1.176,ACTIVE,212.38,342.05,59.996,1473456603,"274151322000085","219011344069620",27.21,37.00,0,334.24,358.58,32.4,29.4,0.221,790660.9,790660.9,6844,0,0,0,L,1151911521,0,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456605,982803.00
09/09/2016 17:30,2,1.311,ACTIVE,214.19,349.56,60.018,1473456603,"201051344000633","219011344069620",28.23,32.00,0,335.14,372.41,37.5,34.3,0.309,541915.5,541915.5,6912,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456606,982804.00
09/09/2016 17:30,2,1.309,ACTIVE,214.19,348.66,60.002,1473456603,"201051344000469","219011344069620",28.43,27.50,0,335.74,372.41,37.7,34.4,0.314,544451.5,544451.5,6926,0,0,0,L,1122011218,0,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456607,982805.00
09/09/2016 17:30,2,1.301,ACTIVE,213.29,346.26,60.018,1473456603,"201051344000646","219011344069620",27.97,32.60,0,333.63,369.10,36.9,33.7,0.305,545088.4,545088.4,6899,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456608,982806.00
09/09/2016 17:30,2,1.227,ACTIVE,211.70,340.85,59.986,1473456603,"274151322000052","219011344069620",27.71,39.30,0,333.63,359.78,34.4,31.3,0.239,812347.6,812347.6,6849,0,0,0,L,1151911521,0,121.55,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456609,982807.00
09/09/2016 17:30,2,1.340,ACTIVE,213.74,347.16,59.981,1473456603,"201051344000585","219011344069620",28.45,31.50,0,334.54,370.90,38.7,35.4,0.301,554872.1,554872.1,6895,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456610,982808.00
09/09/2016 17:30,2,1.258,ACTIVE,213.29,345.36,60.007,1473456603,"201051344001230","219011344069620",28.31,31.50,0,332.43,367.90,36.1,32.9,0.296,548160.0,548160.0,6934,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456611,982809.00
09/09/2016 17:30,2,1.285,ACTIVE,214.19,347.16,60.002,1473456603,"201051344000582","219011344069620",27.77,30.50,0,333.93,370.00,36.1,33.0,0.296,540911.2,540911.2,6893,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456612,982810.00
09/09/2016 17:30,2,1.316,ACTIVE,213.29,346.26,60.002,1473456603,"201051344000955","219011344069620",27.85,32.20,0,333.63,368.50,37.2,33.9,0.305,554798.9,554798.9,6898,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456613,982811.00
09/09/2016 17:30,2,0.758,ACTIVE,211.93,412.38,60.007,1473456603,"274151322000094","219011344069620",38.51,39.30,0,332.43,431.92,30.1,27.1,0.199,667791.7,667791.7,6980,0,0,0,L,1151911521,0,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456614,982812.00
09/09/2016 17:30,2,1.340,ACTIVE,213.96,348.06,60.002,1473456603,"201051344000579","219011344069620",28.25,32.20,0,336.34,372.41,38.4,35.2,0.301,558760.4,558760.4,6910,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456615,982813.00
09/09/2016 17:30,2,1.287,ACTIVE,213.51,345.66,60.002,1473456603,"201051344000890","219011344069620",28.57,33.30,0,332.73,370.30,37.3,34.1,0.296,552062.0,552062.0,6893,0,0,0,L,1122011218,0,122.46,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456616,982814.00
09/09/2016 17:30,2,1.277,ACTIVE,213.96,346.86,60.039,1473456603,"201051344000438","219011344069620",28.39,32.40,0,333.63,370.90,36.8,33.6,0.305,553523.8,553523.8,6901,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456617,982815.00
09/09/2016 17:30,2,1.289,ACTIVE,213.74,346.56,60.007,1473456603,"201051344000417","219011344069620",28.09,33.80,0,333.33,368.80,36.7,33.5,0.301,544692.3,544692.3,6901,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456618,982816.00
09/09/2016 17:30,2,1.205,ACTIVE,212.16,340.85,60.002,1473456603,"274151322000083","219011344069620",27.55,39.30,0,333.03,359.78,33.6,30.5,0.243,804976.7,804976.7,6870,0,0,0,L,1151911521,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456619,982817.00
09/09/2016 17:30,2,1.275,ACTIVE,212.61,348.06,60.002,1473456603,"274151322000076","219011344069620",28.31,38.60,0,334.54,361.89,36.5,33.3,0.247,859109.8,859109.8,6877,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456620,982818.00
09/09/2016 17:30,2,1.307,ACTIVE,213.74,347.76,59.949,1473456603,"201051344000868","219011344069620",28.51,28.80,0,334.84,372.11,37.7,34.5,0.296,543252.8,543252.8,6919,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456621,982819.00
09/09/2016 17:30,2,1.250,ACTIVE,211.93,340.85,59.944,1473456603,"274151322000095","219011344069620",28.15,38.40,0,333.33,360.69,35.6,32.5,0.243,850451.3,850451.3,6891,0,0,0,L,1151911521,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456622,982820.00
09/09/2016 17:30,2,1.312,ACTIVE,213.74,345.96,60.007,1473456603,"201051344000988","219011344069620",18.35,28.80,0,334.84,363.69,24.4,21.6,0.199,527969.6,527969.6,6912,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456623,982821.00
09/09/2016 17:30,2,1.299,ACTIVE,213.51,345.96,60.007,1473456603,"201051344001025","219011344069620",28.45,31.80,0,334.24,370.30,37.5,34.2,0.301,553583.3,553583.3,6900,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456624,982822.00
09/09/2016 17:30,2,1.291,ACTIVE,213.96,347.16,60.012,1473456603,"201051344000458","219011344069620",28.43,29.80,0,335.44,372.11,37.2,34.0,0.305,550613.5,550613.5,6905,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456624,982823.00
09/09/2016 17:30,2,1.283,ACTIVE,214.41,349.26,60.012,1473456603,"201051344000853","219011344069620",28.69,29.00,0,337.54,373.91,37.3,34.1,0.301,549885.5,549885.5,6908,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456625,982824.00
09/09/2016 17:30,2,1.252,ACTIVE,213.74,346.56,59.965,1473456603,"201051344000685","219011344069620",28.09,31.00,0,333.93,371.21,35.7,32.5,0.309,552759.7,552759.7,6918,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456626,982825.00
09/09/2016 17:30,2,1.256,ACTIVE,213.74,345.96,59.981,1473456603,"201051344000917","219011344069620",28.21,30.80,0,333.63,369.10,35.9,32.7,0.287,549721.5,549721.5,6928,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456627,982826.00
09/09/2016 17:30,2,1.246,ACTIVE,213.96,347.16,60.002,1473456603,"201051344001145","219011344069620",28.45,30.50,0,334.54,369.70,35.9,32.7,0.287,554921.8,554921.8,6927,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456628,982827.00
09/09/2016 17:30,2,1.287,ACTIVE,213.96,346.56,59.970,1473456603,"201051344000651","219011344069620",27.93,31.00,0,335.14,370.30,36.5,33.3,0.296,547967.3,547967.3,6896,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456629,982828.00
09/09/2016 17:30,2,1.160,ACTIVE,211.93,343.55,59.996,1473456603,"274151322000088","219011344069620",27.04,36.80,0,333.33,358.58,31.8,28.8,0.212,774890.2,774890.2,6850,0,0,0,L,1151911521,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456630,982829.00
09/09/2016 17:30,2,0.797,ACTIVE,212.83,406.97,60.002,1473456603,"274151322000068","219011344069620",38.15,40.00,0,333.63,437.03,30.6,27.6,0.199,668216.9,668216.9,6973,0,0,0,L,1151911521,0,122.23,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456631,982830.00
09/09/2016 17:30,2,1.326,ACTIVE,213.51,345.06,60.039,1473456603,"201051344001135","219011344069620",27.97,31.30,0,333.63,369.70,37.6,34.4,0.301,544114.5,544114.5,6892,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456632,982831.00
09/09/2016 17:30,2,1.312,ACTIVE,213.51,347.76,60.007,1473456603,"201051344000594","219011344069620",28.05,33.80,0,334.24,371.81,37.4,34.1,0.296,555009.4,555009.4,6905,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456633,982832.00
09/09/2016 17:30,2,1.303,ACTIVE,213.96,346.56,59.996,1473456603,"201051344001203","219011344069620",28.13,31.80,0,334.84,372.11,37.1,33.9,0.309,552280.1,552280.1,6913,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456633,982833.00
09/09/2016 17:30,2,1.186,ACTIVE,211.93,342.05,60.002,1473456603,"274151322000054","219011344069620",27.21,36.00,0,333.03,359.78,32.6,29.6,0.221,790865.3,790865.3,6847,0,0,0,L,1151911521,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456634,982834.00
09/09/2016 17:30,2,1.307,ACTIVE,213.96,346.56,59.970,1473456603,"201051344000867","219011344069620",28.53,30.30,0,335.74,371.51,37.7,34.5,0.301,542319.1,542319.1,6911,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456635,982835.00
09/09/2016 17:30,2,1.240,ACTIVE,213.96,346.86,60.007,1473456603,"201051344001093","219011344069620",28.41,30.50,0,333.93,370.00,35.7,32.6,0.283,549099.6,549099.6,6932,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456636,982836.00
09/09/2016 17:30,2,1.273,ACTIVE,213.96,348.36,60.002,1473456603,"201051344000900","219011344069620",28.71,28.30,0,334.24,372.41,37.1,33.9,0.296,559062.3,559062.3,6923,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456637,982837.00
09/09/2016 17:30,2,1.283,ACTIVE,214.19,348.36,59.996,1473456603,"201051344000648","219011344069620",28.23,29.50,0,336.64,372.11,36.7,33.5,0.301,547922.9,547922.9,6904,0,0,0,L,1122011218,0,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456638,982838.00
09/09/2016 17:30,2,1.303,ACTIVE,213.96,348.36,60.034,1473456603,"201051344000569","219011344069620",28.17,29.50,0,335.74,372.41,37.2,34.0,0.301,559094.7,559094.7,6906,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456639,982839.00
09/09/2016 17:30,2,1.311,ACTIVE,213.96,348.06,60.007,1473456603,"201051344000983","219011344069620",28.49,29.50,0,335.44,372.11,37.8,34.6,0.314,551514.2,551514.2,6901,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456640,982840.00
09/09/2016 17:30,2,1.299,ACTIVE,214.19,347.46,60.002,1473456603,"201051344001158","219011344069620",28.03,30.30,0,335.14,371.51,36.9,33.7,0.296,543341.3,543341.3,6902,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456641,982841.00
09/09/2016 17:30,2,1.254,ACTIVE,214.41,349.26,60.002,1473456603,"201051344000576","219011344069620",28.55,28.30,0,335.74,372.41,36.3,33.1,0.301,550867.4,550867.4,6923,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456642,982842.00
09/09/2016 17:30,2,1.154,ACTIVE,212.16,341.45,59.991,1473456603,"274151322000087","219011344069620",27.37,44.30,0,333.63,358.58,32.0,28.9,0.190,763048.6,763048.6,6926,0,0,0,L,1151911521,0,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473456643,982843.00
09/09/2016 17:45,2,1.334,ACTIVE,214.41,348.36,60.023,1473457504,"201051344000645","219011344069620",28.33,28.80,0,334.84,365.49,38.3,35.1,0.309,550359.6,550359.6,6914,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457505,982844.00
09/09/2016 17:45,2,1.211,ACTIVE,212.61,347.16,59.970,1473457504,"274151322000085","219011344069620",27.57,35.80,0,333.63,354.67,33.8,30.7,0.217,790668.0,790668.0,6845,0,0,0,L,1151911521,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457506,982845.00
09/09/2016 17:45,2,1.354,ACTIVE,214.19,349.56,59.954,1473457504,"201051344000633","219011344069620",28.27,30.80,0,333.93,366.40,38.8,35.5,0.323,541923.7,541923.7,6913,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457506,982846.00
09/09/2016 17:45,2,1.344,ACTIVE,213.96,348.66,60.023,1473457504,"201051344000469","219011344069620",28.65,27.00,0,333.93,365.49,39.0,35.8,0.331,544459.7,544459.7,6927,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457507,982847.00
09/09/2016 17:45,2,1.336,ACTIVE,213.51,346.86,59.975,1473457504,"201051344000646","219011344069620",28.33,31.80,0,331.83,363.69,38.3,35.1,0.318,545096.5,545096.5,6900,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457508,982848.00
09/09/2016 17:45,2,1.273,ACTIVE,212.16,347.76,59.996,1473457504,"274151322000052","219011344069620",27.79,38.00,0,332.73,355.58,35.9,32.7,0.230,812355.2,812355.2,6850,0,0,0,L,1151911521,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457509,982849.00
09/09/2016 17:45,2,1.412,ACTIVE,214.19,348.36,59.986,1473457504,"201051344000585","219011344069620",28.09,31.00,0,332.73,363.69,40.2,36.9,0.318,554880.6,554880.6,6896,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457510,982850.00
09/09/2016 17:45,2,1.301,ACTIVE,213.74,345.96,59.965,1473457504,"201051344001230","219011344069620",28.59,30.80,0,331.23,360.99,37.7,34.5,0.301,548167.9,548167.9,6935,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457511,982851.00
09/09/2016 17:45,2,1.312,ACTIVE,214.41,347.46,59.986,1473457504,"201051344000582","219011344069620",28.39,29.80,0,332.73,363.39,37.8,34.5,0.305,540919.1,540919.1,6894,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457512,982852.00
09/09/2016 17:45,2,1.352,ACTIVE,213.51,347.16,59.970,1473457504,"201051344000955","219011344069620",28.29,31.50,0,331.23,362.79,38.7,35.4,0.314,554807.0,554807.0,6899,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457513,982853.00
09/09/2016 17:45,2,0.846,ACTIVE,212.61,400.96,59.975,1473457504,"274151322000094","219011344069620",37.17,38.60,0,331.23,427.11,32.0,28.9,0.221,667798.2,667798.2,6981,0,0,0,L,1151911521,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457514,982854.00
09/09/2016 17:45,2,1.391,ACTIVE,213.96,348.36,59.944,1473457504,"201051344000579","219011344069620",28.33,31.30,0,333.63,365.49,39.9,36.6,0.318,558768.9,558768.9,6911,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457515,982855.00
09/09/2016 17:45,2,1.352,ACTIVE,213.74,346.86,59.981,1473457504,"201051344000890","219011344069620",28.41,32.40,0,332.13,363.09,38.9,35.7,0.305,552070.2,552070.2,6894,0,0,0,L,1122011218,0,122.68,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457515,982856.00
09/09/2016 17:45,2,1.318,ACTIVE,213.96,347.76,59.986,1473457504,"201051344000438","219011344069620",28.69,31.50,0,333.33,363.69,38.3,35.0,0.314,553531.9,553531.9,6902,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457516,982857.00
09/09/2016 17:45,2,1.330,ACTIVE,213.96,347.46,59.986,1473457504,"201051344000417","219011344069620",28.39,32.60,0,331.83,362.79,38.3,35.1,0.314,544700.3,544700.3,6902,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457517,982858.00
09/09/2016 17:45,2,1.254,ACTIVE,212.61,345.06,60.012,1473457504,"274151322000083","219011344069620",27.79,38.20,0,332.13,355.58,35.3,32.2,0.239,804984.1,804984.1,6871,0,0,0,L,1151911521,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457518,982859.00
09/09/2016 17:45,2,1.318,ACTIVE,213.06,349.26,59.981,1473457504,"274151322000076","219011344069620",28.61,37.30,0,333.93,357.08,38.2,35.0,0.256,859117.9,859117.9,6878,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457519,982860.00
09/09/2016 17:45,2,1.357,ACTIVE,213.74,348.36,59.944,1473457504,"201051344000868","219011344069620",28.67,27.80,0,333.93,364.29,39.4,36.1,0.314,543261.1,543261.1,6920,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457520,982861.00
09/09/2016 17:45,2,1.314,ACTIVE,212.38,348.66,59.959,1473457504,"274151322000095","219011344069620",28.25,37.30,0,332.73,356.18,37.5,34.3,0.256,850459.1,850459.1,6892,0,0,0,L,1151911521,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457521,982862.00
09/09/2016 17:45,2,1.363,ACTIVE,213.96,346.86,59.986,1473457504,"201051344000988","219011344069620",18.49,28.30,0,333.33,357.98,25.5,22.7,0.212,527974.8,527974.8,6913,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457522,982863.00
09/09/2016 17:45,2,1.383,ACTIVE,213.74,347.16,59.981,1473457504,"201051344001025","219011344069620",28.03,31.00,0,332.73,364.59,39.3,36.0,0.309,553591.5,553591.5,6901,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457523,982864.00
09/09/2016 17:45,2,1.371,ACTIVE,213.96,348.36,59.986,1473457504,"201051344000458","219011344069620",27.99,29.30,0,334.24,364.89,38.9,35.6,0.327,550621.7,550621.7,6906,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457524,982865.00
09/09/2016 17:45,2,1.367,ACTIVE,214.64,349.86,60.018,1473457504,"201051344000853","219011344069620",28.39,28.30,0,335.14,367.00,39.3,36.0,0.318,549893.7,549893.7,6909,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457524,982866.00
09/09/2016 17:45,2,1.312,ACTIVE,213.74,347.76,59.981,1473457504,"201051344000685","219011344069620",28.31,30.00,0,332.13,363.69,37.6,34.4,0.323,552767.6,552767.6,6919,0,0,0,L,1122011218,0,123.14,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457525,982867.00
09/09/2016 17:45,2,1.314,ACTIVE,213.96,347.76,60.002,1473457504,"201051344000917","219011344069620",28.45,30.00,0,332.13,362.79,37.9,34.7,0.305,549729.4,549729.4,6929,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457526,982868.00
09/09/2016 17:45,2,1.326,ACTIVE,213.96,347.46,59.986,1473457504,"201051344001145","219011344069620",28.35,29.50,0,332.43,363.39,38.1,34.8,0.305,554929.7,554929.7,6928,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457527,982869.00
09/09/2016 17:45,2,1.332,ACTIVE,214.19,347.16,59.981,1473457504,"201051344000651","219011344069620",28.43,30.00,0,332.73,363.69,38.4,35.2,0.305,547975.3,547975.3,6897,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457528,982870.00
09/09/2016 17:45,2,1.229,ACTIVE,211.93,344.45,59.965,1473457504,"274151322000088","219011344069620",27.00,35.40,0,332.73,354.67,33.6,30.5,0.225,774897.2,774897.2,6851,0,0,0,L,1151911521,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457529,982871.00
09/09/2016 17:45,2,0.809,ACTIVE,212.83,419.00,59.975,1473457504,"274151322000068","219011344069620",39.16,39.30,0,331.53,430.42,31.6,28.6,0.203,668223.6,668223.6,6974,0,0,0,L,1151911521,0,122.68,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457530,982872.00
09/09/2016 17:45,2,1.383,ACTIVE,213.74,346.26,59.981,1473457504,"201051344001135","219011344069620",28.17,30.50,0,332.13,362.49,39.5,36.2,0.314,544122.9,544122.9,6893,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457531,982873.00
09/09/2016 17:45,2,1.369,ACTIVE,213.51,347.76,59.991,1473457504,"201051344000594","219011344069620",28.37,32.60,0,332.13,364.89,39.4,36.1,0.318,555017.7,555017.7,6906,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457532,982874.00
09/09/2016 17:45,2,1.371,ACTIVE,213.96,347.16,59.975,1473457504,"201051344001203","219011344069620",28.15,31.00,0,332.43,364.59,39.1,35.8,0.318,552288.3,552288.3,6914,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457533,982875.00
09/09/2016 17:45,2,1.234,ACTIVE,212.38,348.66,59.965,1473457504,"274151322000054","219011344069620",27.61,35.20,0,333.03,355.58,34.6,31.4,0.234,790872.5,790872.5,6848,0,0,0,L,1151911521,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457534,982876.00
09/09/2016 17:45,2,1.389,ACTIVE,213.96,347.76,59.981,1473457504,"201051344000867","219011344069620",28.23,29.50,0,333.63,364.29,39.8,36.5,0.314,542327.5,542327.5,6912,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457535,982877.00
09/09/2016 17:45,2,1.316,ACTIVE,213.96,348.06,60.028,1473457504,"201051344001093","219011344069620",28.39,29.80,0,333.63,362.79,37.9,34.7,0.305,549107.5,549107.5,6933,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457535,982878.00
09/09/2016 17:45,2,1.357,ACTIVE,213.96,348.96,59.981,1473457504,"201051344000900","219011344069620",28.45,27.80,0,333.33,365.19,39.1,35.8,0.314,559070.5,559070.5,6924,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457537,982879.00
09/09/2016 17:45,2,1.355,ACTIVE,214.19,348.06,59.996,1473457504,"201051344000648","219011344069620",28.25,28.50,0,334.54,365.19,38.8,35.5,0.323,547931.0,547931.0,6905,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457538,982880.00
09/09/2016 17:45,2,1.379,ACTIVE,213.96,348.96,59.975,1473457504,"201051344000569","219011344069620",28.17,28.80,0,333.93,365.49,39.4,36.1,0.314,559102.9,559102.9,6907,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457539,982881.00
09/09/2016 17:45,2,1.381,ACTIVE,214.19,348.96,59.975,1473457504,"201051344000983","219011344069620",28.67,28.80,0,334.54,365.19,40.1,36.8,0.323,551522.6,551522.6,6902,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457540,982882.00
09/09/2016 17:45,2,1.383,ACTIVE,213.96,348.06,59.975,1473457504,"201051344001158","219011344069620",27.81,29.50,0,333.93,364.89,39.0,35.7,0.318,543349.5,543349.5,6903,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457541,982883.00
09/09/2016 17:45,2,1.338,ACTIVE,214.41,349.56,59.975,1473457504,"201051344000576","219011344069620",28.37,27.80,0,335.14,366.70,38.5,35.2,0.314,550875.4,550875.4,6924,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457541,982884.00
09/09/2016 17:45,2,1.238,ACTIVE,212.38,344.45,59.975,1473457504,"274151322000087","219011344069620",27.27,43.20,0,332.73,354.97,34.2,31.1,0.212,763055.7,763055.7,6927,0,0,0,L,1151911521,0,122.01,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473457542,982885.00
09/09/2016 18:00,2,1.271,ACTIVE,214.41,348.36,60.012,1473458404,"201051344000645","219011344069620",28.13,28.30,0,334.54,366.70,36.2,33.1,0.292,550368.3,550368.3,6915,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458405,982886.00
09/09/2016 18:00,2,1.154,ACTIVE,212.61,348.66,60.007,1473458404,"274151322000085","219011344069620",27.35,35.20,0,333.93,356.18,32.0,28.9,0.217,790675.6,790675.6,6846,0,0,0,L,1151911521,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458406,982887.00
09/09/2016 18:00,2,1.277,ACTIVE,214.19,349.56,60.012,1473458404,"201051344000633","219011344069620",28.27,30.00,0,334.24,367.30,36.6,33.4,0.301,541932.6,541932.6,6914,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458407,982888.00
