ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2016 18:00,2,1.277,ACTIVE,214.19,348.36,60.002,1473458404,"201051344000469","219011344069620",28.43,27.00,0,333.63,366.10,36.8,33.6,0.309,544468.6,544468.6,6928,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458408,982889.00
09/09/2016 18:00,2,1.281,ACTIVE,213.29,346.56,60.002,1473458404,"201051344000646","219011344069620",27.77,31.30,0,332.43,364.29,36.1,32.9,0.292,545105.2,545105.2,6901,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458409,982890.00
09/09/2016 18:00,2,1.207,ACTIVE,211.93,348.06,59.996,1473458404,"274151322000052","219011344069620",27.73,36.50,0,333.03,357.08,33.9,30.8,0.230,812363.3,812363.3,6851,0,0,0,L,1151911521,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458410,982891.00
09/09/2016 18:00,2,1.332,ACTIVE,213.96,347.76,59.965,1473458404,"201051344000585","219011344069620",27.97,30.80,0,333.33,365.19,37.8,34.5,0.301,554889.8,554889.8,6897,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458411,982892.00
09/09/2016 18:00,2,1.238,ACTIVE,213.51,345.96,60.018,1473458404,"201051344001230","219011344069620",28.33,30.50,0,331.23,363.09,35.5,32.4,0.283,548176.5,548176.5,6936,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458412,982893.00
09/09/2016 18:00,2,1.240,ACTIVE,213.96,347.46,59.996,1473458404,"201051344000582","219011344069620",28.19,29.80,0,333.63,364.89,35.4,32.2,0.292,540927.7,540927.7,6895,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458413,982894.00
09/09/2016 18:00,2,1.264,ACTIVE,213.29,346.26,60.018,1473458404,"201051344000955","219011344069620",28.37,31.30,0,333.03,363.99,36.4,33.2,0.296,554815.9,554815.9,6900,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458413,982895.00
09/09/2016 18:00,2,0.752,ACTIVE,212.61,415.09,60.034,1473458404,"274151322000094","219011344069620",38.55,37.80,0,330.93,430.42,29.1,26.2,0.199,667805.3,667805.3,6982,0,0,0,L,1151911521,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458414,982896.00
09/09/2016 18:00,2,1.293,ACTIVE,213.96,347.76,60.007,1473458404,"201051344000579","219011344069620",28.63,30.80,0,334.54,367.90,37.5,34.3,0.301,558778.0,558778.0,6912,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458415,982897.00
09/09/2016 18:00,2,1.283,ACTIVE,213.51,345.66,60.007,1473458404,"201051344000890","219011344069620",28.11,32.00,0,332.13,364.89,36.5,33.4,0.287,552079.1,552079.1,6895,0,0,0,L,1122011218,0,122.68,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458416,982898.00
09/09/2016 18:00,2,1.258,ACTIVE,213.96,347.46,60.002,1473458404,"201051344000438","219011344069620",28.11,31.30,0,333.63,365.19,35.9,32.7,0.296,553540.6,553540.6,6903,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458417,982899.00
09/09/2016 18:00,2,1.260,ACTIVE,213.51,346.26,60.002,1473458404,"201051344000417","219011344069620",28.15,32.20,0,333.33,364.59,36.0,32.8,0.287,544709.1,544709.1,6903,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458418,982900.00
09/09/2016 18:00,2,1.182,ACTIVE,212.38,347.46,60.039,1473458404,"274151322000083","219011344069620",27.67,36.80,0,333.03,356.48,33.1,30.0,0.234,804992.1,804992.1,6872,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458419,982901.00
09/09/2016 18:00,2,1.258,ACTIVE,212.83,343.85,59.996,1473458404,"274151322000076","219011344069620",28.13,36.30,0,334.24,358.58,35.8,32.6,0.243,859126.6,859126.6,6879,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458420,982902.00
09/09/2016 18:00,2,1.303,ACTIVE,213.74,347.76,60.007,1473458404,"201051344000868","219011344069620",28.05,27.50,0,332.43,366.10,37.0,33.8,0.292,543270.1,543270.1,6921,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458421,982903.00
09/09/2016 18:00,2,1.227,ACTIVE,212.38,341.75,60.012,1473458404,"274151322000095","219011344069620",28.21,36.30,0,333.33,357.98,35.1,32.0,0.225,850467.7,850467.7,6893,0,0,0,L,1151911521,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458421,982904.00
09/09/2016 18:00,2,1.293,ACTIVE,213.96,345.96,60.034,1473458404,"201051344000988","219011344069620",18.23,28.30,0,333.63,359.18,23.9,21.1,0.190,527980.4,527980.4,6914,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458422,982905.00
09/09/2016 18:00,2,1.293,ACTIVE,213.74,346.86,59.954,1473458404,"201051344001025","219011344069620",27.91,30.80,0,332.73,365.19,36.6,33.4,0.296,553600.5,553600.5,6902,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458423,982906.00
09/09/2016 18:00,2,1.264,ACTIVE,213.96,347.16,60.012,1473458404,"201051344000458","219011344069620",28.37,29.00,0,334.84,366.70,36.4,33.2,0.296,550630.5,550630.5,6907,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458424,982907.00
09/09/2016 18:00,2,1.279,ACTIVE,214.64,349.26,60.012,1473458404,"201051344000853","219011344069620",28.27,28.30,0,336.04,367.60,36.6,33.4,0.296,549902.7,549902.7,6910,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458425,982908.00
09/09/2016 18:00,2,1.225,ACTIVE,213.74,346.86,60.039,1473458404,"201051344000685","219011344069620",28.19,30.30,0,332.73,365.19,35.0,31.8,0.292,552776.1,552776.1,6920,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458426,982909.00
09/09/2016 18:00,2,1.252,ACTIVE,213.74,347.16,60.012,1473458404,"201051344000917","219011344069620",27.83,30.00,0,331.83,364.29,35.4,32.2,0.287,549738.0,549738.0,6930,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458427,982910.00
09/09/2016 18:00,2,1.240,ACTIVE,213.74,346.86,60.012,1473458404,"201051344001145","219011344069620",28.31,29.50,0,333.63,364.59,35.6,32.4,0.278,554938.4,554938.4,6929,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458428,982911.00
09/09/2016 18:00,2,1.244,ACTIVE,213.96,346.86,59.986,1473458404,"201051344000651","219011344069620",28.23,30.00,0,333.93,365.19,35.6,32.5,0.283,547984.0,547984.0,6898,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458429,982912.00
09/09/2016 18:00,2,1.127,ACTIVE,211.93,343.55,60.002,1473458404,"274151322000088","219011344069620",27.39,35.00,0,333.33,355.58,31.3,28.3,0.208,774904.8,774904.8,6852,0,0,0,L,1151911521,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458430,982913.00
09/09/2016 18:00,2,0.811,ACTIVE,212.83,404.27,59.996,1473458404,"274151322000068","219011344069620",37.31,38.20,0,332.43,431.62,30.7,27.7,0.203,668230.9,668230.9,6975,0,0,0,L,1151911521,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458431,982914.00
09/09/2016 18:00,2,1.285,ACTIVE,213.51,345.66,60.012,1473458404,"201051344001135","219011344069620",28.17,30.30,0,332.13,363.99,36.7,33.5,0.292,544131.8,544131.8,6894,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458432,982915.00
09/09/2016 18:00,2,1.271,ACTIVE,213.51,347.46,60.012,1473458404,"201051344000594","219011344069620",28.41,32.00,0,332.43,365.80,36.6,33.4,0.292,555026.6,555026.6,6907,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458433,982916.00
09/09/2016 18:00,2,1.264,ACTIVE,213.74,346.86,60.028,1473458404,"201051344001203","219011344069620",28.29,30.80,0,332.13,365.80,36.2,33.0,0.296,552297.2,552297.2,6915,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458433,982917.00
09/09/2016 18:00,2,1.152,ACTIVE,212.16,346.26,60.002,1473458404,"274151322000054","219011344069620",27.47,35.00,0,333.33,356.48,32.0,29.0,0.208,790880.3,790880.3,6849,0,0,0,L,1151911521,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458434,982918.00
09/09/2016 18:00,2,1.281,ACTIVE,213.96,347.16,60.007,1473458404,"201051344000867","219011344069620",28.43,29.00,0,333.63,365.49,36.9,33.7,0.292,542336.5,542336.5,6913,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458435,982919.00
09/09/2016 18:00,2,1.234,ACTIVE,213.74,347.46,60.012,1473458404,"201051344001093","219011344069620",28.11,30.00,0,332.13,364.29,35.2,32.0,0.278,549116.1,549116.1,6934,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458436,982920.00
09/09/2016 18:00,2,1.260,ACTIVE,213.74,347.76,60.018,1473458404,"201051344000900","219011344069620",28.37,27.30,0,333.33,366.40,36.2,33.0,0.292,559079.3,559079.3,6925,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458437,982921.00
09/09/2016 18:00,2,1.254,ACTIVE,214.19,347.46,60.007,1473458404,"201051344000648","219011344069620",28.25,28.00,0,334.24,366.70,36.0,32.8,0.296,547939.8,547939.8,6906,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458438,982922.00
09/09/2016 18:00,2,1.275,ACTIVE,214.19,347.76,60.012,1473458404,"201051344000569","219011344069620",28.23,28.50,0,333.93,366.40,36.5,33.3,0.296,559111.9,559111.9,6908,0,0,0,L,1122011218,0,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458439,982923.00
09/09/2016 18:00,2,1.256,ACTIVE,214.19,347.16,60.002,1473458404,"201051344000983","219011344069620",29.00,28.50,0,334.24,367.00,37.0,33.7,0.296,551531.7,551531.7,6903,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458440,982924.00
09/09/2016 18:00,2,1.283,ACTIVE,213.96,347.16,60.012,1473458404,"201051344001158","219011344069620",27.69,29.30,0,334.24,366.40,36.0,32.8,0.287,543358.3,543358.3,6904,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458441,982925.00
09/09/2016 18:00,2,1.236,ACTIVE,214.41,348.66,59.986,1473458404,"201051344000576","219011344069620",28.37,27.30,0,334.84,366.40,35.5,32.4,0.292,550884.1,550884.1,6925,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458442,982926.00
09/09/2016 18:00,2,1.135,ACTIVE,212.61,341.45,59.991,1473458404,"274151322000087","219011344069620",27.45,42.50,0,333.03,355.88,31.6,28.5,0.190,763063.4,763063.4,6928,0,0,0,L,1151911521,0,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473458443,982927.00
09/09/2016 18:15,2,0.934,ACTIVE,214.64,345.66,59.965,1473459304,"201051344000645","219011344069620",28.03,28.30,0,333.63,364.89,26.6,23.7,0.203,550375.1,550375.1,6916,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459305,982928.00
09/09/2016 18:15,2,0.840,ACTIVE,212.83,340.25,59.954,1473459304,"274151322000085","219011344069620",27.21,34.50,0,333.93,353.77,23.1,20.4,0.155,790681.5,790681.5,6847,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459306,982929.00
09/09/2016 18:15,2,0.945,ACTIVE,214.41,346.86,59.970,1473459304,"201051344000633","219011344069620",28.11,29.80,0,334.54,365.49,26.9,24.1,0.212,541939.4,541939.4,6915,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459307,982930.00
09/09/2016 18:15,2,0.955,ACTIVE,214.19,345.96,59.965,1473459304,"201051344000469","219011344069620",27.85,27.30,0,333.03,364.89,26.9,24.1,0.221,544475.5,544475.5,6929,0,0,0,L,1122011218,0,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459308,982931.00
09/09/2016 18:15,2,0.936,ACTIVE,213.51,343.25,59.991,1473459304,"201051344000646","219011344069620",28.07,31.00,0,332.13,363.09,26.6,23.8,0.208,545111.9,545111.9,6902,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459308,982932.00
09/09/2016 18:15,2,0.889,ACTIVE,211.70,342.95,59.938,1473459304,"274151322000052","219011344069620",27.45,35.60,0,333.63,355.28,24.7,21.9,0.168,812369.6,812369.6,6852,0,0,0,L,1151911521,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459309,982933.00
09/09/2016 18:15,2,0.994,ACTIVE,214.19,344.15,59.965,1473459304,"201051344000585","219011344069620",27.95,30.80,0,333.03,363.39,28.2,25.3,0.208,554896.9,554896.9,6898,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459310,982934.00
09/09/2016 18:15,2,0.926,ACTIVE,213.74,342.35,59.975,1473459304,"201051344001230","219011344069620",27.87,30.30,0,331.23,361.29,26.2,23.4,0.199,548183.1,548183.1,6937,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459311,982935.00
09/09/2016 18:15,2,0.926,ACTIVE,214.41,344.15,59.975,1473459304,"201051344000582","219011344069620",27.61,29.80,0,333.03,363.39,25.9,23.1,0.203,540934.3,540934.3,6896,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459312,982936.00
09/09/2016 18:15,2,0.953,ACTIVE,213.51,342.65,59.970,1473459304,"201051344000955","219011344069620",27.93,30.80,0,331.83,362.79,27.0,24.1,0.208,554822.6,554822.6,6901,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459313,982937.00
09/09/2016 18:15,2,0.574,ACTIVE,212.61,395.25,59.959,1473459304,"274151322000094","219011344069620",37.11,37.00,0,331.53,425.31,21.6,18.9,0.146,667810.6,667810.6,6983,0,0,0,L,1151911521,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459314,982938.00
09/09/2016 18:15,2,0.963,ACTIVE,213.74,342.65,59.975,1473459304,"201051344000890","219011344069620",27.79,31.50,0,332.73,363.39,27.1,24.2,0.199,552085.9,552085.9,6896,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459316,982939.00
09/09/2016 18:15,2,0.932,ACTIVE,213.96,344.15,59.970,1473459304,"201051344000438","219011344069620",28.01,31.00,0,333.33,363.69,26.5,23.6,0.208,553547.3,553547.3,6904,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459317,982940.00
09/09/2016 18:15,2,0.945,ACTIVE,213.96,343.85,59.970,1473459304,"201051344000417","219011344069620",27.95,31.80,0,333.03,363.09,26.8,24.0,0.203,544715.8,544715.8,6904,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459318,982941.00
09/09/2016 18:15,2,0.861,ACTIVE,212.38,343.55,59.965,1473459304,"274151322000083","219011344069620",27.59,35.60,0,333.63,354.37,24.0,21.3,0.168,804998.1,804998.1,6873,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459319,982942.00
09/09/2016 18:15,2,0.914,ACTIVE,212.83,342.65,59.965,1473459304,"274151322000076","219011344069620",28.13,35.00,0,335.14,356.18,26.1,23.2,0.177,859133.2,859133.2,6880,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459320,982943.00
09/09/2016 18:15,2,0.979,ACTIVE,213.96,344.76,60.002,1473459304,"201051344000868","219011344069620",27.73,27.50,0,332.43,363.39,27.5,24.6,0.208,543277.0,543277.0,6922,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459321,982944.00
09/09/2016 18:15,2,0.904,ACTIVE,212.38,345.66,59.970,1473459304,"274151322000095","219011344069620",27.83,35.20,0,333.93,355.58,25.4,22.6,0.168,850474.1,850474.1,6894,0,0,0,L,1151911521,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459322,982945.00
09/09/2016 18:15,2,0.941,ACTIVE,213.96,344.15,59.981,1473459304,"201051344000988","219011344069620",18.29,28.50,0,333.93,357.68,17.5,14.9,0.133,527984.7,527984.7,6915,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459323,982946.00
09/09/2016 18:15,2,0.969,ACTIVE,213.96,343.55,59.949,1473459304,"201051344001025","219011344069620",27.57,30.50,0,333.63,363.09,27.1,24.2,0.208,553607.3,553607.3,6903,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459323,982947.00
09/09/2016 18:15,2,0.938,ACTIVE,214.19,344.76,59.975,1473459304,"201051344000458","219011344069620",28.21,29.00,0,334.54,364.29,26.8,23.9,0.217,550637.3,550637.3,6908,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459324,982948.00
09/09/2016 18:15,2,0.959,ACTIVE,214.87,346.86,60.007,1473459304,"201051344000853","219011344069620",27.73,28.00,0,336.04,365.49,27.0,24.1,0.212,549909.5,549909.5,6911,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459325,982949.00
09/09/2016 18:15,2,0.889,ACTIVE,214.19,344.15,59.981,1473459304,"201051344000685","219011344069620",28.25,30.00,0,333.03,363.69,25.5,22.7,0.208,552782.5,552782.5,6921,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459326,982950.00
09/09/2016 18:15,2,0.930,ACTIVE,213.96,344.15,59.991,1473459304,"201051344000917","219011344069620",27.71,30.00,0,332.73,362.49,26.1,23.3,0.194,549744.5,549744.5,6931,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459327,982951.00
09/09/2016 18:15,2,0.930,ACTIVE,214.19,344.15,59.981,1473459304,"201051344001145","219011344069620",28.03,29.30,0,333.63,362.49,26.4,23.5,0.194,554945.0,554945.0,6930,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459328,982952.00
09/09/2016 18:15,2,0.936,ACTIVE,214.19,344.15,59.986,1473459304,"201051344000651","219011344069620",27.55,30.00,0,333.93,363.09,26.1,23.3,0.208,547990.6,547990.6,6899,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459329,982953.00
09/09/2016 18:15,2,0.828,ACTIVE,212.16,343.55,59.965,1473459304,"274151322000088","219011344069620",26.94,34.30,0,333.63,354.37,22.6,19.9,0.141,774910.4,774910.4,6853,0,0,0,L,1151911521,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459330,982954.00
09/09/2016 18:15,2,0.596,ACTIVE,213.29,395.85,59.986,1473459304,"274151322000068","219011344069620",36.92,37.30,0,332.43,425.31,22.1,19.4,0.141,668236.4,668236.4,6976,0,0,0,L,1151911521,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459331,982955.00
09/09/2016 18:15,2,0.973,ACTIVE,213.51,342.65,59.975,1473459304,"201051344001135","219011344069620",27.77,30.30,0,332.43,362.19,27.4,24.5,0.199,544138.7,544138.7,6895,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459332,982956.00
09/09/2016 18:15,2,0.955,ACTIVE,213.74,344.76,59.954,1473459304,"201051344000594","219011344069620",28.09,31.50,0,332.43,363.99,27.2,24.3,0.212,555033.5,555033.5,6908,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459333,982957.00
09/09/2016 18:15,2,0.959,ACTIVE,213.96,342.95,59.970,1473459304,"201051344001203","219011344069620",27.63,30.50,0,333.93,364.59,26.9,24.0,0.212,552303.9,552303.9,6916,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459334,982958.00
09/09/2016 18:15,2,0.846,ACTIVE,212.38,345.36,59.986,1473459304,"274151322000054","219011344069620",27.17,34.30,0,333.93,354.67,23.3,20.5,0.150,790886.1,790886.1,6850,0,0,0,L,1151911521,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459334,982959.00
09/09/2016 18:15,2,0.963,ACTIVE,214.19,344.45,59.981,1473459304,"201051344000867","219011344069620",28.03,29.00,0,333.93,363.69,27.4,24.5,0.208,542343.4,542343.4,6914,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459335,982960.00
09/09/2016 18:15,2,0.914,ACTIVE,214.19,343.55,59.954,1473459304,"201051344001093","219011344069620",28.11,30.00,0,332.73,362.19,26.1,23.2,0.203,549122.6,549122.6,6935,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459336,982961.00
09/09/2016 18:15,2,0.930,ACTIVE,214.19,345.66,59.981,1473459304,"201051344000900","219011344069620",28.33,27.00,0,334.24,363.99,26.7,23.9,0.208,559086.1,559086.1,6926,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459337,982962.00
09/09/2016 18:15,2,0.938,ACTIVE,214.41,345.66,59.981,1473459304,"201051344000648","219011344069620",28.05,28.00,0,334.84,364.59,26.7,23.8,0.212,547946.5,547946.5,6907,0,0,0,L,1122011218,0,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459338,982963.00
09/09/2016 18:15,2,0.947,ACTIVE,213.96,344.45,59.975,1473459304,"201051344000569","219011344069620",28.27,28.30,0,334.24,363.99,27.2,24.3,0.208,559118.7,559118.7,6909,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459339,982964.00
09/09/2016 18:15,2,0.965,ACTIVE,214.19,345.06,59.996,1473459304,"201051344000983","219011344069620",28.29,28.30,0,333.93,364.59,27.7,24.8,0.217,551538.6,551538.6,6904,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459340,982965.00
09/09/2016 18:15,2,0.951,ACTIVE,214.19,345.06,59.975,1473459304,"201051344001158","219011344069620",27.61,29.50,0,333.63,364.89,26.6,23.8,0.208,543365.0,543365.0,6905,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459341,982966.00
09/09/2016 18:15,2,0.928,ACTIVE,214.41,346.26,59.981,1473459304,"201051344000576","219011344069620",27.85,27.30,0,334.84,364.89,26.2,23.3,0.208,550890.7,550890.7,6926,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459342,982967.00
09/09/2016 18:15,2,0.836,ACTIVE,212.61,342.05,59.975,1473459304,"274151322000087","219011344069620",27.23,41.50,0,333.93,353.77,23.0,20.3,0.137,763069.1,763069.1,6929,0,0,0,L,1151911521,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459343,982968.00
09/09/2016 18:15,2,0.986,ACTIVE,213.96,345.06,59.965,1473459304,"201051344000579","219011344069620",27.81,30.50,0,333.93,363.99,27.8,24.9,0.208,558785.3,558785.3,6913,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473459344,982969.00
09/09/2016 18:30,2,0.609,ACTIVE,214.19,342.65,60.012,1473460203,"201051344000645","219011344069620",27.29,28.30,0,333.93,358.58,16.9,14.4,0.119,550379.6,550379.6,6917,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460204,982970.00
09/09/2016 18:30,2,0.531,ACTIVE,212.83,342.35,60.018,1473460203,"274151322000085","219011344069620",26.58,33.30,0,331.83,349.56,14.3,11.9,0.088,790685.3,790685.3,6848,0,0,0,L,1151911521,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460205,982971.00
09/09/2016 18:30,2,0.621,ACTIVE,214.19,343.85,60.007,1473460203,"201051344000633","219011344069620",27.61,29.50,0,333.63,359.78,17.4,14.9,0.124,541944.1,541944.1,6916,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460206,982972.00
09/09/2016 18:30,2,0.621,ACTIVE,213.96,342.05,60.018,1473460203,"201051344000469","219011344069620",27.57,27.30,0,333.63,358.28,17.4,14.9,0.128,544480.2,544480.2,6930,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460207,982973.00
09/09/2016 18:30,2,0.625,ACTIVE,213.51,340.55,60.007,1473460203,"201051344000646","219011344069620",27.15,30.50,0,331.23,355.88,17.2,14.7,0.128,545116.6,545116.6,6903,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460208,982974.00
09/09/2016 18:30,2,0.562,ACTIVE,212.38,337.54,60.007,1473460203,"274151322000052","219011344069620",27.21,34.30,0,330.03,350.47,15.5,13.1,0.080,812373.8,812373.8,6853,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460209,982975.00
09/09/2016 18:30,2,0.664,ACTIVE,213.96,341.75,60.023,1473460203,"201051344000585","219011344069620",27.53,30.30,0,333.03,356.78,18.5,16.0,0.124,554901.9,554901.9,6899,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460209,982976.00
09/09/2016 18:30,2,0.611,ACTIVE,213.74,340.25,60.023,1473460203,"201051344001230","219011344069620",27.25,29.50,0,330.93,354.67,16.9,14.4,0.110,548187.7,548187.7,6938,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460210,982977.00
09/09/2016 18:30,2,0.594,ACTIVE,214.19,341.45,60.007,1473460203,"201051344000582","219011344069620",27.43,29.50,0,333.03,356.48,16.5,14.0,0.124,540938.7,540938.7,6897,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460211,982978.00
09/09/2016 18:30,2,0.629,ACTIVE,213.29,340.25,60.023,1473460203,"201051344000955","219011344069620",27.51,30.30,0,331.23,355.28,17.6,15.0,0.119,554827.3,554827.3,6902,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460212,982979.00
09/09/2016 18:30,2,0.344,ACTIVE,212.61,400.66,60.012,1473460203,"274151322000094","219011344069620",37.55,35.80,0,335.44,415.99,13.0,10.6,0.075,667814.2,667814.2,6984,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460213,982980.00
09/09/2016 18:30,2,0.670,ACTIVE,213.74,341.45,60.012,1473460203,"201051344000579","219011344069620",27.10,30.50,0,334.24,357.68,18.4,15.8,0.124,558790.0,558790.0,6914,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460214,982981.00
09/09/2016 18:30,2,0.623,ACTIVE,213.74,340.55,60.023,1473460203,"201051344000890","219011344069620",27.77,30.50,0,332.13,356.48,17.6,15.0,0.119,552090.7,552090.7,6897,0,0,0,L,1122011218,0,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460215,982982.00
09/09/2016 18:30,2,0.604,ACTIVE,213.96,341.15,60.018,1473460203,"201051344000438","219011344069620",27.85,30.30,0,333.03,356.48,17.1,14.6,0.119,553551.9,553551.9,6905,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460216,982983.00
09/09/2016 18:30,2,0.631,ACTIVE,213.96,341.45,60.023,1473460203,"201051344000417","219011344069620",27.35,30.80,0,332.13,355.88,17.5,14.9,0.124,544720.5,544720.5,6905,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460217,982984.00
09/09/2016 18:30,2,0.545,ACTIVE,212.16,341.45,60.012,1473460203,"274151322000083","219011344069620",26.88,34.30,0,330.63,350.17,14.8,12.4,0.084,805002.1,805002.1,6874,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460218,982985.00
09/09/2016 18:30,2,0.580,ACTIVE,213.06,341.75,60.012,1473460203,"274151322000076","219011344069620",27.51,33.80,0,332.13,351.37,16.2,13.7,0.106,859137.6,859137.6,6881,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460219,982986.00
09/09/2016 18:30,2,0.639,ACTIVE,213.51,342.05,60.018,1473460203,"201051344000868","219011344069620",27.45,27.50,0,333.63,357.98,17.8,15.3,0.119,543281.8,543281.8,6923,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460220,982987.00
09/09/2016 18:30,2,0.566,ACTIVE,212.38,341.15,60.018,1473460203,"274151322000095","219011344069620",27.33,34.30,0,331.53,350.47,15.7,13.2,0.093,850478.4,850478.4,6895,0,0,0,L,1151911521,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460221,982988.00
09/09/2016 18:30,2,0.607,ACTIVE,213.74,342.35,60.007,1473460203,"201051344000988","219011344069620",17.97,28.50,0,333.63,354.07,11.1,8.8,0.080,527987.5,527987.5,6916,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460222,982989.00
09/09/2016 18:30,2,0.629,ACTIVE,213.74,340.55,60.012,1473460203,"201051344001025","219011344069620",27.37,30.00,0,332.73,357.08,17.4,14.9,0.124,553612.0,553612.0,6904,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460222,982990.00
09/09/2016 18:30,2,0.617,ACTIVE,213.96,341.45,60.018,1473460203,"201051344000458","219011344069620",27.61,28.80,0,334.84,357.98,17.3,14.8,0.124,550641.9,550641.9,6909,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460223,982991.00
09/09/2016 18:30,2,0.617,ACTIVE,214.41,343.55,60.023,1473460203,"201051344000853","219011344069620",27.63,28.00,0,335.44,359.78,17.3,14.8,0.119,549914.1,549914.1,6912,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460224,982992.00
09/09/2016 18:30,2,0.574,ACTIVE,213.96,341.75,60.028,1473460203,"201051344000685","219011344069620",27.75,29.30,0,332.73,357.08,16.1,13.7,0.124,552786.9,552786.9,6922,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460225,982993.00
09/09/2016 18:30,2,0.605,ACTIVE,213.74,341.15,60.018,1473460203,"201051344000917","219011344069620",27.49,29.80,0,332.43,357.08,16.9,14.4,0.115,549749.0,549749.0,6932,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460226,982994.00
09/09/2016 18:30,2,0.613,ACTIVE,213.96,340.85,59.981,1473460203,"201051344001145","219011344069620",27.43,28.80,0,333.93,356.78,17.1,14.5,0.119,554949.5,554949.5,6931,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460227,982995.00
09/09/2016 18:30,2,0.602,ACTIVE,213.96,341.75,60.018,1473460203,"201051344000651","219011344069620",27.41,29.50,0,332.73,357.38,16.7,14.2,0.124,547995.1,547995.1,6900,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460228,982996.00
09/09/2016 18:30,2,0.521,ACTIVE,212.16,339.04,60.018,1473460203,"274151322000088","219011344069620",26.22,33.00,0,330.63,349.26,13.9,11.5,0.084,774914.1,774914.1,6854,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460229,982997.00
09/09/2016 18:30,2,0.367,ACTIVE,213.06,399.46,60.018,1473460203,"274151322000068","219011344069620",37.35,35.80,0,335.44,416.59,14.3,11.8,0.084,668240.0,668240.0,6977,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460230,982998.00
09/09/2016 18:30,2,0.650,ACTIVE,213.51,339.95,60.023,1473460203,"201051344001135","219011344069620",27.51,30.00,0,331.83,355.28,18.2,15.6,0.115,544143.5,544143.5,6896,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460231,982999.00
09/09/2016 18:30,2,0.623,ACTIVE,213.51,341.75,60.023,1473460203,"201051344000594","219011344069620",27.81,31.00,0,332.43,357.68,17.6,15.1,0.124,555038.2,555038.2,6909,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460231,983000.00
09/09/2016 18:30,2,0.623,ACTIVE,213.96,340.55,60.055,1473460203,"201051344001203","219011344069620",27.65,30.00,0,332.43,357.38,17.5,15.0,0.124,552308.6,552308.6,6917,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460232,983001.00
09/09/2016 18:30,2,0.529,ACTIVE,212.61,339.34,60.023,1473460203,"274151322000054","219011344069620",26.98,33.00,0,330.93,349.86,14.5,12.1,0.093,790890.0,790890.0,6851,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460233,983002.00
09/09/2016 18:30,2,0.639,ACTIVE,213.96,341.45,60.018,1473460203,"201051344000867","219011344069620",27.71,29.00,0,333.93,357.08,17.9,15.4,0.124,542348.2,542348.2,6915,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460234,983003.00
09/09/2016 18:30,2,0.613,ACTIVE,213.96,341.45,60.018,1473460203,"201051344001093","219011344069620",27.43,29.50,0,332.13,356.18,17.1,14.5,0.115,549127.1,549127.1,6936,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460235,983004.00
09/09/2016 18:30,2,0.605,ACTIVE,213.51,342.35,60.028,1473460203,"201051344000900","219011344069620",27.81,27.00,0,333.03,357.98,17.1,14.6,0.119,559090.6,559090.6,6927,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460236,983005.00
09/09/2016 18:30,2,0.613,ACTIVE,213.96,342.05,60.023,1473460203,"201051344000648","219011344069620",27.97,27.80,0,334.24,358.28,17.4,14.9,0.119,547951.1,547951.1,6908,0,0,0,L,1122011218,0,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460237,983006.00
09/09/2016 18:30,2,0.639,ACTIVE,213.96,342.65,60.018,1473460203,"201051344000569","219011344069620",27.39,28.00,0,334.54,357.68,17.8,15.2,0.128,559123.4,559123.4,6910,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460238,983007.00
09/09/2016 18:30,2,0.645,ACTIVE,213.74,341.45,59.975,1473460203,"201051344000983","219011344069620",27.95,28.30,0,333.93,358.28,18.2,15.7,0.128,551543.4,551543.4,6905,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460239,983008.00
09/09/2016 18:30,2,0.629,ACTIVE,213.74,341.15,60.028,1473460203,"201051344001158","219011344069620",27.12,29.30,0,334.24,357.68,17.3,14.7,0.128,543369.6,543369.6,6906,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460240,983009.00
09/09/2016 18:30,2,0.607,ACTIVE,214.19,342.95,60.023,1473460203,"201051344000576","219011344069620",27.43,27.30,0,334.84,359.18,16.9,14.4,0.124,550895.1,550895.1,6927,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460241,983010.00
09/09/2016 18:30,2,0.539,ACTIVE,212.83,342.35,60.044,1473460203,"274151322000087","219011344069620",26.56,39.80,0,329.73,349.56,14.5,12.1,0.080,763072.9,763072.9,6930,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473460242,983011.00
09/09/2016 18:45,2,0.473,ACTIVE,213.96,340.85,59.981,1473461103,"201051344000645","219011344069620",27.77,27.80,0,334.24,350.77,13.3,10.9,0.088,550382.8,550382.8,6918,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461104,983012.00
09/09/2016 18:45,2,0.416,ACTIVE,212.61,338.74,59.970,1473461103,"274151322000085","219011344069620",26.24,32.40,0,334.54,345.66,11.1,8.7,0.062,790687.9,790687.9,6849,0,0,0,L,1151911521,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461105,983013.00
09/09/2016 18:45,2,0.494,ACTIVE,213.96,341.45,59.991,1473461103,"201051344000633","219011344069620",27.87,29.30,0,333.93,352.27,13.9,11.5,0.084,541947.4,541947.4,6917,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461106,983014.00
09/09/2016 18:45,2,0.508,ACTIVE,213.74,340.85,59.970,1473461103,"201051344000469","219011344069620",27.12,27.30,0,332.73,350.47,13.9,11.5,0.097,544483.5,544483.5,6931,0,0,0,L,1122011218,0,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461107,983015.00
09/09/2016 18:45,2,0.506,ACTIVE,213.51,339.65,59.991,1473461103,"201051344000646","219011344069620",27.12,29.50,0,331.83,349.56,13.9,11.5,0.084,545119.8,545119.8,6904,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461108,983016.00
09/09/2016 18:45,2,0.441,ACTIVE,212.38,340.55,59.928,1473461103,"274151322000052","219011344069620",26.96,32.80,0,333.63,346.26,12.1,9.7,0.066,812376.6,812376.6,6854,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461109,983017.00
09/09/2016 18:45,2,0.539,ACTIVE,213.96,339.95,59.944,1473461103,"201051344000585","219011344069620",27.29,29.80,0,331.83,350.47,14.9,12.5,0.084,554905.4,554905.4,6900,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461110,983018.00
09/09/2016 18:45,2,0.484,ACTIVE,213.74,338.44,59.970,1473461103,"201051344001230","219011344069620",27.51,28.80,0,331.53,348.66,13.5,11.1,0.080,548190.8,548190.8,6939,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461111,983019.00
09/09/2016 18:45,2,0.475,ACTIVE,214.41,339.95,59.991,1473461103,"201051344000582","219011344069620",27.27,29.00,0,332.43,349.56,13.2,10.8,0.080,540941.8,540941.8,6898,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461112,983020.00
09/09/2016 18:45,2,0.494,ACTIVE,213.51,338.74,59.970,1473461103,"201051344000955","219011344069620",28.09,29.50,0,331.83,349.26,14.1,11.7,0.084,554830.7,554830.7,6903,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461113,983021.00
09/09/2016 18:45,2,0.268,ACTIVE,212.61,389.54,59.965,1473461103,"274151322000094","219011344069620",36.44,35.00,0,335.74,409.98,9.9,7.6,0.057,667816.4,667816.4,6985,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461113,983022.00
09/09/2016 18:45,2,0.535,ACTIVE,213.74,340.25,59.928,1473461103,"201051344000579","219011344069620",27.61,30.00,0,333.63,351.07,14.9,12.5,0.093,558793.5,558793.5,6915,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461114,983023.00
09/09/2016 18:45,2,0.502,ACTIVE,213.74,339.04,59.970,1473461103,"201051344000890","219011344069620",27.45,29.80,0,331.83,349.56,14.0,11.6,0.084,552093.9,552093.9,6898,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461115,983024.00
09/09/2016 18:45,2,0.475,ACTIVE,213.96,339.95,59.965,1473461103,"201051344000438","219011344069620",28.15,29.50,0,333.03,350.47,13.6,11.2,0.088,553555.1,553555.1,6906,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461116,983025.00
09/09/2016 18:45,2,0.490,ACTIVE,213.96,339.34,59.965,1473461103,"201051344000417","219011344069620",28.17,29.80,0,332.43,350.17,14.0,11.6,0.084,544723.8,544723.8,6906,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461117,983026.00
09/09/2016 18:45,2,0.412,ACTIVE,212.38,339.34,59.949,1473461103,"274151322000083","219011344069620",27.10,33.30,0,333.93,345.96,11.3,9.0,0.062,805004.8,805004.8,6875,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461118,983027.00
09/09/2016 18:45,2,0.438,ACTIVE,213.06,339.95,59.970,1473461103,"274151322000076","219011344069620",27.87,32.60,0,335.44,346.86,12.4,10.1,0.071,859140.6,859140.6,6882,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461119,983028.00
09/09/2016 18:45,2,0.498,ACTIVE,213.51,340.55,59.975,1473461103,"201051344000868","219011344069620",27.83,27.50,0,333.03,350.77,14.1,11.6,0.088,543285.1,543285.1,6924,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461120,983029.00
09/09/2016 18:45,2,0.436,ACTIVE,212.38,339.65,59.959,1473461103,"274151322000095","219011344069620",26.92,33.00,0,333.93,346.26,11.9,9.6,0.066,850481.2,850481.2,6896,0,0,0,L,1151911521,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461121,983030.00
09/09/2016 18:45,2,0.471,ACTIVE,213.51,340.55,59.965,1473461103,"201051344000988","219011344069620",17.91,28.50,0,332.13,348.96,8.6,6.3,0.057,527989.3,527989.3,6917,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461122,983031.00
09/09/2016 18:45,2,0.492,ACTIVE,213.74,338.74,59.970,1473461103,"201051344001025","219011344069620",27.43,29.30,0,332.43,350.17,13.7,11.3,0.084,553615.2,553615.2,6905,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461122,983032.00
