ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2016 18:45,2,0.477,ACTIVE,213.74,339.95,59.970,1473461103,"201051344000458","219011344069620",28.15,28.50,0,333.93,351.67,13.6,11.2,0.084,550645.1,550645.1,6910,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461123,983033.00
09/09/2016 18:45,2,0.496,ACTIVE,214.19,341.45,59.975,1473461103,"201051344000853","219011344069620",27.12,27.50,0,334.54,352.87,13.7,11.3,0.088,549917.3,549917.3,6913,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461124,983034.00
09/09/2016 18:45,2,0.469,ACTIVE,214.19,340.25,59.965,1473461103,"201051344000685","219011344069620",26.50,28.80,0,333.03,350.77,12.6,10.2,0.088,552789.8,552789.8,6923,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461125,983035.00
09/09/2016 18:45,2,0.508,ACTIVE,213.96,340.25,59.970,1473461103,"201051344000917","219011344069620",24.79,29.30,0,332.43,349.26,12.8,10.4,0.084,549752.1,549752.1,6933,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461126,983036.00
09/09/2016 18:45,2,0.480,ACTIVE,213.96,339.65,59.970,1473461103,"201051344001145","219011344069620",27.43,28.00,0,333.63,350.77,13.4,11.0,0.080,554952.7,554952.7,6932,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461127,983037.00
09/09/2016 18:45,2,0.492,ACTIVE,213.96,339.95,59.970,1473461103,"201051344000651","219011344069620",26.20,29.00,0,332.73,349.86,13.1,10.7,0.084,547998.2,547998.2,6901,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461128,983038.00
09/09/2016 18:45,2,0.393,ACTIVE,212.16,337.84,59.970,1473461103,"274151322000088","219011344069620",26.12,32.20,0,333.63,345.66,10.4,8.1,0.053,774916.5,774916.5,6855,0,0,0,L,1151911521,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461129,983039.00
09/09/2016 18:45,2,0.293,ACTIVE,213.06,384.73,59.970,1473461103,"274151322000068","219011344069620",36.08,35.00,0,336.34,416.29,10.6,8.3,0.053,668242.5,668242.5,6978,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461130,983040.00
09/09/2016 18:45,2,0.484,ACTIVE,213.74,338.14,59.991,1473461103,"201051344001135","219011344069620",28.73,29.30,0,332.43,349.26,14.1,11.7,0.080,544146.9,544146.9,6897,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461131,983041.00
09/09/2016 18:45,2,0.490,ACTIVE,213.29,339.95,59.970,1473461103,"201051344000594","219011344069620",27.71,30.50,0,331.53,350.77,13.8,11.4,0.080,555041.4,555041.4,6910,0,0,0,L,1122011218,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461132,983042.00
09/09/2016 18:45,2,0.506,ACTIVE,213.96,339.04,59.970,1473461103,"201051344001203","219011344069620",26.94,29.50,0,333.03,350.77,13.8,11.4,0.084,552311.8,552311.8,6918,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461133,983043.00
09/09/2016 18:45,2,0.412,ACTIVE,212.38,337.24,59.965,1473461103,"274151322000054","219011344069620",26.26,32.40,0,333.93,345.96,10.9,8.6,0.062,790892.5,790892.5,6852,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461134,983044.00
09/09/2016 18:45,2,0.508,ACTIVE,213.96,339.95,59.970,1473461103,"201051344000867","219011344069620",27.29,28.80,0,333.33,350.47,14.0,11.6,0.084,542351.5,542351.5,6916,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461135,983045.00
09/09/2016 18:45,2,0.484,ACTIVE,213.96,340.25,59.970,1473461103,"201051344001093","219011344069620",27.29,29.00,0,333.33,349.26,13.4,11.0,0.075,549130.2,549130.2,6937,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461136,983046.00
09/09/2016 18:45,2,0.469,ACTIVE,213.74,340.25,59.975,1473461103,"201051344000900","219011344069620",27.41,26.80,0,333.03,350.17,13.0,10.6,0.084,559093.7,559093.7,6928,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461137,983047.00
09/09/2016 18:45,2,0.490,ACTIVE,213.96,340.55,59.975,1473461103,"201051344000648","219011344069620",27.53,27.50,0,333.63,351.97,13.7,11.3,0.084,547954.3,547954.3,6909,0,0,0,L,1122011218,0,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461138,983048.00
09/09/2016 18:45,2,0.500,ACTIVE,213.74,340.55,59.970,1473461103,"201051344000569","219011344069620",27.29,27.50,0,334.24,350.77,13.9,11.5,0.088,559126.6,559126.6,6911,0,0,0,L,1122011218,0,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461138,983049.00
09/09/2016 18:45,2,0.490,ACTIVE,213.74,340.25,59.959,1473461103,"201051344000983","219011344069620",28.39,28.00,0,333.03,350.47,14.1,11.7,0.088,551546.8,551546.8,6906,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461139,983050.00
09/09/2016 18:45,2,0.482,ACTIVE,213.51,339.95,59.975,1473461103,"201051344001158","219011344069620",27.27,29.00,0,333.63,351.07,13.3,10.9,0.084,543372.7,543372.7,6907,0,0,0,L,1122011218,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461140,983051.00
09/09/2016 18:45,2,0.480,ACTIVE,213.96,342.05,59.970,1473461103,"201051344000576","219011344069620",26.74,27.00,0,333.93,351.67,13.0,10.6,0.084,550898.2,550898.2,6928,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461141,983052.00
09/09/2016 18:45,2,0.408,ACTIVE,212.61,339.04,59.965,1473461103,"274151322000087","219011344069620",26.28,38.20,0,334.24,346.26,10.9,8.6,0.053,763075.5,763075.5,6931,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473461142,983053.00
09/09/2016 19:00,2,0.273,ACTIVE,214.41,339.65,59.975,1473462003,"201051344000645","219011344069620",25.58,28.00,0,333.63,348.36,7.1,4.9,0.031,550384.6,550384.6,6919,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462004,983054.00
09/09/2016 19:00,2,0.207,ACTIVE,212.83,337.54,59.965,1473462003,"274151322000085","219011344069620",25.03,31.80,0,334.54,343.55,5.3,3.2,0.027,790689.2,790689.2,6850,0,0,0,L,1151911521,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462005,983055.00
09/09/2016 19:00,2,0.281,ACTIVE,214.41,340.55,59.970,1473462003,"201051344000633","219011344069620",27.06,28.80,0,332.43,349.56,7.8,5.6,0.031,541949.4,541949.4,6918,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462006,983056.00
09/09/2016 19:00,2,0.277,ACTIVE,213.96,339.04,59.965,1473462003,"201051344000469","219011344069620",27.27,27.00,0,332.43,348.06,7.7,5.5,0.031,544485.4,544485.4,6932,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462007,983057.00
09/09/2016 19:00,2,0.281,ACTIVE,213.51,337.84,59.954,1473462003,"201051344000646","219011344069620",27.02,28.80,0,331.53,347.16,7.7,5.5,0.031,545121.8,545121.8,6905,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462008,983058.00
09/09/2016 19:00,2,0.230,ACTIVE,212.61,338.74,59.975,1473462003,"274151322000052","219011344069620",26.08,32.00,0,333.63,343.85,6.1,4.0,0.018,812378.1,812378.1,6855,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462008,983059.00
09/09/2016 19:00,2,0.322,ACTIVE,213.96,338.74,59.970,1473462003,"201051344000585","219011344069620",26.48,29.00,0,332.13,347.46,8.7,6.5,0.035,554907.6,554907.6,6901,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462010,983060.00
09/09/2016 19:00,2,0.275,ACTIVE,213.74,337.24,59.954,1473462003,"201051344001230","219011344069620",26.80,28.00,0,330.63,345.96,7.5,5.3,0.027,548192.7,548192.7,6940,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462010,983061.00
09/09/2016 19:00,2,0.270,ACTIVE,214.19,338.44,59.965,1473462003,"201051344000582","219011344069620",26.18,28.80,0,332.13,346.86,7.2,5.0,0.031,540943.6,540943.6,6899,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462011,983062.00
09/09/2016 19:00,2,0.297,ACTIVE,213.51,336.94,59.954,1473462003,"201051344000955","219011344069620",26.78,28.80,0,330.93,346.26,8.1,5.9,0.035,554832.7,554832.7,6904,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462012,983063.00
09/09/2016 19:00,2,0.131,ACTIVE,213.06,337.84,59.965,1473462003,"274151322000094","219011344069620",31.01,33.80,0,335.74,396.75,4.1,2.1,0.022,667817.5,667817.5,6986,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462013,983064.00
09/09/2016 19:00,2,0.316,ACTIVE,213.74,338.44,59.970,1473462003,"201051344000579","219011344069620",27.21,29.50,0,333.63,348.36,8.8,6.6,0.031,558795.7,558795.7,6916,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462014,983065.00
09/09/2016 19:00,2,0.289,ACTIVE,213.74,336.64,59.965,1473462003,"201051344000890","219011344069620",27.29,29.00,0,331.23,347.46,8.0,5.8,0.035,552096.0,552096.0,6899,0,0,0,L,1122011218,0,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462015,983066.00
09/09/2016 19:00,2,0.279,ACTIVE,213.96,338.14,59.965,1473462003,"201051344000438","219011344069620",26.90,28.80,0,333.03,347.76,7.6,5.4,0.031,553557.0,553557.0,6907,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462016,983067.00
09/09/2016 19:00,2,0.303,ACTIVE,213.96,338.14,59.970,1473462003,"201051344000417","219011344069620",26.74,29.00,0,331.83,347.16,8.2,6.0,0.031,544725.8,544725.8,6907,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462017,983068.00
09/09/2016 19:00,2,0.215,ACTIVE,212.61,339.04,59.959,1473462003,"274151322000083","219011344069620",25.60,32.40,0,333.93,343.55,5.5,3.4,0.022,805006.1,805006.1,6876,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462018,983069.00
09/09/2016 19:00,2,0.225,ACTIVE,213.29,339.04,59.965,1473462003,"274151322000076","219011344069620",26.74,31.80,0,334.84,344.15,6.1,3.9,0.031,859142.1,859142.1,6883,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462019,983070.00
09/09/2016 19:00,2,0.303,ACTIVE,213.74,339.04,59.965,1473462003,"201051344000868","219011344069620",26.12,27.50,0,332.43,348.06,8.0,5.8,0.031,543287.1,543287.1,6925,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462020,983071.00
09/09/2016 19:00,2,0.213,ACTIVE,212.83,337.84,59.959,1473462003,"274151322000095","219011344069620",26.38,32.20,0,333.93,343.25,5.7,3.6,0.022,850482.6,850482.6,6897,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462021,983072.00
09/09/2016 19:00,2,0.248,ACTIVE,213.74,339.95,59.981,1473462003,"201051344000988","219011344069620",17.97,28.30,0,332.43,346.56,4.5,2.5,0.027,527990.3,527990.3,6918,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462022,983073.00
09/09/2016 19:00,2,0.283,ACTIVE,213.74,336.94,59.970,1473462003,"201051344001025","219011344069620",26.76,28.50,0,332.73,346.86,7.7,5.5,0.031,553617.1,553617.1,6906,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462023,983074.00
09/09/2016 19:00,2,0.283,ACTIVE,213.96,338.44,59.970,1473462003,"201051344000458","219011344069620",26.56,28.50,0,333.03,346.86,7.7,5.5,0.035,550647.1,550647.1,6911,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462024,983075.00
09/09/2016 19:00,2,0.281,ACTIVE,214.41,340.55,59.975,1473462003,"201051344000853","219011344069620",26.18,27.50,0,334.24,349.56,7.5,5.3,0.031,549919.2,549919.2,6914,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462024,983076.00
09/09/2016 19:00,2,0.252,ACTIVE,214.19,338.44,59.944,1473462003,"201051344000685","219011344069620",26.22,28.00,0,332.73,347.76,6.7,4.6,0.035,552791.5,552791.5,6924,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462025,983077.00
09/09/2016 19:00,2,0.281,ACTIVE,213.96,338.44,59.944,1473462003,"201051344000917","219011344069620",26.36,28.80,0,332.13,346.56,7.5,5.3,0.027,549753.9,549753.9,6934,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462026,983078.00
09/09/2016 19:00,2,0.279,ACTIVE,213.96,338.14,59.970,1473462003,"201051344001145","219011344069620",26.46,27.30,0,333.03,348.06,7.5,5.3,0.031,554954.5,554954.5,6933,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462027,983079.00
09/09/2016 19:00,2,0.273,ACTIVE,213.96,338.14,59.970,1473462003,"201051344000651","219011344069620",26.22,28.50,0,333.33,347.76,7.3,5.1,0.035,548000.0,548000.0,6902,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462028,983080.00
09/09/2016 19:00,2,0.199,ACTIVE,212.61,338.14,59.970,1473462003,"274151322000088","219011344069620",24.55,31.30,0,333.33,342.65,5.0,2.9,0.027,774917.7,774917.7,6856,0,0,0,L,1151911521,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462029,983081.00
09/09/2016 19:00,2,0.154,ACTIVE,213.29,343.25,59.965,1473462003,"274151322000068","219011344069620",31.81,33.50,0,336.04,401.86,5.0,2.9,0.022,668243.7,668243.7,6979,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462030,983082.00
09/09/2016 19:00,2,0.311,ACTIVE,213.29,336.64,59.986,1473462003,"201051344001135","219011344069620",27.17,28.50,0,331.53,346.56,8.6,6.3,0.031,544149.0,544149.0,6898,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462031,983083.00
09/09/2016 19:00,2,0.285,ACTIVE,213.74,339.34,59.975,1473462003,"201051344000594","219011344069620",27.29,30.00,0,331.83,347.76,7.9,5.7,0.035,555043.4,555043.4,6911,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462032,983084.00
09/09/2016 19:00,2,0.293,ACTIVE,213.96,337.54,59.986,1473462003,"201051344001203","219011344069620",26.84,28.80,0,332.43,348.06,8.0,5.8,0.031,552313.7,552313.7,6919,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462033,983085.00
09/09/2016 19:00,2,0.207,ACTIVE,212.83,339.34,59.981,1473462003,"274151322000054","219011344069620",25.88,31.50,0,333.93,343.25,5.5,3.4,0.027,790893.8,790893.8,6853,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462034,983086.00
09/09/2016 19:00,2,0.301,ACTIVE,214.19,338.74,59.981,1473462003,"201051344000867","219011344069620",26.76,28.80,0,332.73,347.46,8.2,6.0,0.035,542353.5,542353.5,6917,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462035,983087.00
09/09/2016 19:00,2,0.293,ACTIVE,213.74,338.14,59.975,1473462003,"201051344001093","219011344069620",26.46,28.50,0,332.73,346.86,7.9,5.7,0.031,549132.1,549132.1,6938,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462036,983088.00
09/09/2016 19:00,2,0.271,ACTIVE,213.74,339.04,59.986,1473462003,"201051344000900","219011344069620",25.92,26.80,0,333.33,347.16,7.1,5.0,0.035,559095.5,559095.5,6929,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462037,983089.00
09/09/2016 19:00,2,0.297,ACTIVE,214.19,338.44,59.975,1473462003,"201051344000648","219011344069620",26.32,27.50,0,333.93,347.76,7.9,5.7,0.035,547956.2,547956.2,6910,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462038,983090.00
09/09/2016 19:00,2,0.299,ACTIVE,213.96,339.04,59.949,1473462003,"201051344000569","219011344069620",26.52,27.50,0,333.93,347.76,8.0,5.8,0.031,559128.6,559128.6,6912,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462039,983091.00
09/09/2016 19:00,2,0.305,ACTIVE,213.96,338.74,59.975,1473462003,"201051344000983","219011344069620",27.27,27.80,0,332.73,347.16,8.4,6.2,0.035,551548.9,551548.9,6907,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462039,983092.00
09/09/2016 19:00,2,0.287,ACTIVE,213.74,338.74,59.981,1473462003,"201051344001158","219011344069620",26.38,28.50,0,331.53,347.76,7.7,5.5,0.035,543374.6,543374.6,6908,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462040,983093.00
09/09/2016 19:00,2,0.273,ACTIVE,214.19,340.25,59.954,1473462003,"201051344000576","219011344069620",26.78,27.00,0,333.33,348.06,7.5,5.3,0.031,550900.0,550900.0,6929,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462041,983094.00
09/09/2016 19:00,2,0.225,ACTIVE,212.83,338.74,59.986,1473462003,"274151322000087","219011344069620",24.93,37.00,0,333.93,343.55,5.7,3.5,0.022,763076.8,763076.8,6932,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462042,983095.00
09/09/2016 19:15,2,0.176,ACTIVE,213.96,338.14,59.965,1473462903,"201051344000645","219011344069620",25.84,26.80,0,323.72,344.76,4.6,2.5,0.013,550385.6,550385.6,6920,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462904,983096.00
09/09/2016 19:15,2,0.117,ACTIVE,212.61,336.94,59.965,1473462903,"274151322000085","219011344069620",23.85,30.80,0,321.31,341.45,2.9,0.8,0.004,790689.7,790689.7,6851,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462905,983097.00
09/09/2016 19:15,2,0.201,ACTIVE,213.96,339.65,59.965,1473462903,"201051344000633","219011344069620",25.82,27.80,0,324.32,346.56,5.3,3.2,0.000,541950.4,541950.4,6919,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462906,983098.00
09/09/2016 19:15,2,0.205,ACTIVE,213.51,337.84,59.970,1473462903,"201051344000469","219011344069620",26.40,25.50,0,322.81,344.15,5.5,3.4,0.004,544486.5,544486.5,6933,0,0,0,L,1122011218,0,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462907,983099.00
09/09/2016 19:15,2,0.197,ACTIVE,212.83,336.94,59.959,1473462903,"201051344000646","219011344069620",26.22,27.50,0,320.41,342.35,5.3,3.2,0.004,545122.9,545122.9,6906,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462908,983100.00
09/09/2016 19:15,2,0.141,ACTIVE,212.16,337.54,59.954,1473462903,"274151322000052","219011344069620",24.83,31.00,0,321.01,342.65,3.5,1.5,0.004,812378.8,812378.8,6856,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462909,983101.00
09/09/2016 19:15,2,0.227,ACTIVE,213.29,337.24,59.949,1473462903,"201051344000585","219011344069620",26.46,27.50,0,321.01,342.95,6.1,3.9,0.004,554908.9,554908.9,6902,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462910,983102.00
09/09/2016 19:15,2,0.205,ACTIVE,213.06,336.64,59.954,1473462903,"201051344001230","219011344069620",24.03,27.00,0,319.81,341.45,5.0,2.9,0.004,548193.7,548193.7,6941,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462911,983103.00
09/09/2016 19:15,2,0.184,ACTIVE,213.74,336.94,60.002,1473462903,"201051344000582","219011344069620",25.80,27.30,0,322.21,342.95,4.8,2.7,0.004,540944.6,540944.6,6900,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462912,983104.00
09/09/2016 19:15,2,0.209,ACTIVE,212.83,336.64,59.965,1473462903,"201051344000955","219011344069620",26.36,27.50,0,320.71,342.05,5.6,3.5,0.009,554833.8,554833.8,6905,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462913,983105.00
09/09/2016 19:15,2,0.062,ACTIVE_NO_POWER,212.83,337.24,59.959,1473462903,"274151322000094","219011344069620",28.94,32.40,0,323.41,343.55,1.8,0.0,0.000,667817.7,667817.7,6987,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462913,983106.00
09/09/2016 19:15,2,0.232,ACTIVE,213.29,337.54,59.928,1473462903,"201051344000579","219011344069620",26.12,28.30,0,323.11,344.15,6.2,4.0,0.009,558797.0,558797.0,6917,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462914,983107.00
09/09/2016 19:15,2,0.205,ACTIVE,213.06,336.04,59.965,1473462903,"201051344000890","219011344069620",25.76,28.00,0,321.31,342.95,5.4,3.3,0.009,552097.1,552097.1,6900,0,0,0,L,1122011218,0,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462915,983108.00
09/09/2016 19:15,2,0.193,ACTIVE,213.29,336.64,59.965,1473462903,"201051344000438","219011344069620",25.92,27.50,0,321.91,343.25,5.1,3.0,0.009,553558.0,553558.0,6908,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462916,983109.00
09/09/2016 19:15,2,0.215,ACTIVE,213.29,336.64,59.965,1473462903,"201051344000417","219011344069620",26.28,27.80,0,321.91,342.95,5.8,3.6,0.009,544727.0,544727.0,6908,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462917,983110.00
09/09/2016 19:15,2,0.119,ACTIVE,212.38,337.24,59.965,1473462903,"274151322000083","219011344069620",24.09,31.30,0,322.21,342.05,2.9,0.9,0.004,805006.7,805006.7,6877,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462918,983111.00
09/09/2016 19:15,2,0.129,ACTIVE,212.61,337.54,59.928,1473462903,"274151322000076","219011344069620",24.65,30.80,0,323.41,342.05,3.2,1.2,0.009,859142.8,859142.8,6884,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462919,983112.00
09/09/2016 19:15,2,0.205,ACTIVE,213.29,337.84,59.986,1473462903,"201051344000868","219011344069620",25.64,26.50,0,323.41,343.85,5.3,3.2,0.009,543288.2,543288.2,6926,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462920,983113.00
09/09/2016 19:15,2,0.115,ACTIVE,212.38,337.24,59.954,1473462903,"274151322000095","219011344069620",24.81,31.30,0,322.51,341.15,2.9,0.9,0.009,850483.2,850483.2,6898,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462921,983114.00
09/09/2016 19:15,2,0.141,ACTIVE,213.29,325.82,59.922,1473462903,"201051344000988","219011344069620",17.89,26.80,0,320.11,345.36,2.6,0.6,0.000,527990.7,527990.7,6919,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462922,983115.00
09/09/2016 19:15,2,0.189,ACTIVE,213.06,335.74,59.917,1473462903,"201051344001025","219011344069620",26.06,27.50,0,321.61,342.65,5.0,2.9,0.004,553618.2,553618.2,6907,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462923,983116.00
09/09/2016 19:15,2,0.195,ACTIVE,213.29,337.54,59.954,1473462903,"201051344000458","219011344069620",25.50,27.30,0,322.51,343.85,5.1,3.0,0.009,550648.1,550648.1,6912,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462924,983117.00
09/09/2016 19:15,2,0.191,ACTIVE,213.96,339.04,59.954,1473462903,"201051344000853","219011344069620",24.93,26.30,0,324.92,345.66,4.8,2.8,0.009,549920.2,549920.2,6915,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462925,983118.00
09/09/2016 19:15,2,0.164,ACTIVE,213.74,337.84,59.959,1473462903,"201051344000685","219011344069620",25.58,27.00,0,323.11,343.85,4.3,2.2,0.009,552792.3,552792.3,6925,0,0,0,L,1122011218,0,123.36,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462926,983119.00
09/09/2016 19:15,2,0.195,ACTIVE,212.83,336.34,59.965,1473462903,"201051344000917","219011344069620",24.99,27.50,0,321.31,342.95,5.0,2.9,0.004,549754.9,549754.9,6935,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462927,983120.00
09/09/2016 19:15,2,0.186,ACTIVE,213.06,336.64,59.959,1473462903,"201051344001145","219011344069620",25.64,26.30,0,323.72,343.85,4.9,2.8,0.004,554955.5,554955.5,6934,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462927,983121.00
09/09/2016 19:15,2,0.184,ACTIVE,213.06,336.64,59.959,1473462903,"201051344000651","219011344069620",25.58,27.30,0,322.81,343.25,4.8,2.7,0.009,548000.9,548000.9,6903,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462928,983122.00
09/09/2016 19:15,2,0.102,ACTIVE,211.70,335.74,59.928,1473462903,"274151322000088","219011344069620",22.90,30.00,0,321.91,341.15,2.4,0.4,0.004,774918.1,774918.1,6857,0,0,0,L,1151911521,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462929,983123.00
09/09/2016 19:15,2,0.080,ACTIVE,212.38,337.54,59.959,1473462903,"274151322000068","219011344069620",29.00,32.20,0,323.72,355.28,2.4,0.4,0.000,668244.1,668244.1,6980,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462930,983124.00
09/09/2016 19:15,2,0.219,ACTIVE,212.38,335.14,59.965,1473462903,"201051344001135","219011344069620",25.82,27.30,0,321.01,341.75,5.7,3.6,0.009,544150.2,544150.2,6899,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462931,983125.00
09/09/2016 19:15,2,0.197,ACTIVE,212.83,337.24,59.959,1473462903,"201051344000594","219011344069620",25.82,28.80,0,322.51,343.85,5.2,3.1,0.009,555044.4,555044.4,6912,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462932,983126.00
09/09/2016 19:15,2,0.207,ACTIVE,212.83,335.74,59.954,1473462903,"201051344001203","219011344069620",25.39,27.80,0,321.91,344.45,5.3,3.2,0.004,552314.8,552314.8,6920,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462933,983127.00
09/09/2016 19:15,2,0.109,ACTIVE,211.70,336.64,59.928,1473462903,"274151322000054","219011344069620",24.53,30.50,0,321.61,341.45,2.7,0.7,0.013,790894.3,790894.3,6854,0,0,0,L,1151911521,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462934,983128.00
09/09/2016 19:15,2,0.207,ACTIVE,213.06,336.94,59.954,1473462903,"201051344000867","219011344069620",25.39,27.50,0,321.91,343.85,5.3,3.2,0.004,542354.6,542354.6,6918,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462935,983129.00
09/09/2016 19:15,2,0.199,ACTIVE,212.83,336.64,59.965,1473462903,"201051344001093","219011344069620",25.52,27.30,0,321.91,342.95,5.2,3.1,0.004,549133.1,549133.1,6939,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462936,983130.00
09/09/2016 19:15,2,0.162,ACTIVE,212.83,337.24,59.975,1473462903,"201051344000900","219011344069620",25.60,25.80,0,323.72,344.76,4.2,2.1,0.009,559096.3,559096.3,6930,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462936,983131.00
09/09/2016 19:15,2,0.197,ACTIVE,213.29,336.94,59.954,1473462903,"201051344000648","219011344069620",25.98,26.30,0,323.41,344.76,5.2,3.1,0.009,547957.2,547957.2,6911,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462937,983132.00
09/09/2016 19:15,2,0.195,ACTIVE,212.83,336.64,59.954,1473462903,"201051344000569","219011344069620",26.26,26.50,0,322.51,344.45,5.2,3.1,0.009,559129.6,559129.6,6913,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462938,983133.00
09/09/2016 19:15,2,0.213,ACTIVE,212.83,336.34,59.965,1473462903,"201051344000983","219011344069620",25.72,26.80,0,323.72,343.25,5.6,3.5,0.009,551550.0,551550.0,6908,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462939,983134.00
09/09/2016 19:15,2,0.186,ACTIVE,212.83,336.64,59.922,1473462903,"201051344001158","219011344069620",25.43,27.30,0,323.41,344.45,4.8,2.7,0.009,543375.6,543375.6,6909,0,0,0,L,1122011218,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462940,983135.00
09/09/2016 19:15,2,0.184,ACTIVE,213.51,337.84,60.002,1473462903,"201051344000576","219011344069620",24.93,26.00,0,323.72,345.06,4.7,2.6,0.009,550900.9,550900.9,6930,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462941,983136.00
09/09/2016 19:15,2,0.027,ALERT,212.16,296.96,59.991,1473462903,"274151322000087","219011344069620",28.21,35.00,0,296.36,342.05,0.0,0.0,0.000,763077.3,763077.3,6933,0,0,0,L,1151911521,0,121.78,122.23,0002,32,0,0,0,0,0,0,26,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473462943,983137.00
09/09/2016 19:30,2,0.152,ALERT,213.06,336.94,59.970,1473463803,"201051344000645","219011344069620",24.69,25.80,0,298.47,340.55,3.8,1.8,0.000,550386.2,550386.2,6921,0,0,0,L,1122011218,0,121.55,122.23,0002,22,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463805,983138.00
09/09/2016 19:30,2,0.088,ACTIVE,211.70,327.02,59.965,1473463803,"274151322000085","219011344069620",23.26,29.50,0,322.51,348.96,2.1,0.1,0.000,790689.9,790689.9,6852,0,0,0,L,1151911521,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463806,983139.00
09/09/2016 19:30,2,0.186,ALERT,213.29,333.33,59.944,1473463803,"201051344000633","219011344069620",23.70,26.50,0,296.96,343.25,4.5,2.4,0.000,541951.2,541951.2,6920,0,0,0,L,1122011218,0,121.78,122.23,0002,25,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463808,983140.00
09/09/2016 19:30,2,0.188,ALERT,212.61,336.04,59.981,1473463803,"201051344000469","219011344069620",24.13,24.00,0,297.87,340.85,4.6,2.5,0.000,544487.3,544487.3,6934,0,0,0,L,1122011218,0,120.65,122.23,0002,20,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463810,983141.00
09/09/2016 19:30,2,0.180,ALERT,211.93,330.93,59.975,1473463803,"201051344000646","219011344069620",24.39,26.30,0,296.96,339.04,4.5,2.4,0.000,545123.7,545123.7,6907,0,0,0,L,1122011218,0,122.01,121.10,0002,22,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463812,983142.00
09/09/2016 19:30,2,0.111,ACTIVE,211.25,333.93,59.959,1473463803,"274151322000052","219011344069620",24.71,29.80,0,331.83,341.75,2.8,0.8,0.000,812379.1,812379.1,6857,0,0,0,L,1151911521,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463813,983143.00
09/09/2016 19:30,2,0.205,ALERT,212.38,335.74,59.975,1473463803,"201051344000585","219011344069620",24.09,26.30,0,297.87,340.25,5.0,2.9,0.000,554909.8,554909.8,6903,0,0,0,L,1122011218,0,121.55,121.78,0002,22,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463815,983144.00
09/09/2016 19:30,2,0.170,ALERT,212.16,318.00,59.970,1473463803,"201051344001230","219011344069620",22.88,25.50,0,297.57,338.74,4.0,1.9,0.000,548194.4,548194.4,6942,0,0,0,L,1122011218,0,122.01,121.10,0002,21,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463817,983145.00
09/09/2016 19:30,2,0.164,ALERT,212.61,333.03,59.965,1473463803,"201051344000582","219011344069620",23.56,26.00,0,297.87,339.65,3.9,1.9,0.000,540945.2,540945.2,6901,0,0,0,L,1122011218,0,122.01,121.55,0002,23,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463819,983146.00
09/09/2016 19:30,2,0.188,ALERT,211.93,336.04,59.949,1473463803,"201051344000955","219011344069620",24.53,26.30,0,297.57,339.04,4.7,2.6,0.000,554834.7,554834.7,6906,0,0,0,L,1122011218,0,121.55,121.33,0002,22,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463820,983147.00
09/09/2016 19:30,2,0.043,ALERT,211.70,308.69,59.959,1473463803,"274151322000094","219011344069620",24.11,30.50,0,295.76,380.82,1.1,0.0,0.000,667817.7,667817.7,6988,0,0,0,L,1151911521,0,121.33,122.23,0002,26,0,0,0,0,0,0,39,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463822,983148.00
09/09/2016 19:30,2,0.211,ALERT,212.61,335.44,59.975,1473463803,"201051344000579","219011344069620",24.37,26.80,0,299.37,341.45,5.2,3.1,0.000,558798.0,558798.0,6918,0,0,0,L,1122011218,0,121.10,121.78,0002,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463824,983149.00
09/09/2016 19:30,2,0.178,ALERT,212.16,335.74,59.970,1473463803,"201051344000890","219011344069620",24.33,27.00,0,298.17,339.04,4.4,2.3,0.000,552097.9,552097.9,6901,0,0,0,L,1122011218,0,122.23,120.65,0002,25,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463826,983150.00
09/09/2016 19:30,2,0.178,ALERT,212.61,330.93,59.959,1473463803,"201051344000438","219011344069620",23.76,26.30,0,298.17,339.34,4.3,2.2,0.000,553558.7,553558.7,6909,0,0,0,L,1122011218,0,122.23,121.33,0002,24,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463828,983151.00
09/09/2016 19:30,2,0.201,ALERT,212.38,330.93,59.996,1473463803,"201051344000417","219011344069620",23.84,26.80,0,296.96,339.34,4.9,2.8,0.000,544727.9,544727.9,6909,0,0,0,L,1122011218,0,121.78,121.33,0002,23,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463829,983152.00
09/09/2016 19:30,2,0.090,ACTIVE,211.48,327.62,59.959,1473463803,"274151322000083","219011344069620",23.89,30.00,0,318.61,351.37,2.2,0.2,0.000,805006.9,805006.9,6878,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463830,983153.00
09/09/2016 19:30,2,0.094,ACTIVE,212.16,336.34,59.975,1473463803,"274151322000076","219011344069620",24.77,29.50,0,333.93,339.95,2.4,0.3,0.004,859143.0,859143.0,6885,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463831,983154.00
09/09/2016 19:30,2,0.180,ALERT,212.61,336.94,59.970,1473463803,"201051344000868","219011344069620",24.11,25.00,0,299.37,340.85,4.4,2.3,0.000,543289.0,543289.0,6927,0,0,0,L,1122011218,0,121.10,122.46,0002,21,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463833,983155.00
09/09/2016 19:30,2,0.088,ACTIVE,211.48,335.14,59.959,1473463803,"274151322000095","219011344069620",23.60,30.00,0,324.32,346.86,2.1,0.1,0.000,850483.4,850483.4,6899,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463834,983156.00
09/09/2016 19:30,2,0.113,ALERT,212.38,299.67,59.970,1473463803,"201051344000988","219011344069620",17.87,25.00,0,296.36,354.07,2.1,0.1,0.000,527990.8,527990.8,6920,0,0,0,L,1122011218,0,120.88,122.23,0002,22,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463836,983157.00
09/09/2016 19:30,2,0.164,ALERT,212.38,333.63,59.959,1473463803,"201051344001025","219011344069620",24.45,26.00,0,297.87,339.34,4.1,2.0,0.000,553618.9,553618.9,6908,0,0,0,L,1122011218,0,121.78,121.55,0002,22,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463838,983158.00
09/09/2016 19:30,2,0.168,ALERT,212.61,328.22,59.959,1473463803,"201051344000458","219011344069620",24.25,26.00,0,299.37,340.55,4.1,2.1,0.000,550648.8,550648.8,6913,0,0,0,L,1122011218,0,121.33,122.23,0002,22,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463840,983159.00
09/09/2016 19:30,2,0.158,ALERT,213.29,337.84,59.944,1473463803,"201051344000853","219011344069620",24.63,25.00,0,298.77,341.75,4.0,1.9,0.000,549920.9,549920.9,6916,0,0,0,L,1122011218,0,121.78,122.23,0002,23,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463841,983160.00
09/09/2016 19:30,2,0.145,ALERT,212.83,323.41,59.954,1473463803,"201051344000685","219011344069620",22.94,25.80,0,296.96,339.65,3.4,1.3,0.000,552792.8,552792.8,6926,0,0,0,L,1122011218,0,122.91,121.33,0002,21,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463843,983161.00
09/09/2016 19:30,2,0.156,ALERT,212.38,331.83,59.965,1473463803,"201051344000917","219011344069620",24.11,26.30,0,295.46,339.65,3.9,1.8,0.000,549755.6,549755.6,6936,0,0,0,L,1122011218,0,121.78,121.78,0002,22,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463845,983162.00
09/09/2016 19:30,2,0.156,ALERT,212.83,316.80,59.965,1473463803,"201051344001145","219011344069620",23.97,25.00,0,297.26,340.25,3.8,1.7,0.000,554956.2,554956.2,6935,0,0,0,L,1122011218,0,122.01,121.33,0002,23,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463847,983163.00
09/09/2016 19:30,2,0.166,ALERT,212.61,327.32,59.981,1473463803,"201051344000651","219011344069620",23.38,25.80,0,296.36,339.65,4.0,1.9,0.000,548001.5,548001.5,6904,0,0,0,L,1122011218,0,122.46,121.10,0002,21,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463849,983164.00
09/09/2016 19:30,2,0.076,ACTIVE_NO_POWER,211.25,313.80,59.949,1473463803,"274151322000088","219011344069620",20.73,29.00,0,309.89,348.06,1.6,0.0,0.000,774918.2,774918.2,6858,0,0,0,L,1151911521,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463850,983165.00
09/09/2016 19:30,2,0.008,ALERT,211.93,296.96,59.959,1473463803,"274151322000068","219011344069620",39.42,30.50,0,295.46,380.82,0.0,0.0,0.000,668244.1,668244.1,6981,0,0,0,L,1151911521,0,121.78,122.23,0002,29,0,0,0,0,0,0,42,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463852,983166.00
09/09/2016 19:30,2,0.174,ALERT,212.16,330.63,59.938,1473463803,"201051344001135","219011344069620",26.50,25.80,0,297.26,339.34,4.7,2.6,0.000,544151.1,544151.1,6900,0,0,0,L,1122011218,0,121.78,121.10,0002,24,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463853,983167.00
09/09/2016 19:30,2,0.172,ALERT,212.38,336.04,59.965,1473463803,"201051344000594","219011344069620",23.85,27.50,0,297.57,339.95,4.2,2.1,0.000,555045.2,555045.2,6913,0,0,0,L,1122011218,0,121.10,121.78,0002,23,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463855,983168.00
09/09/2016 19:30,2,0.180,ALERT,212.61,320.71,59.959,1473463803,"201051344001203","219011344069620",23.34,26.50,0,296.66,340.85,4.3,2.2,0.000,552315.6,552315.6,6921,0,0,0,L,1122011218,0,122.46,121.10,0002,22,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463857,983169.00
09/09/2016 19:30,2,0.080,ACTIVE_NO_POWER,211.25,319.21,59.944,1473463803,"274151322000054","219011344069620",23.93,29.30,0,316.80,345.66,1.9,0.0,0.000,790894.4,790894.4,6855,0,0,0,L,1151911521,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463858,983170.00
09/09/2016 19:30,2,0.176,ALERT,212.83,321.31,59.965,1473463803,"201051344000867","219011344069620",24.23,26.30,0,297.26,341.15,4.3,2.2,0.000,542355.4,542355.4,6919,0,0,0,L,1122011218,0,121.55,122.01,0002,22,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463860,983171.00
09/09/2016 19:30,2,0.180,ALERT,212.38,315.60,59.986,1473463803,"201051344001093","219011344069620",23.18,26.00,0,297.26,339.04,4.2,2.2,0.000,549133.9,549133.9,6940,0,0,0,L,1122011218,0,122.01,121.33,0002,24,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463862,983172.00
09/09/2016 19:30,2,0.129,ALERT,212.38,330.63,59.938,1473463803,"201051344000900","219011344069620",24.85,24.50,0,297.87,340.25,3.3,1.2,0.000,559096.9,559096.9,6931,0,0,0,L,1122011218,0,121.33,122.01,0002,20,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463863,983173.00
09/09/2016 19:30,2,0.180,ALERT,212.83,329.13,59.965,1473463803,"201051344000648","219011344069620",23.68,25.30,0,297.26,341.45,4.3,2.2,0.000,547958.0,547958.0,6912,0,0,0,L,1122011218,0,120.88,122.46,0002,21,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463865,983174.00
09/09/2016 19:30,2,0.172,ALERT,212.61,333.33,59.975,1473463803,"201051344000569","219011344069620",24.19,25.30,0,298.77,340.85,4.2,2.2,0.000,559130.4,559130.4,6914,0,0,0,L,1122011218,0,120.88,122.46,0002,21,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463867,983175.00
09/09/2016 19:30,2,0.178,ALERT,212.83,328.82,59.970,1473463803,"201051344000983","219011344069620",25.37,25.30,0,298.17,340.25,4.6,2.5,0.000,551550.9,551550.9,6909,0,0,0,L,1122011218,0,121.33,121.78,0002,23,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463869,983176.00
