ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2016 19:30,2,0.166,ALERT,212.61,328.22,59.975,1473463803,"201051344001158","219011344069620",23.22,25.80,0,296.66,340.25,3.9,1.9,0.000,543376.3,543376.3,6910,0,0,0,L,1122011218,0,120.88,121.78,0002,24,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463871,983177.00
09/09/2016 19:30,2,0.160,ALERT,213.06,321.01,59.970,1473463803,"201051344000576","219011344069620",23.06,24.80,0,297.87,342.05,3.7,1.7,0.000,550901.6,550901.6,6931,0,0,0,L,1122011218,0,121.55,122.01,0002,20,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463872,983178.00
09/09/2016 19:30,2,0.094,ALERT,211.48,297.57,59.959,1473463803,"274151322000087","219011344069620",22.15,32.40,0,294.56,343.25,2.1,0.1,0.000,763077.4,763077.4,6935,0,0,0,L,1151911521,0,121.55,122.01,0002,28,0,0,0,0,0,0,105,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473463874,983179.00
09/09/2016 19:45,2,0.107,ALERT,213.06,299.37,59.996,1473464703,"201051344000645","219011344069620",21.47,24.30,0,296.96,340.55,2.4,0.4,0.000,550386.5,550386.5,6923,0,0,0,L,1122011218,0,121.55,122.46,0002,21,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473464705,983180.00
09/09/2016 19:45,2,0.055,ALERT,211.93,297.26,59.986,1473464703,"274151322000085","219011344069620",20.56,27.80,0,296.06,336.04,1.1,0.0,0.000,790689.9,790689.9,6853,0,0,0,L,1151911521,0,122.01,122.01,0002,26,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473464707,983181.00
09/09/2016 19:45,2,0.127,ALERT,213.29,299.37,60.012,1473464703,"201051344000633","219011344069620",20.91,25.00,0,295.46,336.94,2.7,0.7,0.000,541951.7,541951.7,6922,0,0,0,L,1122011218,0,121.78,122.46,0002,24,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473464709,983182.00
09/09/2016 19:45,2,0.141,ALERT,212.61,299.67,60.012,1473464703,"201051344000469","219011344069620",21.23,23.00,0,296.06,339.04,3.1,1.0,0.000,544487.9,544487.9,6936,0,0,0,L,1122011218,0,120.88,122.46,0002,20,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473464710,983183.00
09/09/2016 19:45,2,0.127,ALERT,212.16,299.07,59.991,1473464703,"201051344000646","219011344069620",20.48,24.80,0,296.36,335.14,2.6,0.6,0.000,545124.1,545124.1,6909,0,0,0,L,1122011218,0,122.01,121.33,0002,22,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473464712,983184.00
09/09/2016 19:45,2,0.080,ALERT,211.48,298.17,59.938,1473464703,"274151322000052","219011344069620",20.54,28.00,0,296.06,336.94,1.6,0.0,0.000,812379.3,812379.3,6858,0,0,0,L,1151911521,0,121.10,122.23,0002,25,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473464714,983185.00
09/09/2016 19:45,2,0.156,ALERT,212.83,299.37,59.991,1473464703,"201051344000585","219011344069620",20.59,24.80,0,296.66,337.24,3.3,1.3,0.000,554910.4,554910.4,6905,0,0,0,L,1122011218,0,121.55,121.78,0002,22,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473464716,983186.00
09/09/2016 19:45,2,0.131,ALERT,212.38,299.37,59.986,1473464703,"201051344001230","219011344069620",17.63,24.30,0,297.26,335.14,2.4,0.3,0.000,548194.8,548194.8,6944,0,0,0,L,1122011218,0,122.01,121.33,0002,21,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473464718,983187.00
09/09/2016 19:45,2,0.113,ALERT,212.83,299.67,59.991,1473464703,"201051344000582","219011344069620",20.73,24.80,0,297.87,336.64,2.4,0.4,0.000,540945.6,540945.6,6903,0,0,0,L,1122011218,0,122.01,121.78,0002,22,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473464720,983188.00
09/09/2016 19:45,2,0.143,ALERT,212.16,298.77,59.981,1473464703,"201051344000955","219011344069620",20.14,25.30,0,297.26,336.64,2.9,0.9,0.000,554835.2,554835.2,6908,0,0,0,L,1122011218,0,121.33,121.55,0002,22,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473464721,983189.00
09/09/2016 19:45,2,0.000,ALERT,212.16,312.59,59.975,1473464703,"274151322000094","219011344069620",37.77,28.50,0,295.46,375.11,0.0,0.0,0.000,667817.7,667817.7,6990,0,0,0,L,1151911521,0,121.33,122.68,0100,25,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1473464723,983190.00
09/09/2016 19:45,2,0.158,ALERT,212.61,300.27,59.949,1473464703,"201051344000579","219011344069620",20.61,25.30,0,297.87,338.44,3.3,1.3,0.000,558798.7,558798.7,6920,0,0,0,L,1122011218,0,121.10,122.01,0002,21,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473464725,983191.00
09/09/2016 19:45,2,0.137,ALERT,212.38,299.37,59.975,1473464703,"201051344000890","219011344069620",20.56,25.50,0,297.26,337.24,2.9,0.8,0.000,552098.3,552098.3,6903,0,0,0,L,1122011218,0,122.01,121.10,0002,25,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473464727,983192.00
09/09/2016 19:45,2,0.125,ALERT,212.83,299.07,59.975,1473464703,"201051344000438","219011344069620",20.42,25.00,0,297.26,336.04,2.6,0.6,0.000,553559.1,553559.1,6911,0,0,0,L,1122011218,0,122.23,121.78,0002,24,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473464729,983193.00
09/09/2016 19:45,2,0.150,ALERT,212.83,298.47,59.981,1473464703,"201051344000417","219011344069620",20.04,25.50,0,296.36,336.34,3.1,1.1,0.000,544728.4,544728.4,6911,0,0,0,L,1122011218,0,121.78,121.55,0002,23,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473464731,983194.00
09/09/2016 19:45,2,0.057,ALERT,211.48,297.57,59.954,1473464703,"274151322000083","219011344069620",20.10,28.00,0,296.36,335.74,1.1,0.0,0.000,805006.9,805006.9,6879,0,0,0,L,1151911521,0,121.33,122.23,0002,22,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473464732,983195.00
09/09/2016 19:45,2,0.059,ALERT,211.93,297.57,59.986,1473464703,"274151322000076","219011344069620",21.29,28.00,0,296.36,348.36,1.2,0.0,0.000,859143.1,859143.1,6886,0,0,0,L,1151911521,0,121.55,122.46,0002,25,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473464734,983196.00
09/09/2016 19:45,2,0.135,ALERT,212.83,300.27,59.954,1473464703,"201051344000868","219011344069620",19.86,23.80,0,297.57,336.94,2.7,0.7,0.000,543289.5,543289.5,6929,0,0,0,L,1122011218,0,121.10,122.46,0002,21,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473464736,983197.00
09/09/2016 19:45,2,0.051,ALERT,211.70,298.47,59.981,1473464703,"274151322000095","219011344069620",20.69,28.00,0,296.66,339.04,1.1,0.0,0.000,850483.4,850483.4,6900,0,0,0,L,1151911521,0,121.78,122.01,0002,24,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473464738,983198.00
09/09/2016 19:45,2,0.086,ACTIVE_NO_POWER,212.61,299.67,59.981,1473464703,"201051344000988","219011344069620",16.50,23.80,0,295.16,301.77,1.4,0.0,0.000,527990.8,527990.8,6922,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473464739,983199.00
09/09/2016 19:45,2,0.115,ALERT,212.38,298.47,59.986,1473464703,"201051344001025","219011344069620",20.71,24.80,0,296.66,336.64,2.5,0.5,0.000,553619.3,553619.3,6910,0,0,0,L,1122011218,0,121.55,121.55,0002,21,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473464741,983200.00
09/09/2016 19:45,2,0.119,ALERT,212.61,299.97,60.028,1473464703,"201051344000458","219011344069620",20.34,24.50,0,297.26,336.04,2.5,0.5,0.000,550649.2,550649.2,6915,0,0,0,L,1122011218,0,121.33,122.23,0002,21,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473464742,983201.00
09/09/2016 19:45,2,0.109,ALERT,213.29,299.97,59.986,1473464703,"201051344000853","219011344069620",19.20,23.80,0,296.96,339.04,2.1,0.1,0.000,549921.2,549921.2,6918,0,0,0,L,1122011218,0,121.78,122.46,0002,23,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473464744,983202.00
09/09/2016 19:45,2,0.088,ALERT,212.83,299.07,59.996,1473464703,"201051344000685","219011344069620",18.71,24.30,0,296.96,337.24,1.7,0.0,0.000,552793.0,552793.0,6928,0,0,0,L,1122011218,0,122.68,121.55,0002,21,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473464746,983203.00
09/09/2016 19:45,2,0.117,ACTIVE,212.61,298.47,59.986,1473464703,"201051344000917","219011344069620",17.73,24.80,0,296.66,332.43,2.1,0.1,0.000,549756.0,549756.0,6938,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473464747,983204.00
09/09/2016 19:45,2,0.117,ALERT,212.61,299.37,59.991,1473464703,"201051344001145","219011344069620",18.61,24.00,0,297.57,337.24,2.2,0.2,0.000,554956.5,554956.5,6937,0,0,0,L,1122011218,0,122.01,121.55,0002,23,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473464749,983205.00
09/09/2016 19:45,2,0.115,ALERT,212.61,298.17,60.007,1473464703,"201051344000651","219011344069620",20.00,24.30,0,296.96,336.64,2.4,0.3,0.000,548001.9,548001.9,6906,0,0,0,L,1122011218,0,122.23,121.33,0002,21,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473464751,983206.00
09/09/2016 19:45,2,0.041,ALERT,211.25,298.17,59.996,1473464703,"274151322000088","219011344069620",18.65,27.50,0,295.76,314.70,0.8,0.0,0.000,774918.2,774918.2,6859,0,0,0,L,1151911521,0,122.23,121.78,0002,22,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473464752,983207.00
09/09/2016 19:45,2,0.008,ALERT,212.16,305.68,59.991,1473464703,"274151322000068","219011344069620",37.91,28.80,0,294.86,374.21,0.0,0.0,0.000,668244.1,668244.1,6983,0,0,0,L,1151911521,0,122.01,122.46,0100,27,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1473464754,983208.00
09/09/2016 19:45,2,0.150,ALERT,212.16,299.07,59.991,1473464703,"201051344001135","219011344069620",20.24,24.50,0,297.26,336.34,3.1,1.1,0.000,544151.7,544151.7,6902,0,0,0,L,1122011218,0,121.78,121.33,0002,23,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473464756,983209.00
09/09/2016 19:45,2,0.119,ALERT,212.61,300.57,59.996,1473464703,"201051344000594","219011344069620",20.32,26.00,0,297.26,345.36,2.5,0.4,0.000,555045.6,555045.6,6915,0,0,0,L,1122011218,0,121.33,122.01,0002,23,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473464758,983210.00
09/09/2016 19:45,2,0.133,ALERT,212.61,298.77,59.991,1473464703,"201051344001203","219011344069620",18.92,25.00,0,297.26,338.14,2.5,0.5,0.000,552316.0,552316.0,6923,0,0,0,L,1122011218,0,122.46,121.33,0002,21,0,0,0,0,0,0,9,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473464760,983211.00
09/09/2016 19:45,2,0.049,ALERT,211.48,297.87,59.991,1473464703,"274151322000054","219011344069620",19.64,27.50,0,296.36,336.04,1.0,0.0,0.000,790894.4,790894.4,6856,0,0,0,L,1151911521,0,121.55,122.01,0002,25,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473464762,983212.00
09/09/2016 19:45,2,0.133,ALERT,213.06,299.67,59.996,1473464703,"201051344000867","219011344069620",19.14,24.80,0,296.96,336.04,2.6,0.6,0.000,542355.9,542355.9,6921,0,0,0,L,1122011218,0,121.55,122.23,0002,21,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473464763,983213.00
09/09/2016 19:45,2,0.141,ACTIVE,212.61,299.37,59.970,1473464703,"201051344001093","219011344069620",17.55,24.80,0,297.87,323.72,2.5,0.5,0.000,549134.4,549134.4,6942,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473464764,983214.00
09/09/2016 19:45,2,0.090,ALERT,212.61,299.67,60.002,1473464703,"201051344000900","219011344069620",18.98,23.30,0,296.96,335.44,1.8,0.0,0.000,559097.1,559097.1,6933,0,0,0,L,1122011218,0,121.33,122.01,0002,20,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473464766,983215.00
09/09/2016 19:45,2,0.127,ALERT,213.06,299.37,59.991,1473464703,"201051344000648","219011344069620",19.90,23.80,0,296.36,337.54,2.6,0.6,0.000,547958.4,547958.4,6914,0,0,0,L,1122011218,0,121.10,122.68,0002,21,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473464768,983216.00
09/09/2016 19:45,2,0.127,ALERT,212.83,300.57,59.991,1473464703,"201051344000569","219011344069620",19.80,24.00,0,297.87,338.14,2.6,0.6,0.000,559130.9,559130.9,6916,0,0,0,L,1122011218,0,120.88,122.68,0002,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473464770,983217.00
09/09/2016 19:45,2,0.141,ALERT,212.83,299.97,59.986,1473464703,"201051344000983","219011344069620",19.54,24.00,0,297.26,335.74,2.8,0.8,0.000,551551.4,551551.4,6911,0,0,0,L,1122011218,0,121.33,122.01,0002,23,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473464772,983218.00
09/09/2016 19:45,2,0.113,ALERT,212.61,299.37,60.007,1473464703,"201051344001158","219011344069620",19.54,24.50,0,296.06,335.74,2.3,0.3,0.000,543376.6,543376.6,6912,0,0,0,L,1122011218,0,121.10,122.01,0002,23,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473464773,983219.00
09/09/2016 19:45,2,0.102,ALERT,213.29,300.27,59.996,1473464703,"201051344000576","219011344069620",18.65,23.50,0,296.96,336.64,2.0,0.0,0.000,550901.9,550901.9,6933,0,0,0,L,1122011218,0,121.55,122.23,0002,20,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473464775,983220.00
09/09/2016 19:45,2,0.062,ACTIVE_NO_POWER,212.16,297.26,60.002,1473464703,"274151322000087","219011344069620",17.55,30.30,0,295.76,300.27,1.1,0.0,0.000,763077.4,763077.4,6937,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473464776,983221.00
09/09/2016 20:00,2,0.043,ALERT,213.06,299.37,60.007,1473465603,"201051344000645","219011344069620",26.06,23.50,0,297.57,300.87,1.1,0.0,0.000,550386.5,550386.5,6925,0,0,0,L,1122011218,0,121.78,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473465605,983222.00
09/09/2016 20:00,2,0.000,ALERT,211.70,297.87,59.959,1473465603,"274151322000085","219011344069620",0.00,26.80,0,295.46,302.68,0.0,0.0,0.000,790689.9,790689.9,6855,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473465607,983223.00
09/09/2016 20:00,2,0.066,ALERT,213.29,299.37,59.975,1473465603,"201051344000633","219011344069620",25.60,23.80,0,295.76,300.57,1.8,0.0,0.000,541951.7,541951.7,6924,0,0,0,L,1122011218,0,121.78,122.46,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473465609,983224.00
09/09/2016 20:00,2,0.074,ALERT,212.61,299.37,59.928,1473465603,"201051344000469","219011344069620",25.17,22.30,0,296.66,300.87,1.9,0.0,0.000,544487.9,544487.9,6938,0,0,0,L,1122011218,0,120.88,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473465611,983225.00
09/09/2016 20:00,2,0.062,ALERT,212.16,298.77,59.970,1473465603,"201051344000646","219011344069620",25.19,24.00,0,296.66,300.27,1.6,0.0,0.000,545124.1,545124.1,6911,0,0,0,L,1122011218,0,122.01,121.33,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473465613,983226.00
09/09/2016 20:00,2,0.000,ALERT,211.25,298.17,59.975,1473465603,"274151322000052","219011344069620",0.00,26.80,0,295.16,303.28,0.0,0.0,0.000,812379.3,812379.3,6860,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473465614,983227.00
09/09/2016 20:00,2,0.092,ALERT,212.61,299.37,59.975,1473465603,"201051344000585","219011344069620",25.82,23.80,0,296.96,300.57,2.5,0.4,0.000,554910.6,554910.6,6907,0,0,0,L,1122011218,0,121.55,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473465616,983228.00
09/09/2016 20:00,2,0.078,ALERT,212.38,299.67,59.981,1473465603,"201051344001230","219011344069620",24.89,23.50,0,297.57,300.87,2.0,0.0,0.000,548194.8,548194.8,6946,0,0,0,L,1122011218,0,122.01,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473465618,983229.00
09/09/2016 20:00,2,0.061,ALERT,212.83,299.67,59.975,1473465603,"201051344000582","219011344069620",25.58,23.80,0,297.87,300.87,1.6,0.0,0.000,540945.6,540945.6,6905,0,0,0,L,1122011218,0,122.01,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473465620,983230.00
09/09/2016 20:00,2,0.080,ALERT,211.93,299.07,59.965,1473465603,"201051344000955","219011344069620",25.62,24.00,0,297.26,300.27,2.1,0.1,0.000,554835.3,554835.3,6910,0,0,0,L,1122011218,0,121.33,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473465622,983231.00
09/09/2016 20:00,2,0.000,ALERT,211.48,296.96,59.949,1473465603,"274151322000094","219011344069620",0.00,27.00,0,295.16,360.38,0.0,0.0,0.000,667817.7,667817.7,6992,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1473465624,983232.00
09/09/2016 20:00,2,0.094,ALERT,212.61,300.27,59.928,1473465603,"201051344000579","219011344069620",26.00,24.30,0,298.17,301.77,2.5,0.5,0.000,558798.8,558798.8,6922,0,0,0,L,1122011218,0,121.10,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473465625,983233.00
09/09/2016 20:00,2,0.092,ALERT,212.38,299.67,59.970,1473465603,"201051344000890","219011344069620",25.78,24.50,0,297.57,301.47,2.4,0.4,0.000,552098.4,552098.4,6905,0,0,0,L,1122011218,0,122.01,120.88,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473465627,983234.00
09/09/2016 20:00,2,0.068,ALERT,212.61,299.07,59.975,1473465603,"201051344000438","219011344069620",25.66,24.00,0,297.26,300.87,1.8,0.0,0.000,553559.2,553559.2,6913,0,0,0,L,1122011218,0,122.01,121.55,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473465629,983235.00
09/09/2016 20:00,2,0.102,ALERT,212.61,298.17,59.970,1473465603,"201051344000417","219011344069620",25.37,24.50,0,296.36,299.67,2.6,0.6,0.000,544728.6,544728.6,6913,0,0,0,L,1122011218,0,121.55,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473465631,983236.00
09/09/2016 20:00,2,0.000,ALERT,211.70,297.87,59.975,1473465603,"274151322000083","219011344069620",0.00,26.80,0,295.76,303.58,0.0,0.0,0.000,805006.9,805006.9,6881,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473465633,983237.00
09/09/2016 20:00,2,0.000,ALERT,211.93,297.87,59.965,1473465603,"274151322000076","219011344069620",0.00,26.50,0,295.46,302.37,0.0,0.0,0.000,859143.1,859143.1,6888,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473465635,983238.00
09/09/2016 20:00,2,0.078,ALERT,212.61,299.97,59.959,1473465603,"201051344000868","219011344069620",25.35,22.80,0,298.17,302.07,2.0,0.0,0.000,543289.5,543289.5,6931,0,0,0,L,1122011218,0,121.10,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473465636,983239.00
09/09/2016 20:00,2,0.000,ALERT,211.48,298.47,59.965,1473465603,"274151322000095","219011344069620",0.00,26.80,0,296.66,303.58,0.0,0.0,0.000,850483.4,850483.4,6902,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473465638,983240.00
09/09/2016 20:00,2,0.045,ALERT,212.38,299.37,60.012,1473465603,"201051344000988","219011344069620",16.60,23.00,0,295.46,300.87,0.8,0.0,0.000,527990.8,527990.8,6923,0,0,0,L,1122011218,0,120.88,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473465640,983241.00
09/09/2016 20:00,2,0.064,ALERT,212.38,298.47,59.975,1473465603,"201051344001025","219011344069620",25.92,23.50,0,296.96,301.17,1.8,0.0,0.000,553619.3,553619.3,6912,0,0,0,L,1122011218,0,121.55,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473465642,983242.00
09/09/2016 20:00,2,0.068,ALERT,212.38,299.67,59.975,1473465603,"201051344000458","219011344069620",25.35,23.80,0,297.87,302.37,1.8,0.0,0.000,550649.2,550649.2,6917,0,0,0,L,1122011218,0,121.10,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473465644,983243.00
09/09/2016 20:00,2,0.055,ALERT,213.06,299.37,59.975,1473465603,"201051344000853","219011344069620",26.02,22.80,0,297.57,301.47,1.4,0.0,0.000,549921.2,549921.2,6920,0,0,0,L,1122011218,0,121.78,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473465645,983244.00
09/09/2016 20:00,2,0.035,ALERT,212.83,299.07,59.970,1473465603,"201051344000685","219011344069620",25.35,23.50,0,297.26,300.57,0.9,0.0,0.000,552793.0,552793.0,6930,0,0,0,L,1122011218,0,122.68,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473465647,983245.00
09/09/2016 20:00,2,0.068,ALERT,212.61,298.47,59.938,1473465603,"201051344000917","219011344069620",24.83,24.00,0,295.76,299.97,1.8,0.0,0.000,549756.0,549756.0,6939,0,0,0,L,1122011218,0,121.55,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473465649,983246.00
09/09/2016 20:00,2,0.068,ALERT,212.61,299.07,59.970,1473465603,"201051344001145","219011344069620",25.39,23.00,0,297.57,301.17,1.8,0.0,0.000,554956.5,554956.5,6939,0,0,0,L,1122011218,0,121.78,121.55,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473465651,983247.00
09/09/2016 20:00,2,0.053,ALERT,212.61,298.17,59.965,1473465603,"201051344000651","219011344069620",25.50,23.30,0,296.66,299.97,1.4,0.0,0.000,548001.9,548001.9,6908,0,0,0,L,1122011218,0,122.23,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473465653,983248.00
09/09/2016 20:00,2,0.000,ALERT,211.03,297.26,59.959,1473465603,"274151322000088","219011344069620",0.00,26.50,0,295.46,302.68,0.0,0.0,0.000,774918.2,774918.2,6861,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473465654,983249.00
09/09/2016 20:00,2,0.000,ALERT,211.93,296.66,59.965,1473465603,"274151322000068","219011344069620",0.00,27.30,0,294.86,362.49,0.0,0.0,0.000,668244.1,668244.1,6985,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1473465656,983250.00
09/09/2016 20:00,2,0.092,ALERT,212.16,298.77,59.965,1473465603,"201051344001135","219011344069620",25.96,23.80,0,297.57,301.17,2.5,0.5,0.000,544151.8,544151.8,6904,0,0,0,L,1122011218,0,121.78,121.33,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473465658,983251.00
09/09/2016 20:00,2,0.070,ALERT,212.38,299.97,59.944,1473465603,"201051344000594","219011344069620",26.08,25.00,0,297.57,302.07,1.9,0.0,0.000,555045.6,555045.6,6917,0,0,0,L,1122011218,0,121.10,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473465660,983252.00
09/09/2016 20:00,2,0.076,ALERT,212.61,298.77,59.965,1473465603,"201051344001203","219011344069620",22.94,24.00,0,297.26,302.37,1.8,0.0,0.000,552316.0,552316.0,6925,0,0,0,L,1122011218,0,122.23,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473465662,983253.00
09/09/2016 20:00,2,0.000,ALERT,211.25,298.17,59.959,1473465603,"274151322000054","219011344069620",0.00,26.50,0,295.46,303.58,0.0,0.0,0.000,790894.4,790894.4,6858,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473465664,983254.00
09/09/2016 20:00,2,0.076,ALERT,212.83,299.37,59.954,1473465603,"201051344000867","219011344069620",24.83,23.80,0,297.57,302.07,1.9,0.0,0.000,542355.9,542355.9,6923,0,0,0,L,1122011218,0,121.55,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473465665,983255.00
09/09/2016 20:00,2,0.092,ALERT,212.38,298.77,59.954,1473465603,"201051344001093","219011344069620",24.45,23.80,0,297.26,300.87,2.3,0.3,0.000,549134.5,549134.5,6943,0,0,0,L,1122011218,0,121.78,121.55,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473465667,983256.00
09/09/2016 20:00,2,0.041,ALERT,212.38,299.37,59.954,1473465603,"201051344000900","219011344069620",25.11,22.50,0,297.57,301.47,1.1,0.0,0.000,559097.1,559097.1,6935,0,0,0,L,1122011218,0,121.10,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473465669,983257.00
09/09/2016 20:00,2,0.072,ALERT,212.83,298.77,59.959,1473465603,"201051344000648","219011344069620",25.68,22.80,0,297.26,301.47,1.9,0.0,0.000,547958.4,547958.4,6916,0,0,0,L,1122011218,0,120.88,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473465671,983258.00
09/09/2016 20:00,2,0.078,ALERT,212.61,299.97,59.949,1473465603,"201051344000569","219011344069620",25.88,23.30,0,298.17,302.07,2.1,0.1,0.000,559130.9,559130.9,6918,0,0,0,L,1122011218,0,120.65,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473465673,983259.00
09/09/2016 20:00,2,0.088,ALERT,212.61,299.97,59.949,1473465603,"201051344000983","219011344069620",25.41,23.00,0,298.17,302.07,2.3,0.3,0.000,551551.5,551551.5,6913,0,0,0,L,1122011218,0,121.33,122.01,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473465675,983260.00
09/09/2016 20:00,2,0.057,ALERT,212.61,299.07,59.959,1473465603,"201051344001158","219011344069620",25.47,23.30,0,296.66,300.87,1.5,0.0,0.000,543376.6,543376.6,6914,0,0,0,L,1122011218,0,121.10,121.78,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473465676,983261.00
09/09/2016 20:00,2,0.057,ALERT,213.06,299.97,59.907,1473465603,"201051344000576","219011344069620",24.43,22.50,0,297.57,301.47,1.4,0.0,0.000,550901.9,550901.9,6935,0,0,0,L,1122011218,0,121.55,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473465678,983262.00
09/09/2016 20:00,2,0.000,ALERT,211.70,296.96,59.944,1473465603,"274151322000087","219011344069620",0.00,29.00,0,295.16,302.98,0.0,0.0,0.000,763077.4,763077.4,6938,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473465680,983263.00
09/09/2016 20:15,2,0.000,ALERT,212.38,298.17,59.975,1473466503,"201051344000645","219011344069620",0.00,22.50,0,296.36,301.17,0.0,0.0,0.000,550386.5,550386.5,6927,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1473466505,983264.00
09/09/2016 20:15,2,0.000,ALERT,211.25,296.66,59.970,1473466503,"274151322000085","219011344069620",0.00,25.50,0,294.86,299.07,0.0,0.0,0.000,790689.9,790689.9,6857,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473466507,983265.00
09/09/2016 20:15,2,0.000,ALERT,212.38,297.87,59.981,1473466503,"201051344000633","219011344069620",0.00,22.80,0,294.56,300.57,0.0,0.0,0.000,541951.7,541951.7,6926,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1473466509,983266.00
09/09/2016 20:15,2,0.000,ALERT,211.93,297.87,59.965,1473466503,"201051344000469","219011344069620",0.00,21.50,0,295.46,300.87,0.0,0.0,0.000,544487.9,544487.9,6940,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1473466511,983267.00
09/09/2016 20:15,2,0.000,ALERT,211.70,297.57,59.981,1473466503,"201051344000646","219011344069620",0.00,23.00,0,295.46,300.27,0.0,0.0,0.000,545124.1,545124.1,6913,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1473466513,983268.00
09/09/2016 20:15,2,0.000,ALERT,210.80,296.66,59.933,1473466503,"274151322000052","219011344069620",0.00,25.50,0,294.56,299.37,0.0,0.0,0.000,812379.3,812379.3,6862,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473466514,983269.00
09/09/2016 20:15,2,0.000,ALERT,212.38,298.47,59.975,1473466503,"201051344000585","219011344069620",0.00,23.00,0,295.76,300.57,0.0,0.0,0.000,554910.6,554910.6,6909,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1473466516,983270.00
09/09/2016 20:15,2,0.000,ALERT,212.16,298.47,59.981,1473466503,"201051344001230","219011344069620",0.00,22.80,0,296.66,300.87,0.0,0.0,0.000,548194.8,548194.8,6948,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1473466518,983271.00
09/09/2016 20:15,2,0.000,ALERT,212.38,298.77,59.933,1473466503,"201051344000582","219011344069620",0.00,23.00,0,296.66,301.17,0.0,0.0,0.000,540945.6,540945.6,6907,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1473466520,983272.00
09/09/2016 20:15,2,0.000,ALERT,211.70,298.17,59.981,1473466503,"201051344000955","219011344069620",0.00,23.30,0,296.06,300.27,0.0,0.0,0.000,554835.3,554835.3,6912,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1473466522,983273.00
09/09/2016 20:15,2,0.000,ALERT,211.03,296.06,59.965,1473466503,"274151322000094","219011344069620",0.00,25.80,0,294.56,298.47,0.0,0.0,0.000,667817.7,667817.7,6994,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473466524,983274.00
09/09/2016 20:15,2,0.000,ALERT,211.93,298.77,60.012,1473466503,"201051344000579","219011344069620",0.00,23.30,0,297.26,301.77,0.0,0.0,0.000,558798.8,558798.8,6924,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1473466526,983275.00
09/09/2016 20:15,2,0.000,ALERT,211.93,298.47,59.970,1473466503,"201051344000890","219011344069620",0.00,23.80,0,296.66,301.77,0.0,0.0,0.000,552098.5,552098.5,6907,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1473466528,983276.00
09/09/2016 20:15,2,0.000,ALERT,212.16,297.87,59.975,1473466503,"201051344000438","219011344069620",0.00,23.00,0,296.36,300.57,0.0,0.0,0.000,553559.2,553559.2,6915,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1473466529,983277.00
09/09/2016 20:15,2,0.000,ALERT,211.93,297.26,59.970,1473466503,"201051344000417","219011344069620",0.00,23.50,0,295.76,299.97,0.0,0.0,0.000,544728.6,544728.6,6915,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1473466531,983278.00
09/09/2016 20:15,2,0.000,ALERT,210.80,297.26,59.965,1473466503,"274151322000083","219011344069620",0.00,25.50,0,294.86,299.67,0.0,0.0,0.000,805006.9,805006.9,6883,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473466533,983279.00
09/09/2016 20:15,2,0.000,ALERT,211.25,296.96,59.965,1473466503,"274151322000076","219011344069620",0.00,25.30,0,294.56,299.07,0.0,0.0,0.000,859143.1,859143.1,6890,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473466535,983280.00
09/09/2016 20:15,2,0.000,ALERT,211.93,299.07,59.981,1473466503,"201051344000868","219011344069620",0.00,22.00,0,297.26,302.07,0.0,0.0,0.000,543289.5,543289.5,6933,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1473466537,983281.00
09/09/2016 20:15,2,0.000,ALERT,210.80,297.26,59.965,1473466503,"274151322000095","219011344069620",0.00,25.50,0,296.06,299.67,0.0,0.0,0.000,850483.4,850483.4,6904,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473466539,983282.00
09/09/2016 20:15,2,0.000,ALERT,211.93,298.47,59.922,1473466503,"201051344000988","219011344069620",0.00,22.50,0,293.96,300.87,0.0,0.0,0.000,527990.8,527990.8,6925,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1473466540,983283.00
09/09/2016 20:15,2,0.000,ALERT,211.93,297.26,59.970,1473466503,"201051344001025","219011344069620",0.00,22.80,0,295.46,301.17,0.0,0.0,0.000,553619.3,553619.3,6914,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1473466542,983284.00
09/09/2016 20:15,2,0.000,ALERT,212.16,298.47,59.944,1473466503,"201051344000458","219011344069620",0.00,22.80,0,296.66,302.07,0.0,0.0,0.000,550649.2,550649.2,6919,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1473466544,983285.00
09/09/2016 20:15,2,0.000,ALERT,212.61,298.17,59.970,1473466503,"201051344000853","219011344069620",0.00,22.00,0,296.66,301.47,0.0,0.0,0.000,549921.2,549921.2,6922,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1473466546,983286.00
09/09/2016 20:15,2,0.000,ALERT,212.38,297.87,59.991,1473466503,"201051344000685","219011344069620",0.00,22.80,0,296.36,300.87,0.0,0.0,0.000,552793.0,552793.0,6932,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1473466548,983287.00
09/09/2016 20:15,2,0.000,ALERT,212.16,297.57,59.975,1473466503,"201051344000917","219011344069620",0.00,23.30,0,294.86,299.97,0.0,0.0,0.000,549756.0,549756.0,6941,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1473466549,983288.00
09/09/2016 20:15,2,0.000,ALERT,212.38,298.17,59.970,1473466503,"201051344001145","219011344069620",0.00,22.30,0,296.66,301.17,0.0,0.0,0.000,554956.5,554956.5,6941,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1473466551,983289.00
09/09/2016 20:15,2,0.000,ALERT,212.16,297.26,59.975,1473466503,"201051344000651","219011344069620",0.00,22.50,0,295.76,299.97,0.0,0.0,0.000,548001.9,548001.9,6910,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1473466553,983290.00
09/09/2016 20:15,2,0.000,ALERT,210.80,296.96,59.965,1473466503,"274151322000088","219011344069620",0.00,25.30,0,294.86,299.07,0.0,0.0,0.000,774918.2,774918.2,6863,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473466555,983291.00
09/09/2016 20:15,2,0.000,ALERT,211.70,295.76,59.965,1473466503,"274151322000068","219011344069620",0.00,26.00,0,294.26,298.17,0.0,0.0,0.000,668244.1,668244.1,6987,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473466556,983292.00
09/09/2016 20:15,2,0.000,ALERT,211.70,297.87,59.975,1473466503,"201051344001135","219011344069620",0.00,22.80,0,296.36,300.87,0.0,0.0,0.000,544151.8,544151.8,6906,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1473466558,983293.00
09/09/2016 20:15,2,0.000,ALERT,211.93,299.07,59.996,1473466503,"201051344000594","219011344069620",0.00,24.00,0,296.06,301.47,0.0,0.0,0.000,555045.6,555045.6,6919,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1473466560,983294.00
09/09/2016 20:15,2,0.000,ALERT,212.16,297.57,59.996,1473466503,"201051344001203","219011344069620",0.00,23.00,0,296.06,302.07,0.0,0.0,0.000,552316.0,552316.0,6927,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1473466562,983295.00
09/09/2016 20:15,2,0.000,ALERT,211.03,296.66,59.975,1473466503,"274151322000054","219011344069620",0.00,25.50,0,295.16,299.37,0.0,0.0,0.000,790894.4,790894.4,6860,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473466564,983296.00
09/09/2016 20:15,2,0.000,ALERT,212.38,297.87,60.028,1473466503,"201051344000867","219011344069620",0.00,22.80,0,296.36,301.17,0.0,0.0,0.000,542355.9,542355.9,6925,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1473466566,983297.00
09/09/2016 20:15,2,0.000,ALERT,211.93,298.17,59.991,1473466503,"201051344001093","219011344069620",0.00,23.00,0,296.06,300.27,0.0,0.0,0.000,549134.5,549134.5,6945,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1473466567,983298.00
09/09/2016 20:15,2,0.000,ALERT,212.16,298.77,60.018,1473466503,"201051344000900","219011344069620",0.00,21.80,0,296.06,300.87,0.0,0.0,0.000,559097.1,559097.1,6937,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1473466569,983299.00
09/09/2016 20:15,2,0.000,ALERT,212.38,297.57,60.012,1473466503,"201051344000648","219011344069620",0.00,22.00,0,296.06,301.17,0.0,0.0,0.000,547958.4,547958.4,6918,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1473466571,983300.00
09/09/2016 20:15,2,0.000,ALERT,212.16,298.77,59.975,1473466503,"201051344000569","219011344069620",0.00,22.30,0,297.26,302.07,0.0,0.0,0.000,559130.9,559130.9,6920,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1473466573,983301.00
09/09/2016 20:15,2,0.000,ALERT,212.16,298.77,59.981,1473466503,"201051344000983","219011344069620",0.00,22.30,0,296.96,301.47,0.0,0.0,0.000,551551.5,551551.5,6915,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1473466575,983302.00
09/09/2016 20:15,2,0.000,ALERT,211.93,297.87,59.986,1473466503,"201051344001158","219011344069620",0.00,22.50,0,295.76,300.57,0.0,0.0,0.000,543376.6,543376.6,6916,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1473466576,983303.00
09/09/2016 20:15,2,0.000,ALERT,212.61,298.77,59.928,1473466503,"201051344000576","219011344069620",0.00,22.00,0,296.36,301.17,0.0,0.0,0.000,550901.9,550901.9,6937,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1473466578,983304.00
09/09/2016 20:15,2,0.000,ALERT,211.25,296.06,59.959,1473466503,"274151322000087","219011344069620",0.00,27.50,0,294.26,298.77,0.0,0.0,0.000,763077.4,763077.4,6940,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473466580,983305.00
09/09/2016 20:30,2,0.000,ALERT,211.93,297.57,60.007,1473467403,"201051344000645","219011344069620",0.00,22.30,0,296.36,299.97,0.0,0.0,0.000,550386.5,550386.5,6929,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473467405,983306.00
09/09/2016 20:30,2,0.000,ALERT,210.80,296.66,59.996,1473467403,"274151322000085","219011344069620",0.00,24.50,0,295.16,298.47,0.0,0.0,0.000,790689.9,790689.9,6859,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473467407,983307.00
09/09/2016 20:30,2,0.000,ALERT,211.93,297.26,60.007,1473467403,"201051344000633","219011344069620",0.00,22.30,0,294.56,299.37,0.0,0.0,0.000,541951.7,541951.7,6928,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473467409,983308.00
09/09/2016 20:30,2,0.000,ALERT,211.48,297.26,60.002,1473467403,"201051344000469","219011344069620",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,544487.9,544487.9,6942,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473467410,983309.00
09/09/2016 20:30,2,0.000,ALERT,211.03,297.26,59.965,1473467403,"201051344000646","219011344069620",0.00,22.30,0,295.16,299.07,0.0,0.0,0.000,545124.1,545124.1,6915,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473467412,983310.00
09/09/2016 20:30,2,0.000,ALERT,210.35,296.36,60.002,1473467403,"274151322000052","219011344069620",0.00,24.50,0,294.86,298.77,0.0,0.0,0.000,812379.3,812379.3,6864,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473467414,983311.00
09/09/2016 20:30,2,0.000,ALERT,211.48,297.57,60.007,1473467403,"201051344000585","219011344069620",0.00,22.50,0,295.76,299.67,0.0,0.0,0.000,554910.6,554910.6,6911,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473467416,983312.00
09/09/2016 20:30,2,0.000,ALERT,211.25,297.87,59.996,1473467403,"201051344001230","219011344069620",0.00,22.30,0,296.66,299.97,0.0,0.0,0.000,548194.8,548194.8,6950,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473467417,983313.00
09/09/2016 20:30,2,0.000,ALERT,211.70,298.17,60.007,1473467403,"201051344000582","219011344069620",0.00,22.30,0,296.96,300.27,0.0,0.0,0.000,540945.6,540945.6,6909,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473467419,983314.00
09/09/2016 20:30,2,0.000,ALERT,211.03,297.26,60.007,1473467403,"201051344000955","219011344069620",0.00,22.50,0,296.06,299.67,0.0,0.0,0.000,554835.3,554835.3,6914,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473467421,983315.00
09/09/2016 20:30,2,0.000,ALERT,210.57,295.46,60.007,1473467403,"274151322000094","219011344069620",0.00,24.50,0,294.56,297.87,0.0,0.0,0.000,667817.7,667817.7,6996,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473467423,983316.00
09/09/2016 20:30,2,0.000,ALERT,211.48,298.17,60.002,1473467403,"201051344000579","219011344069620",0.00,22.80,0,296.96,300.57,0.0,0.0,0.000,558798.8,558798.8,6926,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473467425,983317.00
09/09/2016 20:30,2,0.000,ALERT,211.25,297.57,60.002,1473467403,"201051344000890","219011344069620",0.00,23.00,0,296.66,301.17,0.0,0.0,0.000,552098.5,552098.5,6909,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473467426,983318.00
09/09/2016 20:30,2,0.000,ALERT,211.48,297.26,60.002,1473467403,"201051344000438","219011344069620",0.00,22.50,0,296.06,299.97,0.0,0.0,0.000,553559.2,553559.2,6917,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473467428,983319.00
09/09/2016 20:30,2,0.000,ALERT,211.48,296.96,60.012,1473467403,"201051344000417","219011344069620",0.00,22.80,0,295.16,298.77,0.0,0.0,0.000,544728.6,544728.6,6917,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473467430,983320.00
