ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2016 20:30,2,0.000,ALERT,210.57,296.36,60.034,1473467403,"274151322000083","219011344069620",0.00,24.30,0,295.46,298.77,0.0,0.0,0.000,805006.9,805006.9,6885,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473467432,983321.00
09/09/2016 20:30,2,0.000,ALERT,211.03,296.36,60.002,1473467403,"274151322000076","219011344069620",0.00,24.30,0,294.86,298.77,0.0,0.0,0.000,859143.1,859143.1,6892,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473467434,983322.00
09/09/2016 20:30,2,0.000,ALERT,211.48,298.17,60.012,1473467403,"201051344000868","219011344069620",0.00,21.80,0,296.96,300.87,0.0,0.0,0.000,543289.5,543289.5,6935,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473467436,983323.00
09/09/2016 20:30,2,0.000,ALERT,210.57,297.57,60.007,1473467403,"274151322000095","219011344069620",0.00,24.30,0,296.06,299.07,0.0,0.0,0.000,850483.4,850483.4,6906,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473467437,983324.00
09/09/2016 20:30,2,0.000,ALERT,211.25,297.57,60.007,1473467403,"201051344000988","219011344069620",0.00,22.00,0,293.96,299.67,0.0,0.0,0.000,527990.8,527990.8,6927,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473467439,983325.00
09/09/2016 20:30,2,0.000,ALERT,211.03,296.66,60.012,1473467403,"201051344001025","219011344069620",0.00,22.00,0,295.46,299.97,0.0,0.0,0.000,553619.3,553619.3,6916,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473467441,983326.00
09/09/2016 20:30,2,0.000,ALERT,211.25,297.87,60.007,1473467403,"201051344000458","219011344069620",0.00,22.30,0,296.66,300.87,0.0,0.0,0.000,550649.2,550649.2,6921,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473467443,983327.00
09/09/2016 20:30,2,0.000,ALERT,211.93,297.57,60.012,1473467403,"201051344000853","219011344069620",0.00,21.50,0,296.66,299.97,0.0,0.0,0.000,549921.2,549921.2,6924,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473467445,983328.00
09/09/2016 20:30,2,0.000,ALERT,211.48,297.26,60.007,1473467403,"201051344000685","219011344069620",0.00,22.30,0,296.06,299.37,0.0,0.0,0.000,552793.0,552793.0,6934,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473467447,983329.00
09/09/2016 20:30,2,0.000,ALERT,211.25,296.66,60.028,1473467403,"201051344000917","219011344069620",0.00,22.80,0,294.56,298.77,0.0,0.0,0.000,549756.0,549756.0,6943,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473467449,983330.00
09/09/2016 20:30,2,0.000,ALERT,211.48,297.57,60.018,1473467403,"201051344001145","219011344069620",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,554956.5,554956.5,6943,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473467450,983331.00
09/09/2016 20:30,2,0.000,ALERT,211.48,296.66,60.018,1473467403,"201051344000651","219011344069620",0.00,22.00,0,295.46,298.77,0.0,0.0,0.000,548001.9,548001.9,6912,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473467452,983332.00
09/09/2016 20:30,2,0.000,ALERT,209.90,296.36,60.012,1473467403,"274151322000088","219011344069620",0.00,24.50,0,295.16,298.47,0.0,0.0,0.000,774918.2,774918.2,6865,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473467454,983333.00
09/09/2016 20:30,2,0.000,ALERT,211.03,295.76,60.007,1473467403,"274151322000068","219011344069620",0.00,25.00,0,294.56,297.57,0.0,0.0,0.000,668244.1,668244.1,6989,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473467456,983334.00
09/09/2016 20:30,2,0.000,ALERT,211.03,297.26,60.012,1473467403,"201051344001135","219011344069620",0.00,22.30,0,296.06,299.97,0.0,0.0,0.000,544151.8,544151.8,6908,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473467458,983335.00
09/09/2016 20:30,2,0.000,ALERT,211.25,298.17,60.018,1473467403,"201051344000594","219011344069620",0.00,23.00,0,296.36,300.27,0.0,0.0,0.000,555045.6,555045.6,6921,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473467459,983336.00
09/09/2016 20:30,2,0.000,ALERT,211.48,297.26,60.012,1473467403,"201051344001203","219011344069620",0.00,22.50,0,295.76,301.17,0.0,0.0,0.000,552316.0,552316.0,6929,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473467461,983337.00
09/09/2016 20:30,2,0.000,ALERT,210.35,297.26,60.012,1473467403,"274151322000054","219011344069620",0.00,24.50,0,295.16,299.07,0.0,0.0,0.000,790894.4,790894.4,6862,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473467463,983338.00
09/09/2016 20:30,2,0.000,ALERT,211.70,297.57,60.012,1473467403,"201051344000867","219011344069620",0.00,22.50,0,295.76,300.57,0.0,0.0,0.000,542355.9,542355.9,6927,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473467465,983339.00
09/09/2016 20:30,2,0.000,ALERT,211.25,297.26,60.018,1473467403,"201051344001093","219011344069620",0.00,22.50,0,296.06,299.37,0.0,0.0,0.000,549134.5,549134.5,6947,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473467466,983340.00
09/09/2016 20:30,2,0.000,ALERT,211.48,297.87,60.018,1473467403,"201051344000900","219011344069620",0.00,21.50,0,296.36,300.27,0.0,0.0,0.000,559097.1,559097.1,6939,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473467468,983341.00
09/09/2016 20:30,2,0.000,ALERT,211.70,297.26,60.012,1473467403,"201051344000648","219011344069620",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,547958.4,547958.4,6920,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473467470,983342.00
09/09/2016 20:30,2,0.000,ALERT,211.25,298.17,60.018,1473467403,"201051344000569","219011344069620",0.00,21.80,0,297.26,300.87,0.0,0.0,0.000,559130.9,559130.9,6922,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473467472,983343.00
09/09/2016 20:30,2,0.000,ALERT,211.25,297.87,60.039,1473467403,"201051344000983","219011344069620",0.00,21.80,0,296.66,300.57,0.0,0.0,0.000,551551.5,551551.5,6917,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473467474,983344.00
09/09/2016 20:30,2,0.000,ALERT,211.25,297.26,60.012,1473467403,"201051344001158","219011344069620",0.00,22.00,0,295.46,299.37,0.0,0.0,0.000,543376.6,543376.6,6918,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473467475,983345.00
09/09/2016 20:30,2,0.000,ALERT,211.48,297.57,60.018,1473467403,"201051344000576","219011344069620",0.00,21.50,0,296.66,299.97,0.0,0.0,0.000,550901.9,550901.9,6939,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473467477,983346.00
09/09/2016 20:30,2,0.000,ALERT,210.57,295.76,60.034,1473467403,"274151322000087","219011344069620",0.00,26.30,0,294.56,298.17,0.0,0.0,0.000,763077.4,763077.4,6942,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473467479,983347.00
09/09/2016 20:45,2,0.000,ALERT,211.93,297.57,59.996,1473468303,"201051344000645","219011344069620",0.00,21.80,0,295.46,299.07,0.0,0.0,0.000,550386.5,550386.5,6931,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473468305,983348.00
09/09/2016 20:45,2,0.000,ALERT,210.80,296.96,59.986,1473468303,"274151322000085","219011344069620",0.00,24.00,0,293.96,297.87,0.0,0.0,0.000,790689.9,790689.9,6861,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473468307,983349.00
09/09/2016 20:45,2,0.000,ALERT,211.93,297.26,59.991,1473468303,"201051344000633","219011344069620",0.00,21.80,0,293.96,298.77,0.0,0.0,0.000,541951.7,541951.7,6930,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473468309,983350.00
09/09/2016 20:45,2,0.000,ALERT,211.25,297.26,59.991,1473468303,"201051344000469","219011344069620",0.00,21.00,0,294.56,298.77,0.0,0.0,0.000,544487.9,544487.9,6944,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473468311,983351.00
09/09/2016 20:45,2,0.000,ALERT,211.03,297.26,59.991,1473468303,"201051344000646","219011344069620",0.00,22.00,0,294.56,298.77,0.0,0.0,0.000,545124.1,545124.1,6917,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473468312,983352.00
09/09/2016 20:45,2,0.000,ALERT,210.35,296.96,59.991,1473468303,"274151322000052","219011344069620",0.00,23.80,0,293.66,298.17,0.0,0.0,0.000,812379.3,812379.3,6866,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473468314,983353.00
09/09/2016 20:45,2,0.000,ALERT,211.70,297.87,59.959,1473468303,"201051344000585","219011344069620",0.00,22.00,0,295.16,299.07,0.0,0.0,0.000,554910.6,554910.6,6913,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473468316,983354.00
09/09/2016 20:45,2,0.000,ALERT,211.48,298.17,59.991,1473468303,"201051344001230","219011344069620",0.00,21.80,0,295.46,299.37,0.0,0.0,0.000,548194.8,548194.8,6952,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473468318,983355.00
09/09/2016 20:45,2,0.000,ALERT,211.93,298.47,59.991,1473468303,"201051344000582","219011344069620",0.00,22.00,0,296.06,299.67,0.0,0.0,0.000,540945.6,540945.6,6911,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473468320,983356.00
09/09/2016 20:45,2,0.000,ALERT,211.25,297.57,59.996,1473468303,"201051344000955","219011344069620",0.00,22.30,0,295.16,298.77,0.0,0.0,0.000,554835.3,554835.3,6916,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473468322,983357.00
09/09/2016 20:45,2,0.000,ALERT,210.57,296.06,59.986,1473468303,"274151322000094","219011344069620",0.00,23.80,0,293.66,297.26,0.0,0.0,0.000,667817.7,667817.7,6998,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473468323,983358.00
09/09/2016 20:45,2,0.000,ALERT,211.25,298.47,59.970,1473468303,"201051344000579","219011344069620",0.00,22.30,0,296.36,299.97,0.0,0.0,0.000,558798.8,558798.8,6928,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473468325,983359.00
09/09/2016 20:45,2,0.000,ALERT,211.48,298.17,59.991,1473468303,"201051344000890","219011344069620",0.00,22.50,0,295.76,299.97,0.0,0.0,0.000,552098.5,552098.5,6911,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473468327,983360.00
09/09/2016 20:45,2,0.000,ALERT,211.70,297.87,59.986,1473468303,"201051344000438","219011344069620",0.00,21.80,0,295.76,299.37,0.0,0.0,0.000,553559.2,553559.2,6919,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473468329,983361.00
09/09/2016 20:45,2,0.000,ALERT,211.70,297.26,59.986,1473468303,"201051344000417","219011344069620",0.00,22.30,0,294.56,298.47,0.0,0.0,0.000,544728.6,544728.6,6919,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473468330,983362.00
09/09/2016 20:45,2,0.000,ALERT,210.57,296.96,59.986,1473468303,"274151322000083","219011344069620",0.00,23.50,0,294.26,298.47,0.0,0.0,0.000,805006.9,805006.9,6887,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473468332,983363.00
09/09/2016 20:45,2,0.000,ALERT,211.03,296.66,59.944,1473468303,"274151322000076","219011344069620",0.00,23.50,0,293.96,298.17,0.0,0.0,0.000,859143.1,859143.1,6894,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473468334,983364.00
09/09/2016 20:45,2,0.000,ALERT,211.25,298.17,60.018,1473468303,"201051344000868","219011344069620",0.00,21.50,0,296.36,300.27,0.0,0.0,0.000,543289.5,543289.5,6937,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473468336,983365.00
09/09/2016 20:45,2,0.000,ALERT,210.57,297.87,59.996,1473468303,"274151322000095","219011344069620",0.00,23.50,0,295.16,298.77,0.0,0.0,0.000,850483.4,850483.4,6908,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473468338,983366.00
09/09/2016 20:45,2,0.000,ALERT,211.25,297.87,60.007,1473468303,"201051344000988","219011344069620",0.00,21.80,0,293.36,299.07,0.0,0.0,0.000,527990.8,527990.8,6929,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473468339,983367.00
09/09/2016 20:45,2,0.000,ALERT,211.48,297.26,59.954,1473468303,"201051344001025","219011344069620",0.00,21.50,0,294.56,299.37,0.0,0.0,0.000,553619.3,553619.3,6918,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473468341,983368.00
09/09/2016 20:45,2,0.000,ALERT,211.25,297.87,60.034,1473468303,"201051344000458","219011344069620",0.00,22.00,0,296.06,300.27,0.0,0.0,0.000,550649.2,550649.2,6923,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473468343,983369.00
09/09/2016 20:45,2,0.000,ALERT,211.93,297.57,60.002,1473468303,"201051344000853","219011344069620",0.00,21.30,0,295.76,299.37,0.0,0.0,0.000,549921.2,549921.2,6926,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473468345,983370.00
09/09/2016 20:45,2,0.000,ALERT,211.93,297.87,59.996,1473468303,"201051344000685","219011344069620",0.00,21.80,0,295.46,299.07,0.0,0.0,0.000,552793.0,552793.0,6936,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473468347,983371.00
09/09/2016 20:45,2,0.000,ALERT,211.70,297.57,59.986,1473468303,"201051344000917","219011344069620",0.00,22.50,0,294.26,298.77,0.0,0.0,0.000,549756.0,549756.0,6945,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473468349,983372.00
09/09/2016 20:45,2,0.000,ALERT,211.93,298.17,59.991,1473468303,"201051344001145","219011344069620",0.00,21.50,0,295.76,299.67,0.0,0.0,0.000,554956.5,554956.5,6945,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473468350,983373.00
09/09/2016 20:45,2,0.000,ALERT,211.93,297.26,59.981,1473468303,"201051344000651","219011344069620",0.00,21.50,0,294.56,298.77,0.0,0.0,0.000,548001.9,548001.9,6914,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473468352,983374.00
09/09/2016 20:45,2,0.000,ALERT,210.12,296.36,59.996,1473468303,"274151322000088","219011344069620",0.00,23.80,0,293.66,297.87,0.0,0.0,0.000,774918.2,774918.2,6867,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473468354,983375.00
09/09/2016 20:45,2,0.000,ALERT,211.03,295.76,59.991,1473468303,"274151322000068","219011344069620",0.00,24.30,0,293.36,296.96,0.0,0.0,0.000,668244.1,668244.1,6991,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473468356,983376.00
09/09/2016 20:45,2,0.000,ALERT,211.25,297.87,59.981,1473468303,"201051344001135","219011344069620",0.00,21.80,0,295.46,299.37,0.0,0.0,0.000,544151.8,544151.8,6910,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473468358,983377.00
09/09/2016 20:45,2,0.000,ALERT,211.25,298.47,59.996,1473468303,"201051344000594","219011344069620",0.00,22.50,0,295.76,299.67,0.0,0.0,0.000,555045.6,555045.6,6923,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473468359,983378.00
09/09/2016 20:45,2,0.000,ALERT,211.70,297.57,59.996,1473468303,"201051344001203","219011344069620",0.00,22.00,0,295.16,300.57,0.0,0.0,0.000,552316.0,552316.0,6931,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473468362,983379.00
09/09/2016 20:45,2,0.000,ALERT,210.57,296.36,60.002,1473468303,"274151322000054","219011344069620",0.00,24.00,0,294.26,298.47,0.0,0.0,0.000,790894.4,790894.4,6864,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473468363,983380.00
09/09/2016 20:45,2,0.000,ALERT,211.70,297.57,59.986,1473468303,"201051344000867","219011344069620",0.00,22.30,0,295.46,299.67,0.0,0.0,0.000,542355.9,542355.9,6929,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473468365,983381.00
09/09/2016 20:45,2,0.000,ALERT,211.70,297.87,60.028,1473468303,"201051344001093","219011344069620",0.00,22.30,0,295.16,299.07,0.0,0.0,0.000,549134.5,549134.5,6949,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473468367,983382.00
09/09/2016 20:45,2,0.000,ALERT,211.25,297.57,59.949,1473468303,"201051344000900","219011344069620",0.00,21.30,0,295.46,299.37,0.0,0.0,0.000,559097.1,559097.1,6941,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473468369,983383.00
09/09/2016 20:45,2,0.000,ALERT,211.70,296.96,59.991,1473468303,"201051344000648","219011344069620",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,547958.4,547958.4,6922,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473468371,983384.00
09/09/2016 20:45,2,0.000,ALERT,211.48,298.17,59.981,1473468303,"201051344000569","219011344069620",0.00,21.50,0,296.36,299.97,0.0,0.0,0.000,559130.9,559130.9,6924,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473468372,983385.00
09/09/2016 20:45,2,0.000,ALERT,211.48,298.17,59.981,1473468303,"201051344000983","219011344069620",0.00,21.80,0,296.06,299.67,0.0,0.0,0.000,551551.5,551551.5,6919,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473468374,983386.00
09/09/2016 20:45,2,0.000,ALERT,211.48,297.57,59.986,1473468303,"201051344001158","219011344069620",0.00,21.50,0,295.16,298.77,0.0,0.0,0.000,543376.6,543376.6,6920,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473468376,983387.00
09/09/2016 20:45,2,0.000,ALERT,211.93,298.47,59.986,1473468303,"201051344000576","219011344069620",0.00,21.30,0,295.46,299.37,0.0,0.0,0.000,550901.9,550901.9,6941,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473468378,983388.00
09/09/2016 20:45,2,0.000,ALERT,211.03,295.76,59.986,1473468303,"274151322000087","219011344069620",0.00,25.00,0,293.66,297.57,0.0,0.0,0.000,763077.4,763077.4,6944,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473468380,983389.00
09/09/2016 21:00,2,0.000,ALERT,211.93,297.26,59.975,1473469203,"201051344000645","219011344069620",0.00,21.80,0,295.46,299.07,0.0,0.0,0.000,550386.5,550386.5,6933,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473469205,983390.00
09/09/2016 21:00,2,0.000,ALERT,211.25,296.36,59.986,1473469203,"274151322000085","219011344069620",0.00,23.50,0,294.86,298.17,0.0,0.0,0.000,790689.9,790689.9,6863,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473469207,983391.00
09/09/2016 21:00,2,0.000,ALERT,211.93,297.26,59.970,1473469203,"201051344000633","219011344069620",0.00,21.50,0,293.96,298.77,0.0,0.0,0.000,541951.7,541951.7,6932,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473469208,983392.00
09/09/2016 21:00,2,0.000,ALERT,211.48,297.26,59.996,1473469203,"201051344000469","219011344069620",0.00,20.70,0,294.56,298.77,0.0,0.0,0.000,544487.9,544487.9,6946,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473469210,983393.00
09/09/2016 21:00,2,0.000,ALERT,210.80,297.26,59.981,1473469203,"201051344000646","219011344069620",0.00,21.50,0,295.16,299.07,0.0,0.0,0.000,545124.1,545124.1,6919,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473469212,983394.00
09/09/2016 21:00,2,0.000,ALERT,210.80,296.06,59.959,1473469203,"274151322000052","219011344069620",0.00,23.30,0,294.86,298.77,0.0,0.0,0.000,812379.3,812379.3,6868,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473469214,983395.00
09/09/2016 21:00,2,0.000,ALERT,211.48,297.87,59.975,1473469203,"201051344000585","219011344069620",0.00,21.80,0,295.46,299.37,0.0,0.0,0.000,554910.6,554910.6,6915,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473469216,983396.00
09/09/2016 21:00,2,0.000,ALERT,211.03,297.87,59.975,1473469203,"201051344001230","219011344069620",0.00,21.50,0,296.36,299.37,0.0,0.0,0.000,548194.8,548194.8,6954,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473469217,983397.00
09/09/2016 21:00,2,0.000,ALERT,211.70,298.17,59.975,1473469203,"201051344000582","219011344069620",0.00,21.50,0,296.36,299.67,0.0,0.0,0.000,540945.6,540945.6,6913,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473469219,983398.00
09/09/2016 21:00,2,0.000,ALERT,211.03,297.57,59.996,1473469203,"201051344000955","219011344069620",0.00,22.00,0,296.06,299.07,0.0,0.0,0.000,554835.3,554835.3,6918,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473469221,983399.00
09/09/2016 21:00,2,0.000,ALERT,211.03,295.16,59.970,1473469203,"274151322000094","219011344069620",0.00,23.30,0,294.56,297.57,0.0,0.0,0.000,667817.7,667817.7,7000,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473469223,983400.00
09/09/2016 21:00,2,0.000,ALERT,211.48,297.87,59.986,1473469203,"201051344000579","219011344069620",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,558798.8,558798.8,6930,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473469225,983401.00
09/09/2016 21:00,2,0.000,ALERT,211.25,297.87,59.975,1473469203,"201051344000890","219011344069620",0.00,22.00,0,296.06,300.27,0.0,0.0,0.000,552098.5,552098.5,6913,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473469227,983402.00
09/09/2016 21:00,2,0.000,ALERT,211.48,297.57,59.975,1473469203,"201051344000438","219011344069620",0.00,21.50,0,296.06,299.67,0.0,0.0,0.000,553559.2,553559.2,6921,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473469229,983403.00
09/09/2016 21:00,2,0.000,ALERT,211.48,296.66,59.933,1473469203,"201051344000417","219011344069620",0.00,22.00,0,295.46,298.77,0.0,0.0,0.000,544728.6,544728.6,6921,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473469230,983404.00
09/09/2016 21:00,2,0.000,ALERT,211.03,296.66,59.970,1473469203,"274151322000083","219011344069620",0.00,23.00,0,295.16,298.77,0.0,0.0,0.000,805006.9,805006.9,6889,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473469232,983405.00
09/09/2016 21:00,2,0.000,ALERT,211.48,296.66,59.986,1473469203,"274151322000076","219011344069620",0.00,23.00,0,294.56,298.47,0.0,0.0,0.000,859143.1,859143.1,6896,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473469234,983406.00
09/09/2016 21:00,2,0.000,ALERT,211.48,298.17,59.975,1473469203,"201051344000868","219011344069620",0.00,21.30,0,296.36,299.97,0.0,0.0,0.000,543289.5,543289.5,6939,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473469236,983407.00
09/09/2016 21:00,2,0.000,ALERT,211.03,296.96,59.970,1473469203,"274151322000095","219011344069620",0.00,23.00,0,296.06,299.07,0.0,0.0,0.000,850483.4,850483.4,6910,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473469238,983408.00
09/09/2016 21:00,2,0.000,ALERT,211.48,297.26,59.975,1473469203,"201051344000988","219011344069620",0.00,21.50,0,293.36,299.07,0.0,0.0,0.000,527990.8,527990.8,6931,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473469239,983409.00
09/09/2016 21:00,2,0.000,ALERT,211.03,296.96,59.975,1473469203,"201051344001025","219011344069620",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,553619.3,553619.3,6920,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473469241,983410.00
09/09/2016 21:00,2,0.000,ALERT,211.48,297.57,59.975,1473469203,"201051344000458","219011344069620",0.00,22.00,0,295.76,299.97,0.0,0.0,0.000,550649.2,550649.2,6925,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473469243,983411.00
09/09/2016 21:00,2,0.000,ALERT,212.16,297.26,59.986,1473469203,"201051344000853","219011344069620",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,549921.2,549921.2,6928,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473469245,983412.00
09/09/2016 21:00,2,0.000,ALERT,211.70,297.57,59.986,1473469203,"201051344000685","219011344069620",0.00,21.50,0,295.76,299.37,0.0,0.0,0.000,552793.0,552793.0,6938,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473469246,983413.00
09/09/2016 21:00,2,0.000,ALERT,211.48,296.96,59.949,1473469203,"201051344000917","219011344069620",0.00,22.30,0,294.86,298.77,0.0,0.0,0.000,549756.0,549756.0,6947,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473469248,983414.00
09/09/2016 21:00,2,0.000,ALERT,211.48,297.87,59.970,1473469203,"201051344001145","219011344069620",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,554956.5,554956.5,6947,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473469250,983415.00
09/09/2016 21:00,2,0.000,ALERT,211.48,296.96,59.975,1473469203,"201051344000651","219011344069620",0.00,21.30,0,295.46,299.07,0.0,0.0,0.000,548001.9,548001.9,6916,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473469252,983416.00
09/09/2016 21:00,2,0.000,ALERT,210.35,296.06,59.933,1473469203,"274151322000088","219011344069620",0.00,23.30,0,294.86,298.17,0.0,0.0,0.000,774918.2,774918.2,6869,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473469254,983417.00
09/09/2016 21:00,2,0.000,ALERT,211.48,295.46,59.965,1473469203,"274151322000068","219011344069620",0.00,23.80,0,294.26,297.57,0.0,0.0,0.000,668244.1,668244.1,6993,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473469255,983418.00
09/09/2016 21:00,2,0.000,ALERT,211.03,297.57,59.970,1473469203,"201051344001135","219011344069620",0.00,21.50,0,296.06,299.67,0.0,0.0,0.000,544151.8,544151.8,6912,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473469257,983419.00
09/09/2016 21:00,2,0.000,ALERT,211.25,298.17,59.965,1473469203,"201051344000594","219011344069620",0.00,22.30,0,295.76,299.67,0.0,0.0,0.000,555045.6,555045.6,6925,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473469259,983420.00
09/09/2016 21:00,2,0.000,ALERT,211.48,297.26,60.018,1473469203,"201051344001203","219011344069620",0.00,21.80,0,295.76,300.87,0.0,0.0,0.000,552316.0,552316.0,6933,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473469261,983421.00
09/09/2016 21:00,2,0.000,ALERT,210.57,296.96,59.922,1473469203,"274151322000054","219011344069620",0.00,23.50,0,295.16,299.07,0.0,0.0,0.000,790894.4,790894.4,6866,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473469263,983422.00
09/09/2016 21:00,2,0.000,ALERT,211.70,297.26,59.970,1473469203,"201051344000867","219011344069620",0.00,21.80,0,295.46,299.67,0.0,0.0,0.000,542355.9,542355.9,6931,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473469265,983423.00
09/09/2016 21:00,2,0.000,ALERT,211.48,297.57,59.965,1473469203,"201051344001093","219011344069620",0.00,21.80,0,296.06,299.07,0.0,0.0,0.000,549134.5,549134.5,6951,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473469266,983424.00
09/09/2016 21:00,2,0.000,ALERT,211.48,297.57,59.959,1473469203,"201051344000900","219011344069620",0.00,21.30,0,295.46,299.07,0.0,0.0,0.000,559097.1,559097.1,6943,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473469268,983425.00
09/09/2016 21:00,2,0.000,ALERT,211.93,296.96,59.965,1473469203,"201051344000648","219011344069620",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,547958.4,547958.4,6924,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473469270,983426.00
09/09/2016 21:00,2,0.000,ALERT,211.48,297.87,59.970,1473469203,"201051344000569","219011344069620",0.00,21.50,0,296.36,299.97,0.0,0.0,0.000,559130.9,559130.9,6926,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473469272,983427.00
09/09/2016 21:00,2,0.000,ALERT,211.70,298.17,59.965,1473469203,"201051344000983","219011344069620",0.00,21.50,0,296.36,299.97,0.0,0.0,0.000,551551.5,551551.5,6921,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473469274,983428.00
09/09/2016 21:00,2,0.000,ALERT,211.48,297.26,59.959,1473469203,"201051344001158","219011344069620",0.00,21.50,0,295.16,299.07,0.0,0.0,0.000,543376.6,543376.6,6922,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473469275,983429.00
09/09/2016 21:00,2,0.000,ALERT,211.93,297.87,59.954,1473469203,"201051344000576","219011344069620",0.00,21.00,0,296.06,299.37,0.0,0.0,0.000,550901.9,550901.9,6943,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473469277,983430.00
09/09/2016 21:00,2,0.000,ALERT,211.03,295.46,59.975,1473469203,"274151322000087","219011344069620",0.00,24.50,0,294.56,297.87,0.0,0.0,0.000,763077.4,763077.4,6946,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473469279,983431.00
09/09/2016 21:15,2,0.000,ALERT,212.16,297.57,59.970,1473470103,"201051344000645","219011344069620",0.00,21.50,0,295.46,299.07,0.0,0.0,0.000,550386.5,550386.5,6935,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473470105,983432.00
09/09/2016 21:15,2,0.000,ALERT,211.03,296.36,59.965,1473470103,"274151322000085","219011344069620",0.00,23.00,0,294.26,298.17,0.0,0.0,0.000,790689.9,790689.9,6865,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473470107,983433.00
09/09/2016 21:15,2,0.000,ALERT,212.16,297.26,59.959,1473470103,"201051344000633","219011344069620",0.00,21.30,0,293.96,298.47,0.0,0.0,0.000,541951.7,541951.7,6934,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473470109,983434.00
09/09/2016 21:15,2,0.000,ALERT,211.93,297.57,59.922,1473470103,"201051344000469","219011344069620",0.00,20.70,0,294.56,298.77,0.0,0.0,0.000,544487.9,544487.9,6948,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473470111,983435.00
09/09/2016 21:15,2,0.000,ALERT,211.25,297.57,59.965,1473470103,"201051344000646","219011344069620",0.00,21.30,0,294.86,299.07,0.0,0.0,0.000,545124.1,545124.1,6921,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473470113,983436.00
09/09/2016 21:15,2,0.000,ALERT,210.80,297.26,59.959,1473470103,"274151322000052","219011344069620",0.00,23.00,0,293.66,298.47,0.0,0.0,0.000,812379.3,812379.3,6870,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473470114,983437.00
09/09/2016 21:15,2,0.000,ALERT,211.93,298.17,59.970,1473470103,"201051344000585","219011344069620",0.00,21.50,0,295.46,299.67,0.0,0.0,0.000,554910.6,554910.6,6917,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473470116,983438.00
09/09/2016 21:15,2,0.000,ALERT,211.48,298.17,59.970,1473470103,"201051344001230","219011344069620",0.00,21.30,0,296.06,299.97,0.0,0.0,0.000,548194.8,548194.8,6956,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473470118,983439.00
09/09/2016 21:15,2,0.000,ALERT,212.16,298.47,59.975,1473470103,"201051344000582","219011344069620",0.00,21.30,0,296.36,299.97,0.0,0.0,0.000,540945.6,540945.6,6915,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473470120,983440.00
09/09/2016 21:15,2,0.000,ALERT,211.25,297.87,60.002,1473470103,"201051344000955","219011344069620",0.00,21.50,0,295.46,299.07,0.0,0.0,0.000,554835.3,554835.3,6920,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473470122,983441.00
09/09/2016 21:15,2,0.000,ALERT,211.03,295.76,59.996,1473470103,"274151322000094","219011344069620",0.00,23.00,0,293.96,297.57,0.0,0.0,0.000,667817.7,667817.7,7002,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473470124,983442.00
09/09/2016 21:15,2,0.000,ALERT,211.70,298.17,59.986,1473470103,"201051344000579","219011344069620",0.00,21.80,0,296.06,299.67,0.0,0.0,0.000,558798.8,558798.8,6932,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473470125,983443.00
09/09/2016 21:15,2,0.000,ALERT,211.48,298.47,59.944,1473470103,"201051344000890","219011344069620",0.00,21.80,0,295.76,300.57,0.0,0.0,0.000,552098.5,552098.5,6915,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473470127,983444.00
09/09/2016 21:15,2,0.000,ALERT,211.93,297.87,59.959,1473470103,"201051344000438","219011344069620",0.00,21.30,0,295.76,299.67,0.0,0.0,0.000,553559.2,553559.2,6923,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473470129,983445.00
09/09/2016 21:15,2,0.000,ALERT,211.93,297.26,59.970,1473470103,"201051344000417","219011344069620",0.00,21.80,0,294.56,298.77,0.0,0.0,0.000,544728.6,544728.6,6923,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473470131,983446.00
09/09/2016 21:15,2,0.000,ALERT,211.03,297.26,59.991,1473470103,"274151322000083","219011344069620",0.00,22.80,0,294.26,298.77,0.0,0.0,0.000,805006.9,805006.9,6891,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473470133,983447.00
09/09/2016 21:15,2,0.000,ALERT,211.48,296.36,59.965,1473470103,"274151322000076","219011344069620",0.00,22.80,0,293.96,298.17,0.0,0.0,0.000,859143.1,859143.1,6898,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473470134,983448.00
09/09/2016 21:15,2,0.000,ALERT,211.48,298.17,59.959,1473470103,"201051344000868","219011344069620",0.00,21.00,0,296.36,299.97,0.0,0.0,0.000,543289.5,543289.5,6941,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473470136,983449.00
09/09/2016 21:15,2,0.000,ALERT,211.03,297.26,59.965,1473470103,"274151322000095","219011344069620",0.00,22.80,0,295.46,298.77,0.0,0.0,0.000,850483.4,850483.4,6912,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473470138,983450.00
09/09/2016 21:15,2,0.000,ALERT,211.70,297.57,59.959,1473470103,"201051344000988","219011344069620",0.00,21.30,0,293.06,298.77,0.0,0.0,0.000,527990.8,527990.8,6933,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473470140,983451.00
09/09/2016 21:15,2,0.000,ALERT,211.70,297.26,59.965,1473470103,"201051344001025","219011344069620",0.00,21.00,0,295.16,299.97,0.0,0.0,0.000,553619.3,553619.3,6922,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473470142,983452.00
09/09/2016 21:15,2,0.000,ALERT,211.70,297.57,59.970,1473470103,"201051344000458","219011344069620",0.00,21.80,0,295.76,299.97,0.0,0.0,0.000,550649.2,550649.2,6927,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473470144,983453.00
09/09/2016 21:15,2,0.000,ALERT,212.38,297.57,59.970,1473470103,"201051344000853","219011344069620",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,549921.2,549921.2,6930,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473470146,983454.00
09/09/2016 21:15,2,0.000,ALERT,211.93,297.87,59.970,1473470103,"201051344000685","219011344069620",0.00,21.30,0,295.46,299.37,0.0,0.0,0.000,552793.0,552793.0,6940,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473470147,983455.00
09/09/2016 21:15,2,0.000,ALERT,211.93,297.57,59.970,1473470103,"201051344000917","219011344069620",0.00,22.00,0,294.56,298.77,0.0,0.0,0.000,549756.0,549756.0,6949,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473470149,983456.00
09/09/2016 21:15,2,0.000,ALERT,211.93,298.47,60.007,1473470103,"201051344001145","219011344069620",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,554956.5,554956.5,6949,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473470151,983457.00
09/09/2016 21:15,2,0.000,ALERT,211.93,297.26,59.970,1473470103,"201051344000651","219011344069620",0.00,21.00,0,295.16,298.77,0.0,0.0,0.000,548001.9,548001.9,6918,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473470153,983458.00
09/09/2016 21:15,2,0.000,ALERT,210.57,296.06,59.965,1473470103,"274151322000088","219011344069620",0.00,23.00,0,293.96,298.17,0.0,0.0,0.000,774918.2,774918.2,6871,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473470155,983459.00
09/09/2016 21:15,2,0.000,ALERT,211.48,295.76,59.975,1473470103,"274151322000068","219011344069620",0.00,23.50,0,293.66,297.26,0.0,0.0,0.000,668244.1,668244.1,6995,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473470156,983460.00
09/09/2016 21:15,2,0.000,ALERT,211.48,297.87,59.970,1473470103,"201051344001135","219011344069620",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,544151.8,544151.8,6914,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473470158,983461.00
09/09/2016 21:15,2,0.000,ALERT,211.48,298.17,59.965,1473470103,"201051344000594","219011344069620",0.00,21.80,0,295.46,299.67,0.0,0.0,0.000,555045.6,555045.6,6927,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473470160,983462.00
09/09/2016 21:15,2,0.000,ALERT,211.93,297.87,59.975,1473470103,"201051344001203","219011344069620",0.00,21.50,0,295.46,301.17,0.0,0.0,0.000,552316.0,552316.0,6935,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473470162,983463.00
09/09/2016 21:15,2,0.000,ALERT,210.80,296.96,59.965,1473470103,"274151322000054","219011344069620",0.00,23.30,0,294.26,298.77,0.0,0.0,0.000,790894.4,790894.4,6868,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473470163,983464.00
09/09/2016 21:15,2,0.000,ALERT,211.93,297.26,59.970,1473470103,"201051344000867","219011344069620",0.00,21.50,0,295.16,299.37,0.0,0.0,0.000,542355.9,542355.9,6933,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473470166,983465.00
