ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2016 21:15,2,0.000,ALERT,211.70,298.17,59.970,1473470103,"201051344001093","219011344069620",0.00,21.80,0,295.76,299.37,0.0,0.0,0.000,549134.5,549134.5,6953,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473470167,983466.00
09/09/2016 21:15,2,0.000,ALERT,211.70,297.57,59.986,1473470103,"201051344000900","219011344069620",0.00,21.00,0,295.46,299.07,0.0,0.0,0.000,559097.1,559097.1,6945,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473470169,983467.00
09/09/2016 21:15,2,0.000,ALERT,212.16,297.26,59.970,1473470103,"201051344000648","219011344069620",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,547958.4,547958.4,6926,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473470171,983468.00
09/09/2016 21:15,2,0.000,ALERT,211.70,298.17,59.917,1473470103,"201051344000569","219011344069620",0.00,21.30,0,296.36,299.97,0.0,0.0,0.000,559130.9,559130.9,6928,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473470173,983469.00
09/09/2016 21:15,2,0.000,ALERT,211.70,298.17,59.954,1473470103,"201051344000983","219011344069620",0.00,21.30,0,296.36,299.67,0.0,0.0,0.000,551551.5,551551.5,6923,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473470175,983470.00
09/09/2016 21:15,2,0.000,ALERT,211.70,297.57,59.959,1473470103,"201051344001158","219011344069620",0.00,21.00,0,295.16,298.47,0.0,0.0,0.000,543376.6,543376.6,6924,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473470176,983471.00
09/09/2016 21:15,2,0.000,ALERT,212.16,298.17,59.970,1473470103,"201051344000576","219011344069620",0.00,21.00,0,295.76,299.37,0.0,0.0,0.000,550901.9,550901.9,6945,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473470178,983472.00
09/09/2016 21:15,2,0.000,ALERT,211.03,295.76,59.959,1473470103,"274151322000087","219011344069620",0.00,24.00,0,293.96,297.87,0.0,0.0,0.000,763077.4,763077.4,6948,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473470180,983473.00
09/09/2016 21:30,2,0.000,ALERT,212.38,298.47,59.970,1473471003,"201051344000645","219011344069620",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,550386.5,550386.5,6937,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471005,983474.00
09/09/2016 21:30,2,0.000,ALERT,211.25,296.96,59.959,1473471003,"274151322000085","219011344069620",0.00,22.50,0,294.86,298.77,0.0,0.0,0.000,790689.9,790689.9,6867,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473471007,983475.00
09/09/2016 21:30,2,0.000,ALERT,212.61,298.47,59.933,1473471003,"201051344000633","219011344069620",0.00,21.00,0,293.96,299.07,0.0,0.0,0.000,541951.7,541951.7,6936,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471009,983476.00
09/09/2016 21:30,2,0.000,ALERT,211.93,298.17,59.975,1473471003,"201051344000469","219011344069620",0.00,20.00,0,294.56,299.37,0.0,0.0,0.000,544487.9,544487.9,6950,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473471011,983477.00
09/09/2016 21:30,2,0.000,ALERT,211.93,298.47,59.954,1473471003,"201051344000646","219011344069620",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,545124.1,545124.1,6923,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471013,983478.00
09/09/2016 21:30,2,0.000,ALERT,210.80,297.26,59.981,1473471003,"274151322000052","219011344069620",0.00,22.80,0,294.86,299.07,0.0,0.0,0.000,812379.3,812379.3,6872,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471014,983479.00
09/09/2016 21:30,2,0.000,ALERT,212.38,299.07,59.933,1473471003,"201051344000585","219011344069620",0.00,21.30,0,295.46,299.97,0.0,0.0,0.000,554910.6,554910.6,6919,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471016,983480.00
09/09/2016 21:30,2,0.000,ALERT,212.16,299.37,59.981,1473471003,"201051344001230","219011344069620",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,548194.8,548194.8,6958,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471018,983481.00
09/09/2016 21:30,2,0.000,ALERT,212.83,299.37,59.975,1473471003,"201051344000582","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,540945.6,540945.6,6917,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471020,983482.00
09/09/2016 21:30,2,0.000,ALERT,211.93,298.77,59.981,1473471003,"201051344000955","219011344069620",0.00,21.30,0,295.76,299.67,0.0,0.0,0.000,554835.3,554835.3,6922,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471022,983483.00
09/09/2016 21:30,2,0.000,ALERT,211.25,296.96,59.970,1473471003,"274151322000094","219011344069620",0.00,22.50,0,294.26,298.17,0.0,0.0,0.000,667817.7,667817.7,7004,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471023,983484.00
09/09/2016 21:30,2,0.000,ALERT,211.93,299.37,59.944,1473471003,"201051344000579","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,558798.8,558798.8,6934,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471025,983485.00
09/09/2016 21:30,2,0.000,ALERT,212.16,299.07,59.986,1473471003,"201051344000890","219011344069620",0.00,21.50,0,296.36,300.87,0.0,0.0,0.000,552098.5,552098.5,6917,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471027,983486.00
09/09/2016 21:30,2,0.000,ALERT,212.38,298.77,59.975,1473471003,"201051344000438","219011344069620",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,553559.2,553559.2,6925,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471029,983487.00
09/09/2016 21:30,2,0.000,ALERT,212.38,297.87,59.975,1473471003,"201051344000417","219011344069620",0.00,21.50,0,295.46,299.07,0.0,0.0,0.000,544728.6,544728.6,6925,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473471030,983488.00
09/09/2016 21:30,2,0.000,ALERT,211.03,296.96,59.965,1473471003,"274151322000083","219011344069620",0.00,22.50,0,295.46,299.07,0.0,0.0,0.000,805006.9,805006.9,6893,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471032,983489.00
09/09/2016 21:30,2,0.000,ALERT,211.70,296.66,60.012,1473471003,"274151322000076","219011344069620",0.00,22.50,0,294.56,298.77,0.0,0.0,0.000,859143.1,859143.1,6900,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471034,983490.00
09/09/2016 21:30,2,0.000,ALERT,211.93,299.07,59.981,1473471003,"201051344000868","219011344069620",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,543289.5,543289.5,6943,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471036,983491.00
09/09/2016 21:30,2,0.000,ALERT,211.03,298.17,59.970,1473471003,"274151322000095","219011344069620",0.00,22.30,0,296.06,299.37,0.0,0.0,0.000,850483.4,850483.4,6914,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473471038,983492.00
09/09/2016 21:30,2,0.000,ALERT,211.70,298.47,59.975,1473471003,"201051344000988","219011344069620",0.00,21.00,0,293.36,299.37,0.0,0.0,0.000,527990.8,527990.8,6935,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471040,983493.00
09/09/2016 21:30,2,0.000,ALERT,211.93,297.87,59.933,1473471003,"201051344001025","219011344069620",0.00,20.70,0,295.46,300.27,0.0,0.0,0.000,553619.3,553619.3,6924,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471042,983494.00
09/09/2016 21:30,2,0.000,ALERT,211.93,298.77,60.018,1473471003,"201051344000458","219011344069620",0.00,21.50,0,295.76,300.57,0.0,0.0,0.000,550649.2,550649.2,6929,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473471043,983495.00
09/09/2016 21:30,2,0.000,ALERT,212.61,298.47,59.970,1473471003,"201051344000853","219011344069620",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,549921.2,549921.2,6932,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471045,983496.00
09/09/2016 21:30,2,0.000,ALERT,212.61,298.77,59.970,1473471003,"201051344000685","219011344069620",0.00,21.00,0,296.06,299.67,0.0,0.0,0.000,552793.0,552793.0,6942,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471047,983497.00
09/09/2016 21:30,2,0.000,ALERT,212.38,298.17,59.933,1473471003,"201051344000917","219011344069620",0.00,21.80,0,294.86,299.37,0.0,0.0,0.000,549756.0,549756.0,6951,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471049,983498.00
09/09/2016 21:30,2,0.000,ALERT,212.61,299.07,59.981,1473471003,"201051344001145","219011344069620",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,554956.5,554956.5,6951,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473471051,983499.00
09/09/2016 21:30,2,0.000,ALERT,212.38,297.87,60.007,1473471003,"201051344000651","219011344069620",0.00,20.30,0,295.46,299.37,0.0,0.0,0.000,548001.9,548001.9,6920,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471052,983500.00
09/09/2016 21:30,2,0.000,ALERT,210.80,296.66,59.975,1473471003,"274151322000088","219011344069620",0.00,22.80,0,294.86,298.47,0.0,0.0,0.000,774918.2,774918.2,6873,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471054,983501.00
09/09/2016 21:30,2,0.000,ALERT,211.70,296.36,59.970,1473471003,"274151322000068","219011344069620",0.00,23.00,0,294.26,297.87,0.0,0.0,0.000,668244.1,668244.1,6997,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471056,983502.00
09/09/2016 21:30,2,0.000,ALERT,211.93,298.47,59.981,1473471003,"201051344001135","219011344069620",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,544151.8,544151.8,6916,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471058,983503.00
09/09/2016 21:30,2,0.000,ALERT,211.70,299.07,59.981,1473471003,"201051344000594","219011344069620",0.00,21.50,0,295.76,300.27,0.0,0.0,0.000,555045.6,555045.6,6929,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471060,983504.00
09/09/2016 21:30,2,0.000,ALERT,212.38,298.47,59.975,1473471003,"201051344001203","219011344069620",0.00,21.00,0,296.06,301.47,0.0,0.0,0.000,552316.0,552316.0,6937,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471062,983505.00
09/09/2016 21:30,2,0.000,ALERT,211.03,297.26,59.975,1473471003,"274151322000054","219011344069620",0.00,22.80,0,295.16,299.37,0.0,0.0,0.000,790894.4,790894.4,6870,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471063,983506.00
09/09/2016 21:30,2,0.000,ALERT,212.16,298.47,59.986,1473471003,"201051344000867","219011344069620",0.00,21.50,0,295.46,300.27,0.0,0.0,0.000,542355.9,542355.9,6935,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471065,983507.00
09/09/2016 21:30,2,0.000,ALERT,212.16,298.77,59.991,1473471003,"201051344001093","219011344069620",0.00,21.50,0,296.06,299.67,0.0,0.0,0.000,549134.5,549134.5,6955,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473471067,983508.00
09/09/2016 21:30,2,0.000,ALERT,211.70,298.17,59.975,1473471003,"201051344000900","219011344069620",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,559097.1,559097.1,6947,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471069,983509.00
09/09/2016 21:30,2,0.000,ALERT,212.16,297.57,59.991,1473471003,"201051344000648","219011344069620",0.00,20.30,0,295.16,299.97,0.0,0.0,0.000,547958.4,547958.4,6928,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473471071,983510.00
09/09/2016 21:30,2,0.000,ALERT,211.93,299.07,59.975,1473471003,"201051344000569","219011344069620",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,559130.9,559130.9,6930,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473471073,983511.00
09/09/2016 21:30,2,0.000,ALERT,211.93,298.77,59.970,1473471003,"201051344000983","219011344069620",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,551551.5,551551.5,6925,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473471075,983512.00
09/09/2016 21:30,2,0.000,ALERT,211.93,298.17,59.954,1473471003,"201051344001158","219011344069620",0.00,20.70,0,295.16,299.07,0.0,0.0,0.000,543376.6,543376.6,6926,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473471076,983513.00
09/09/2016 21:30,2,0.000,ALERT,212.38,298.77,59.975,1473471003,"201051344000576","219011344069620",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,550901.9,550901.9,6947,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471078,983514.00
09/09/2016 21:30,2,0.000,ALERT,211.25,296.96,59.975,1473471003,"274151322000087","219011344069620",0.00,23.50,0,294.56,298.17,0.0,0.0,0.000,763077.4,763077.4,6950,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471080,983515.00
09/09/2016 21:45,2,0.000,ALERT,212.83,298.47,59.949,1473471903,"201051344000645","219011344069620",0.00,21.00,0,296.66,300.27,0.0,0.0,0.000,550386.5,550386.5,6939,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471905,983516.00
09/09/2016 21:45,2,0.000,ALERT,211.93,297.26,59.922,1473471903,"274151322000085","219011344069620",0.00,22.30,0,295.76,301.77,0.0,0.0,0.000,790689.9,790689.9,6869,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471907,983517.00
09/09/2016 21:45,2,0.000,ALERT,212.83,298.47,59.949,1473471903,"201051344000633","219011344069620",0.00,20.70,0,294.86,299.67,0.0,0.0,0.000,541951.7,541951.7,6938,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473471909,983518.00
09/09/2016 21:45,2,0.000,ALERT,212.38,298.47,59.959,1473471903,"201051344000469","219011344069620",0.00,20.00,0,295.46,299.97,0.0,0.0,0.000,544487.9,544487.9,6952,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471911,983519.00
09/09/2016 21:45,2,0.000,ALERT,212.16,298.47,59.949,1473471903,"201051344000646","219011344069620",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,545124.1,545124.1,6925,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471913,983520.00
09/09/2016 21:45,2,0.000,ALERT,211.25,297.87,59.944,1473471903,"274151322000052","219011344069620",0.00,22.30,0,295.46,302.68,0.0,0.0,0.000,812379.3,812379.3,6874,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471915,983521.00
09/09/2016 21:45,2,0.000,ALERT,212.83,298.77,59.949,1473471903,"201051344000585","219011344069620",0.00,21.00,0,296.66,300.27,0.0,0.0,0.000,554910.6,554910.6,6921,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471916,983522.00
09/09/2016 21:45,2,0.000,ALERT,212.61,299.07,59.959,1473471903,"201051344001230","219011344069620",0.00,20.70,0,297.26,300.87,0.0,0.0,0.000,548194.8,548194.8,6960,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471918,983523.00
09/09/2016 21:45,2,0.000,ALERT,213.06,299.37,59.975,1473471903,"201051344000582","219011344069620",0.00,20.70,0,297.57,300.87,0.0,0.0,0.000,540945.6,540945.6,6919,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471920,983524.00
09/09/2016 21:45,2,0.000,ALERT,212.16,298.77,59.970,1473471903,"201051344000955","219011344069620",0.00,21.00,0,296.66,300.27,0.0,0.0,0.000,554835.3,554835.3,6924,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471922,983525.00
09/09/2016 21:45,2,0.000,ALERT,211.70,296.96,59.944,1473471903,"274151322000094","219011344069620",0.00,22.30,0,295.46,301.47,0.0,0.0,0.000,667817.7,667817.7,7006,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471924,983526.00
09/09/2016 21:45,2,0.000,ALERT,212.16,299.07,59.933,1473471903,"201051344000579","219011344069620",0.00,21.30,0,297.26,300.87,0.0,0.0,0.000,558798.8,558798.8,6936,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473471926,983527.00
09/09/2016 21:45,2,0.000,ALERT,212.38,299.07,59.975,1473471903,"201051344000890","219011344069620",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,552098.5,552098.5,6919,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471927,983528.00
09/09/2016 21:45,2,0.000,ALERT,212.61,298.47,59.949,1473471903,"201051344000438","219011344069620",0.00,20.70,0,296.96,300.57,0.0,0.0,0.000,553559.2,553559.2,6927,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471929,983529.00
09/09/2016 21:45,2,0.000,ALERT,212.61,297.87,59.986,1473471903,"201051344000417","219011344069620",0.00,21.00,0,295.76,299.37,0.0,0.0,0.000,544728.6,544728.6,6927,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471931,983530.00
09/09/2016 21:45,2,0.000,ALERT,211.48,297.87,59.944,1473471903,"274151322000083","219011344069620",0.00,22.00,0,296.06,302.68,0.0,0.0,0.000,805006.9,805006.9,6895,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471933,983531.00
09/09/2016 21:45,2,0.000,ALERT,212.16,297.87,59.944,1473471903,"274151322000076","219011344069620",0.00,22.00,0,295.46,301.77,0.0,0.0,0.000,859143.1,859143.1,6902,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471935,983532.00
09/09/2016 21:45,2,0.000,ALERT,212.16,299.07,60.002,1473471903,"201051344000868","219011344069620",0.00,20.70,0,297.57,300.87,0.0,0.0,0.000,543289.5,543289.5,6945,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471937,983533.00
09/09/2016 21:45,2,0.000,ALERT,211.48,298.17,59.944,1473471903,"274151322000095","219011344069620",0.00,22.00,0,296.66,302.98,0.0,0.0,0.000,850483.4,850483.4,6916,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473471938,983534.00
09/09/2016 21:45,2,0.000,ALERT,212.16,298.77,59.944,1473471903,"201051344000988","219011344069620",0.00,21.00,0,294.26,299.97,0.0,0.0,0.000,527990.8,527990.8,6937,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473471940,983535.00
09/09/2016 21:45,2,0.000,ALERT,212.38,298.17,59.954,1473471903,"201051344001025","219011344069620",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,553619.3,553619.3,6926,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471942,983536.00
09/09/2016 21:45,2,0.000,ALERT,212.16,298.77,59.981,1473471903,"201051344000458","219011344069620",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,550649.2,550649.2,6931,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471944,983537.00
09/09/2016 21:45,2,0.000,ALERT,212.83,298.47,59.933,1473471903,"201051344000853","219011344069620",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,549921.2,549921.2,6934,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471946,983538.00
09/09/2016 21:45,2,0.000,ALERT,213.06,299.07,59.970,1473471903,"201051344000685","219011344069620",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,552793.0,552793.0,6944,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473471948,983539.00
09/09/2016 21:45,2,0.000,ALERT,212.61,298.17,59.944,1473471903,"201051344000917","219011344069620",0.00,21.50,0,295.46,299.67,0.0,0.0,0.000,549756.0,549756.0,6953,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471949,983540.00
09/09/2016 21:45,2,0.000,ALERT,212.83,299.07,59.959,1473471903,"201051344001145","219011344069620",0.00,20.30,0,297.26,300.87,0.0,0.0,0.000,554956.5,554956.5,6953,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471951,983541.00
09/09/2016 21:45,2,0.000,ALERT,212.61,297.87,59.933,1473471903,"201051344000651","219011344069620",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,548001.9,548001.9,6922,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471953,983542.00
09/09/2016 21:45,2,0.000,ALERT,211.03,297.26,59.922,1473471903,"274151322000088","219011344069620",0.00,22.30,0,295.46,302.07,0.0,0.0,0.000,774918.2,774918.2,6875,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471955,983543.00
09/09/2016 21:45,2,0.000,ALERT,212.16,296.66,59.965,1473471903,"274151322000068","219011344069620",0.00,22.80,0,295.46,301.17,0.0,0.0,0.000,668244.1,668244.1,6999,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471957,983544.00
09/09/2016 21:45,2,0.000,ALERT,212.16,298.77,59.965,1473471903,"201051344001135","219011344069620",0.00,20.70,0,296.96,300.57,0.0,0.0,0.000,544151.8,544151.8,6918,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471958,983545.00
09/09/2016 21:45,2,0.000,ALERT,211.93,299.07,59.965,1473471903,"201051344000594","219011344069620",0.00,21.30,0,296.36,300.87,0.0,0.0,0.000,555045.6,555045.6,6931,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473471960,983546.00
09/09/2016 21:45,2,0.000,ALERT,212.61,298.77,59.954,1473471903,"201051344001203","219011344069620",0.00,21.00,0,296.66,301.77,0.0,0.0,0.000,552316.0,552316.0,6939,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471962,983547.00
09/09/2016 21:45,2,0.000,ALERT,211.25,297.26,59.954,1473471903,"274151322000054","219011344069620",0.00,22.50,0,295.76,302.68,0.0,0.0,0.000,790894.4,790894.4,6872,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471964,983548.00
09/09/2016 21:45,2,0.000,ALERT,212.38,298.47,59.970,1473471903,"201051344000867","219011344069620",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,542355.9,542355.9,6937,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471966,983549.00
09/09/2016 21:45,2,0.000,ALERT,212.61,298.77,59.965,1473471903,"201051344001093","219011344069620",0.00,21.30,0,296.66,299.97,0.0,0.0,0.000,549134.5,549134.5,6957,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471967,983550.00
09/09/2016 21:45,2,0.000,ALERT,212.16,298.47,59.949,1473471903,"201051344000900","219011344069620",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,559097.1,559097.1,6949,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473471969,983551.00
09/09/2016 21:45,2,0.000,ALERT,212.38,298.17,59.959,1473471903,"201051344000648","219011344069620",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,547958.4,547958.4,6930,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473471971,983552.00
09/09/2016 21:45,2,0.000,ALERT,212.16,299.07,59.991,1473471903,"201051344000569","219011344069620",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,559130.9,559130.9,6932,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471973,983553.00
09/09/2016 21:45,2,0.000,ALERT,212.16,299.07,59.965,1473471903,"201051344000983","219011344069620",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,551551.5,551551.5,6927,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471975,983554.00
09/09/2016 21:45,2,0.000,ALERT,212.16,298.17,59.965,1473471903,"201051344001158","219011344069620",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,543376.6,543376.6,6928,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471976,983555.00
09/09/2016 21:45,2,0.000,ALERT,212.61,298.77,59.965,1473471903,"201051344000576","219011344069620",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,550901.9,550901.9,6949,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471978,983556.00
09/09/2016 21:45,2,0.000,ALERT,211.70,296.66,59.954,1473471903,"274151322000087","219011344069620",0.00,23.30,0,295.16,302.07,0.0,0.0,0.000,763077.4,763077.4,6952,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473471980,983557.00
09/09/2016 22:00,2,0.000,ALERT,213.06,299.67,59.981,1473472805,"201051344000645","219011344069620",0.00,21.00,0,296.96,300.57,0.0,0.0,0.000,550386.5,550386.5,6941,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473472807,983558.00
09/09/2016 22:00,2,0.000,ALERT,211.93,298.17,59.954,1473472805,"274151322000085","219011344069620",0.00,22.30,0,295.16,299.37,0.0,0.0,0.000,790689.9,790689.9,6871,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473472808,983559.00
09/09/2016 22:00,2,0.000,ALERT,213.06,299.37,59.954,1473472805,"201051344000633","219011344069620",0.00,20.70,0,295.16,300.27,0.0,0.0,0.000,541951.7,541951.7,6940,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473472810,983560.00
09/09/2016 22:00,2,0.000,ALERT,212.61,299.37,59.949,1473472805,"201051344000469","219011344069620",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,544487.9,544487.9,6954,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473472812,983561.00
09/09/2016 22:00,2,0.000,ALERT,212.38,299.07,59.912,1473472805,"201051344000646","219011344069620",0.00,20.70,0,296.36,299.97,0.0,0.0,0.000,545124.1,545124.1,6927,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473472814,983562.00
09/09/2016 22:00,2,0.000,ALERT,211.48,298.77,59.954,1473472805,"274151322000052","219011344069620",0.00,22.30,0,294.86,299.97,0.0,0.0,0.000,812379.3,812379.3,6876,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473472815,983563.00
09/09/2016 22:00,2,0.000,ALERT,212.83,299.37,59.965,1473472805,"201051344000585","219011344069620",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,554910.6,554910.6,6923,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473472817,983564.00
09/09/2016 22:00,2,0.000,ALERT,212.61,299.37,59.928,1473472805,"201051344001230","219011344069620",0.00,20.30,0,296.96,300.57,0.0,0.0,0.000,548194.8,548194.8,6962,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473472819,983565.00
09/09/2016 22:00,2,0.000,ALERT,213.06,299.97,59.954,1473472805,"201051344000582","219011344069620",0.00,20.30,0,297.57,300.87,0.0,0.0,0.000,540945.6,540945.6,6921,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473472821,983566.00
09/09/2016 22:00,2,0.000,ALERT,212.38,299.07,59.965,1473472805,"201051344000955","219011344069620",0.00,21.00,0,296.36,299.97,0.0,0.0,0.000,554835.3,554835.3,6926,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473472823,983567.00
09/09/2016 22:00,2,0.000,ALERT,211.93,297.87,59.965,1473472805,"274151322000094","219011344069620",0.00,22.00,0,294.56,299.07,0.0,0.0,0.000,667817.7,667817.7,7008,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473472824,983568.00
09/09/2016 22:00,2,0.000,ALERT,212.61,300.27,59.959,1473472805,"201051344000579","219011344069620",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,558798.8,558798.8,6938,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473472826,983569.00
09/09/2016 22:00,2,0.000,ALERT,212.61,299.67,59.965,1473472805,"201051344000890","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,552098.5,552098.5,6921,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473472828,983570.00
09/09/2016 22:00,2,0.000,ALERT,212.83,299.37,59.959,1473472805,"201051344000438","219011344069620",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,553559.2,553559.2,6929,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473472830,983571.00
09/09/2016 22:00,2,0.000,ALERT,212.83,298.47,59.965,1473472805,"201051344000417","219011344069620",0.00,21.00,0,296.06,299.67,0.0,0.0,0.000,544728.6,544728.6,6929,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473472832,983572.00
09/09/2016 22:00,2,0.000,ALERT,212.16,298.47,59.944,1473472805,"274151322000083","219011344069620",0.00,21.80,0,295.16,299.97,0.0,0.0,0.000,805006.9,805006.9,6897,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473472833,983573.00
09/09/2016 22:00,2,0.000,ALERT,212.61,298.47,59.970,1473472805,"274151322000076","219011344069620",0.00,22.00,0,294.86,299.67,0.0,0.0,0.000,859143.1,859143.1,6904,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473472835,983574.00
09/09/2016 22:00,2,0.000,ALERT,212.61,300.27,59.954,1473472805,"201051344000868","219011344069620",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,543289.5,543289.5,6947,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473472837,983575.00
09/09/2016 22:00,2,0.000,ALERT,211.93,299.37,59.917,1473472805,"274151322000095","219011344069620",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,850483.4,850483.4,6918,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473472839,983576.00
09/09/2016 22:00,2,0.000,ALERT,212.61,299.97,59.954,1473472805,"201051344000988","219011344069620",0.00,21.00,0,294.26,300.87,0.0,0.0,0.000,527990.8,527990.8,6939,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473472841,983577.00
09/09/2016 22:00,2,0.000,ALERT,212.61,298.47,59.965,1473472805,"201051344001025","219011344069620",0.00,20.30,0,296.06,300.87,0.0,0.0,0.000,553619.3,553619.3,6928,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473472843,983578.00
09/09/2016 22:00,2,0.000,ALERT,212.83,299.97,59.965,1473472805,"201051344000458","219011344069620",0.00,21.30,0,296.96,301.77,0.0,0.0,0.000,550649.2,550649.2,6933,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473472844,983579.00
09/09/2016 22:00,2,0.000,ALERT,213.51,299.97,59.965,1473472805,"201051344000853","219011344069620",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,549921.2,549921.2,6936,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473472846,983580.00
09/09/2016 22:00,2,0.000,ALERT,213.06,299.37,59.965,1473472805,"201051344000685","219011344069620",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,552793.0,552793.0,6946,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473472848,983581.00
09/09/2016 22:00,2,0.000,ALERT,212.83,298.77,59.965,1473472805,"201051344000917","219011344069620",0.00,21.30,0,295.46,299.97,0.0,0.0,0.000,549756.0,549756.0,6955,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473472850,983582.00
09/09/2016 22:00,2,0.000,ALERT,213.06,299.67,59.996,1473472805,"201051344001145","219011344069620",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,554956.5,554956.5,6955,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473472852,983583.00
09/09/2016 22:00,2,0.000,ALERT,213.06,298.77,60.007,1473472805,"201051344000651","219011344069620",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,548001.9,548001.9,6924,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473472854,983584.00
09/09/2016 22:00,2,0.000,ALERT,211.70,298.77,59.949,1473472805,"274151322000088","219011344069620",0.00,22.30,0,294.56,299.37,0.0,0.0,0.000,774918.2,774918.2,6877,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473472856,983585.00
09/09/2016 22:00,2,0.000,ALERT,212.83,297.87,59.954,1473472805,"274151322000068","219011344069620",0.00,22.50,0,294.26,298.77,0.0,0.0,0.000,668244.1,668244.1,7001,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473472857,983586.00
09/09/2016 22:00,2,0.000,ALERT,212.38,299.07,59.965,1473472805,"201051344001135","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,544151.8,544151.8,6920,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473472859,983587.00
09/09/2016 22:00,2,0.000,ALERT,212.61,300.57,59.954,1473472805,"201051344000594","219011344069620",0.00,21.30,0,296.66,301.77,0.0,0.0,0.000,555045.6,555045.6,6933,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473472861,983588.00
09/09/2016 22:00,2,0.000,ALERT,212.83,299.07,59.944,1473472805,"201051344001203","219011344069620",0.00,20.70,0,296.96,302.07,0.0,0.0,0.000,552316.0,552316.0,6941,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473472863,983589.00
09/09/2016 22:00,2,0.000,ALERT,212.16,298.77,59.975,1473472805,"274151322000054","219011344069620",0.00,22.30,0,295.16,300.27,0.0,0.0,0.000,790894.4,790894.4,6874,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473472865,983590.00
09/09/2016 22:00,2,0.000,ALERT,213.06,299.67,59.938,1473472805,"201051344000867","219011344069620",0.00,21.30,0,296.36,301.47,0.0,0.0,0.000,542355.9,542355.9,6939,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473472867,983591.00
09/09/2016 22:00,2,0.000,ALERT,212.83,299.37,59.954,1473472805,"201051344001093","219011344069620",0.00,21.30,0,296.66,300.27,0.0,0.0,0.000,549134.5,549134.5,6959,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473472868,983592.00
09/09/2016 22:00,2,0.000,ALERT,212.83,299.97,59.959,1473472805,"201051344000900","219011344069620",0.00,20.30,0,296.36,301.17,0.0,0.0,0.000,559097.1,559097.1,6951,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473472870,983593.00
09/09/2016 22:00,2,0.000,ALERT,213.06,299.37,59.959,1473472805,"201051344000648","219011344069620",0.00,20.00,0,296.36,301.17,0.0,0.0,0.000,547958.4,547958.4,6932,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473472872,983594.00
09/09/2016 22:00,2,0.000,ALERT,212.83,300.57,59.965,1473472805,"201051344000569","219011344069620",0.00,20.70,0,297.26,302.07,0.0,0.0,0.000,559130.9,559130.9,6934,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473472874,983595.00
09/09/2016 22:00,2,0.000,ALERT,212.83,300.27,59.959,1473472805,"201051344000983","219011344069620",0.00,20.70,0,297.26,301.77,0.0,0.0,0.000,551551.5,551551.5,6929,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473472876,983596.00
09/09/2016 22:00,2,0.000,ALERT,212.83,299.67,59.981,1473472805,"201051344001158","219011344069620",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,543376.6,543376.6,6930,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473472877,983597.00
09/09/2016 22:00,2,0.000,ALERT,213.29,300.57,59.991,1473472805,"201051344000576","219011344069620",0.00,20.30,0,296.66,301.47,0.0,0.0,0.000,550901.9,550901.9,6951,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473472879,983598.00
09/09/2016 22:00,2,0.000,ALERT,212.16,297.87,59.954,1473472805,"274151322000087","219011344069620",0.00,22.80,0,294.56,299.37,0.0,0.0,0.000,763077.4,763077.4,6954,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473472881,983599.00
09/09/2016 22:15,2,0.000,ALERT,213.29,299.67,59.975,1473473703,"201051344000645","219011344069620",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,550386.5,550386.5,6943,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473473705,983600.00
09/09/2016 22:15,2,0.000,ALERT,212.16,298.47,59.991,1473473703,"274151322000085","219011344069620",0.00,22.00,0,295.16,299.97,0.0,0.0,0.000,790689.9,790689.9,6873,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473473707,983601.00
09/09/2016 22:15,2,0.000,ALERT,213.51,299.67,59.959,1473473703,"201051344000633","219011344069620",0.00,20.00,0,296.06,301.17,0.0,0.0,0.000,541951.7,541951.7,6942,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473473709,983602.00
09/09/2016 22:15,2,0.000,ALERT,212.83,299.67,59.959,1473473703,"201051344000469","219011344069620",0.00,19.50,0,296.36,301.17,0.0,0.0,0.000,544487.9,544487.9,6956,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473473711,983603.00
09/09/2016 22:15,2,0.000,ALERT,212.83,299.37,59.965,1473473703,"201051344000646","219011344069620",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,545124.1,545124.1,6929,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473473712,983604.00
09/09/2016 22:15,2,0.000,ALERT,211.70,297.87,59.938,1473473703,"274151322000052","219011344069620",0.00,21.80,0,294.86,300.57,0.0,0.0,0.000,812379.3,812379.3,6878,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473473714,983605.00
09/09/2016 22:15,2,0.000,ALERT,213.29,299.97,59.933,1473473703,"201051344000585","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,554910.6,554910.6,6925,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473473716,983606.00
09/09/2016 22:15,2,0.000,ALERT,213.06,299.97,59.949,1473473703,"201051344001230","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,548194.8,548194.8,6964,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473473718,983607.00
09/09/2016 22:15,2,0.000,ALERT,213.51,300.27,59.959,1473473703,"201051344000582","219011344069620",0.00,20.30,0,297.87,301.47,0.0,0.0,0.000,540945.6,540945.6,6923,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473473720,983608.00
09/09/2016 22:15,2,0.000,ALERT,212.83,299.67,59.954,1473473703,"201051344000955","219011344069620",0.00,20.70,0,296.96,300.57,0.0,0.0,0.000,554835.3,554835.3,6928,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473473722,983609.00
09/09/2016 22:15,2,0.000,ALERT,212.16,298.17,59.954,1473473703,"274151322000094","219011344069620",0.00,21.80,0,294.56,299.37,0.0,0.0,0.000,667817.7,667817.7,7010,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473473723,983610.00
