ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2016 22:15,2,0.000,ALERT,212.83,300.57,59.954,1473473703,"201051344000579","219011344069620",0.00,20.70,0,298.47,302.37,0.0,0.0,0.000,558798.8,558798.8,6940,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473473725,983611.00
09/09/2016 22:15,2,0.000,ALERT,213.06,300.27,59.991,1473473703,"201051344000890","219011344069620",0.00,20.70,0,297.87,302.07,0.0,0.0,0.000,552098.5,552098.5,6923,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473473727,983612.00
09/09/2016 22:15,2,0.000,ALERT,213.29,299.67,59.912,1473473703,"201051344000438","219011344069620",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,553559.2,553559.2,6931,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473473729,983613.00
09/09/2016 22:15,2,0.000,ALERT,213.29,299.07,59.975,1473473703,"201051344000417","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,544728.6,544728.6,6931,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473473731,983614.00
09/09/2016 22:15,2,0.000,ALERT,212.16,299.07,59.949,1473473703,"274151322000083","219011344069620",0.00,21.50,0,295.46,300.57,0.0,0.0,0.000,805006.9,805006.9,6899,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473473732,983615.00
09/09/2016 22:15,2,0.000,ALERT,212.83,298.77,59.949,1473473703,"274151322000076","219011344069620",0.00,21.80,0,295.16,300.27,0.0,0.0,0.000,859143.1,859143.1,6906,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473473734,983616.00
09/09/2016 22:15,2,0.000,ALERT,212.83,300.57,59.954,1473473703,"201051344000868","219011344069620",0.00,20.00,0,298.77,302.37,0.0,0.0,0.000,543289.5,543289.5,6949,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473473736,983617.00
09/09/2016 22:15,2,0.000,ALERT,212.16,299.37,59.933,1473473703,"274151322000095","219011344069620",0.00,21.50,0,296.36,300.87,0.0,0.0,0.000,850483.4,850483.4,6920,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473473738,983618.00
09/09/2016 22:15,2,0.000,ALERT,212.83,299.97,59.917,1473473703,"201051344000988","219011344069620",0.00,20.30,0,295.46,301.47,0.0,0.0,0.000,527990.8,527990.8,6941,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473473740,983619.00
09/09/2016 22:15,2,0.000,ALERT,213.06,299.07,59.965,1473473703,"201051344001025","219011344069620",0.00,20.00,0,296.96,301.47,0.0,0.0,0.000,553619.3,553619.3,6930,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473473741,983620.00
09/09/2016 22:15,2,0.000,ALERT,212.83,300.27,59.959,1473473703,"201051344000458","219011344069620",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,550649.2,550649.2,6935,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473473743,983621.00
09/09/2016 22:15,2,0.000,ALERT,213.51,299.97,59.965,1473473703,"201051344000853","219011344069620",0.00,20.00,0,298.47,302.07,0.0,0.0,0.000,549921.2,549921.2,6938,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473473745,983622.00
09/09/2016 22:15,2,0.000,ALERT,213.51,299.67,59.965,1473473703,"201051344000685","219011344069620",0.00,20.30,0,297.26,300.87,0.0,0.0,0.000,552793.0,552793.0,6948,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473473747,983623.00
09/09/2016 22:15,2,0.000,ALERT,213.29,299.37,59.959,1473473703,"201051344000917","219011344069620",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,549756.0,549756.0,6957,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473473749,983624.00
09/09/2016 22:15,2,0.000,ALERT,213.51,299.97,59.959,1473473703,"201051344001145","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,554956.5,554956.5,6957,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473473750,983625.00
09/09/2016 22:15,2,0.000,ALERT,213.51,299.07,59.954,1473473703,"201051344000651","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,548001.9,548001.9,6926,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473473752,983626.00
09/09/2016 22:15,2,0.000,ALERT,211.70,298.47,59.954,1473473703,"274151322000088","219011344069620",0.00,21.80,0,295.16,299.97,0.0,0.0,0.000,774918.2,774918.2,6879,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473473754,983627.00
09/09/2016 22:15,2,0.000,ALERT,212.83,297.26,59.965,1473473703,"274151322000068","219011344069620",0.00,22.30,0,294.56,299.37,0.0,0.0,0.000,668244.1,668244.1,7003,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473473756,983628.00
09/09/2016 22:15,2,0.000,ALERT,213.06,299.97,59.996,1473473703,"201051344001135","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,544151.8,544151.8,6922,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473473758,983629.00
09/09/2016 22:15,2,0.000,ALERT,212.83,300.87,59.954,1473473703,"201051344000594","219011344069620",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,555045.6,555045.6,6935,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473473760,983630.00
09/09/2016 22:15,2,0.000,ALERT,213.29,299.67,59.954,1473473703,"201051344001203","219011344069620",0.00,20.30,0,297.57,302.68,0.0,0.0,0.000,552316.0,552316.0,6943,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473473761,983631.00
09/09/2016 22:15,2,0.000,ALERT,212.16,299.07,59.959,1473473703,"274151322000054","219011344069620",0.00,22.00,0,295.46,300.87,0.0,0.0,0.000,790894.4,790894.4,6876,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473473763,983632.00
09/09/2016 22:15,2,0.000,ALERT,213.29,299.97,59.970,1473473703,"201051344000867","219011344069620",0.00,21.00,0,297.57,302.07,0.0,0.0,0.000,542355.9,542355.9,6941,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473473765,983633.00
09/09/2016 22:15,2,0.000,ALERT,213.51,299.97,59.986,1473473703,"201051344001093","219011344069620",0.00,21.00,0,297.26,300.87,0.0,0.0,0.000,549134.5,549134.5,6961,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473473767,983634.00
09/09/2016 22:15,2,0.000,ALERT,213.06,300.27,59.970,1473473703,"201051344000900","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,559097.1,559097.1,6953,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473473769,983635.00
09/09/2016 22:15,2,0.000,ALERT,213.29,299.67,60.007,1473473703,"201051344000648","219011344069620",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,547958.4,547958.4,6934,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473473771,983636.00
09/09/2016 22:15,2,0.000,ALERT,213.06,300.57,59.917,1473473703,"201051344000569","219011344069620",0.00,20.30,0,298.47,302.37,0.0,0.0,0.000,559130.9,559130.9,6936,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473473772,983637.00
09/09/2016 22:15,2,0.000,ALERT,213.06,300.57,59.954,1473473703,"201051344000983","219011344069620",0.00,20.30,0,298.77,302.37,0.0,0.0,0.000,551551.5,551551.5,6931,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473473774,983638.00
09/09/2016 22:15,2,0.000,ALERT,213.06,299.67,59.965,1473473703,"201051344001158","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,543376.6,543376.6,6932,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473473776,983639.00
09/09/2016 22:15,2,0.000,ALERT,213.51,300.57,59.965,1473473703,"201051344000576","219011344069620",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,550901.9,550901.9,6953,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473473778,983640.00
09/09/2016 22:15,2,0.000,ALERT,212.16,298.17,59.975,1473473703,"274151322000087","219011344069620",0.00,22.50,0,294.86,299.67,0.0,0.0,0.000,763077.4,763077.4,6956,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473473780,983641.00
09/09/2016 22:30,2,0.000,ALERT,213.96,300.87,59.975,1473474604,"201051344000645","219011344069620",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,550386.5,550386.5,6945,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473474606,983642.00
09/09/2016 22:30,2,0.000,ALERT,212.38,298.47,59.965,1473474604,"274151322000085","219011344069620",0.00,21.50,0,296.96,300.27,0.0,0.0,0.000,790689.9,790689.9,6875,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473474607,983643.00
09/09/2016 22:30,2,0.000,ALERT,213.96,300.57,59.970,1473474604,"201051344000633","219011344069620",0.00,19.80,0,296.06,301.77,0.0,0.0,0.000,541951.7,541951.7,6944,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473474609,983644.00
09/09/2016 22:30,2,0.000,ALERT,213.29,300.57,59.975,1473474604,"201051344000469","219011344069620",0.00,19.30,0,296.96,301.77,0.0,0.0,0.000,544487.9,544487.9,6958,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473474611,983645.00
09/09/2016 22:30,2,0.000,ALERT,213.06,299.97,59.975,1473474604,"201051344000646","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,545124.1,545124.1,6931,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473474613,983646.00
09/09/2016 22:30,2,0.000,ALERT,212.16,298.77,59.954,1473474604,"274151322000052","219011344069620",0.00,21.50,0,296.96,300.57,0.0,0.0,0.000,812379.3,812379.3,6880,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473474614,983647.00
09/09/2016 22:30,2,0.000,ALERT,213.51,300.27,59.975,1473474604,"201051344000585","219011344069620",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,554910.6,554910.6,6927,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473474616,983648.00
09/09/2016 22:30,2,0.000,ALERT,213.29,300.27,59.975,1473474604,"201051344001230","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,548194.8,548194.8,6966,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473474618,983649.00
09/09/2016 22:30,2,0.000,ALERT,213.74,300.87,60.012,1473474604,"201051344000582","219011344069620",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,540945.6,540945.6,6925,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473474620,983650.00
09/09/2016 22:30,2,0.000,ALERT,213.06,300.27,59.970,1473474604,"201051344000955","219011344069620",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,554835.3,554835.3,6930,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473474622,983651.00
09/09/2016 22:30,2,0.000,ALERT,212.61,298.77,59.959,1473474604,"274151322000094","219011344069620",0.00,21.30,0,296.66,299.67,0.0,0.0,0.000,667817.7,667817.7,7012,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473474624,983652.00
09/09/2016 22:30,2,0.000,ALERT,213.29,301.47,59.970,1473474604,"201051344000579","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,558798.8,558798.8,6942,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473474626,983653.00
09/09/2016 22:30,2,0.000,ALERT,213.29,300.87,59.970,1473474604,"201051344000890","219011344069620",0.00,20.30,0,298.47,302.37,0.0,0.0,0.000,552098.5,552098.5,6925,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473474628,983654.00
09/09/2016 22:30,2,0.000,ALERT,213.51,300.27,59.975,1473474604,"201051344000438","219011344069620",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,553559.2,553559.2,6933,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473474629,983655.00
09/09/2016 22:30,2,0.000,ALERT,213.51,299.37,59.970,1473474604,"201051344000417","219011344069620",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,544728.6,544728.6,6933,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473474631,983656.00
09/09/2016 22:30,2,0.000,ALERT,212.61,299.37,59.965,1473474604,"274151322000083","219011344069620",0.00,21.30,0,297.26,300.87,0.0,0.0,0.000,805006.9,805006.9,6901,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473474633,983657.00
09/09/2016 22:30,2,0.000,ALERT,213.06,299.07,59.970,1473474604,"274151322000076","219011344069620",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,859143.1,859143.1,6908,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473474635,983658.00
09/09/2016 22:30,2,0.000,ALERT,213.29,301.47,59.938,1473474604,"201051344000868","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,543289.5,543289.5,6951,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473474637,983659.00
09/09/2016 22:30,2,0.000,ALERT,212.61,300.27,59.975,1473474604,"274151322000095","219011344069620",0.00,21.00,0,298.17,301.17,0.0,0.0,0.000,850483.4,850483.4,6922,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473474639,983660.00
09/09/2016 22:30,2,0.000,ALERT,213.29,300.87,59.981,1473474604,"201051344000988","219011344069620",0.00,20.00,0,295.76,302.07,0.0,0.0,0.000,527990.8,527990.8,6943,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473474640,983661.00
09/09/2016 22:30,2,0.000,ALERT,213.29,299.67,59.970,1473474604,"201051344001025","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,553619.3,553619.3,6932,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473474642,983662.00
09/09/2016 22:30,2,0.000,ALERT,213.29,301.17,59.986,1473474604,"201051344000458","219011344069620",0.00,20.70,0,298.17,302.98,0.0,0.0,0.000,550649.2,550649.2,6937,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473474644,983663.00
09/09/2016 22:30,2,0.000,ALERT,213.96,300.87,60.034,1473474604,"201051344000853","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,549921.2,549921.2,6940,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473474646,983664.00
09/09/2016 22:30,2,0.000,ALERT,213.74,300.27,59.981,1473474604,"201051344000685","219011344069620",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,552793.0,552793.0,6950,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473474648,983665.00
09/09/2016 22:30,2,0.000,ALERT,213.74,299.97,59.986,1473474604,"201051344000917","219011344069620",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,549756.0,549756.0,6959,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473474649,983666.00
09/09/2016 22:30,2,0.000,ALERT,213.74,300.57,59.996,1473474604,"201051344001145","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,554956.5,554956.5,6959,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473474651,983667.00
09/09/2016 22:30,2,0.000,ALERT,213.51,299.67,59.981,1473474604,"201051344000651","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,548001.9,548001.9,6928,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473474653,983668.00
09/09/2016 22:30,2,0.000,ALERT,212.16,299.07,59.991,1473474604,"274151322000088","219011344069620",0.00,21.50,0,296.96,300.27,0.0,0.0,0.000,774918.2,774918.2,6881,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473474655,983669.00
09/09/2016 22:30,2,0.000,ALERT,213.06,297.87,59.996,1473474604,"274151322000068","219011344069620",0.00,21.80,0,296.66,299.37,0.0,0.0,0.000,668244.1,668244.1,7005,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473474657,983670.00
09/09/2016 22:30,2,0.000,ALERT,213.06,300.27,59.996,1473474604,"201051344001135","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,544151.8,544151.8,6924,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473474658,983671.00
09/09/2016 22:30,2,0.000,ALERT,213.29,301.77,59.991,1473474604,"201051344000594","219011344069620",0.00,20.30,0,298.17,302.68,0.0,0.0,0.000,555045.6,555045.6,6937,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473474660,983672.00
09/09/2016 22:30,2,0.000,ALERT,213.74,300.27,59.959,1473474604,"201051344001203","219011344069620",0.00,20.00,0,297.87,303.28,0.0,0.0,0.000,552316.0,552316.0,6945,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473474662,983673.00
09/09/2016 22:30,2,0.000,ALERT,212.38,299.67,59.981,1473474604,"274151322000054","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,790894.4,790894.4,6878,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473474664,983674.00
09/09/2016 22:30,2,0.000,ALERT,213.74,300.87,59.991,1473474604,"201051344000867","219011344069620",0.00,20.30,0,297.87,302.68,0.0,0.0,0.000,542355.9,542355.9,6943,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473474666,983675.00
09/09/2016 22:30,2,0.000,ALERT,213.51,300.27,59.996,1473474604,"201051344001093","219011344069620",0.00,20.30,0,297.87,301.47,0.0,0.0,0.000,549134.5,549134.5,6963,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473474667,983676.00
09/09/2016 22:30,2,0.000,ALERT,213.29,300.87,59.975,1473474604,"201051344000900","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,559097.1,559097.1,6955,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473474669,983677.00
09/09/2016 22:30,2,0.000,ALERT,213.74,300.57,59.996,1473474604,"201051344000648","219011344069620",0.00,19.50,0,297.57,302.37,0.0,0.0,0.000,547958.4,547958.4,6936,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473474671,983678.00
09/09/2016 22:30,2,0.000,ALERT,213.51,301.47,59.986,1473474604,"201051344000569","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,559130.9,559130.9,6938,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473474673,983679.00
09/09/2016 22:30,2,0.000,ALERT,213.51,301.17,59.959,1473474604,"201051344000983","219011344069620",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,551551.5,551551.5,6933,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473474675,983680.00
09/09/2016 22:30,2,0.000,ALERT,213.51,300.87,60.034,1473474604,"201051344001158","219011344069620",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,543376.6,543376.6,6934,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473474676,983681.00
09/09/2016 22:30,2,0.000,ALERT,213.74,301.17,59.996,1473474604,"201051344000576","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,550901.9,550901.9,6955,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473474678,983682.00
09/09/2016 22:30,2,0.000,ALERT,212.61,298.77,59.981,1473474604,"274151322000087","219011344069620",0.00,22.30,0,296.66,299.97,0.0,0.0,0.000,763077.4,763077.4,6958,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473474680,983683.00
09/09/2016 22:45,2,0.000,ALERT,213.96,300.57,59.986,1473475503,"201051344000645","219011344069620",0.00,19.80,0,0.00,304.48,0.0,0.0,0.000,550386.5,550386.5,0,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,1,64,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475506,983684.00
09/09/2016 22:45,2,0.000,ALERT,213.06,299.07,59.981,1473475503,"274151322000085","219011344069620",0.00,21.00,0,0.00,301.77,0.0,0.0,0.000,790689.9,790689.9,0,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,1,11014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475507,983685.00
09/09/2016 22:45,2,0.000,ALERT,213.96,300.27,59.991,1473475503,"201051344000633","219011344069620",0.00,19.30,0,0.00,303.88,0.0,0.0,0.000,541951.7,541951.7,0,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,1,64,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475509,983686.00
09/09/2016 22:45,2,0.000,ALERT,213.51,300.27,59.975,1473475503,"201051344000469","219011344069620",0.00,18.70,0,0.00,304.18,0.0,0.0,0.000,544487.9,544487.9,0,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,1,8488,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475511,983687.00
09/09/2016 22:45,2,0.000,ALERT,213.51,299.97,59.986,1473475503,"201051344000646","219011344069620",0.00,19.50,0,0.00,305.08,0.0,0.0,0.000,545124.1,545124.1,0,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,1,64,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475513,983688.00
09/09/2016 22:45,2,0.000,ALERT,212.61,298.77,59.975,1473475503,"274151322000052","219011344069620",0.00,21.30,0,0.00,301.17,0.0,0.0,0.000,812379.3,812379.3,0,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,1,10586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475515,983689.00
09/09/2016 22:45,2,0.000,ALERT,214.19,300.57,59.959,1473475503,"201051344000585","219011344069620",0.00,19.80,0,0.00,305.68,0.0,0.0,0.000,554910.6,554910.6,0,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,1,8902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475517,983690.00
09/09/2016 22:45,2,0.000,ALERT,213.74,300.27,59.975,1473475503,"201051344001230","219011344069620",0.00,19.30,0,0.00,305.38,0.0,0.0,0.000,548194.8,548194.8,0,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,1,64,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475518,983691.00
09/09/2016 22:45,2,0.000,ALERT,214.19,300.57,59.986,1473475503,"201051344000582","219011344069620",0.00,19.30,0,0.00,304.18,0.0,0.0,0.000,540945.6,540945.6,0,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,1,8495,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475520,983692.00
09/09/2016 22:45,2,0.000,ALERT,213.51,299.97,59.975,1473475503,"201051344000955","219011344069620",0.00,19.80,0,0.00,304.78,0.0,0.0,0.000,554835.3,554835.3,0,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,1,64,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475522,983693.00
09/09/2016 22:45,2,0.000,ALERT,212.83,298.77,59.981,1473475503,"274151322000094","219011344069620",0.00,21.00,0,0.00,302.98,0.0,0.0,0.000,667817.7,667817.7,0,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,1,10726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475524,983694.00
09/09/2016 22:45,2,0.000,ALERT,213.51,300.87,59.986,1473475503,"201051344000579","219011344069620",0.00,19.80,0,0.00,302.37,0.0,0.0,0.000,558798.8,558798.8,0,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,1,8492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475526,983695.00
09/09/2016 22:45,2,0.000,ALERT,213.74,300.57,59.986,1473475503,"201051344000890","219011344069620",0.00,19.80,0,0.00,303.88,0.0,0.0,0.000,552098.5,552098.5,0,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,1,8495,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475527,983696.00
09/09/2016 22:45,2,0.000,ALERT,213.96,299.97,59.986,1473475503,"201051344000438","219011344069620",0.00,19.50,0,0.00,301.77,0.0,0.0,0.000,553559.2,553559.2,0,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,1,8498,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475529,983697.00
09/09/2016 22:45,2,0.000,ALERT,213.96,299.37,60.002,1473475503,"201051344000417","219011344069620",0.00,19.50,0,0.00,301.77,0.0,0.0,0.000,544728.6,544728.6,0,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,1,8506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475531,983698.00
09/09/2016 22:45,2,0.000,ALERT,212.83,299.37,59.986,1473475503,"274151322000083","219011344069620",0.00,20.70,0,0.00,301.77,0.0,0.0,0.000,805006.9,805006.9,0,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,1,10946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475533,983699.00
09/09/2016 22:45,2,0.000,ALERT,213.29,298.77,59.949,1473475503,"274151322000076","219011344069620",0.00,21.00,0,0.00,300.87,0.0,0.0,0.000,859143.1,859143.1,0,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,1,11345,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475535,983700.00
09/09/2016 22:45,2,0.000,ALERT,213.29,300.87,59.996,1473475503,"201051344000868","219011344069620",0.00,19.30,0,0.00,302.37,0.0,0.0,0.000,543289.5,543289.5,0,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,1,8498,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475536,983701.00
09/09/2016 22:45,2,0.000,ALERT,212.61,299.97,59.975,1473475503,"274151322000095","219011344069620",0.00,20.70,0,0.00,302.68,0.0,0.0,0.000,850483.4,850483.4,0,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,1,11324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475538,983702.00
09/09/2016 22:45,2,0.000,ALERT,213.29,300.27,59.991,1473475503,"201051344000988","219011344069620",0.00,19.50,0,0.00,304.48,0.0,0.0,0.000,527990.8,527990.8,0,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,1,64,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475540,983703.00
09/09/2016 22:45,2,0.000,ALERT,213.51,299.37,60.012,1473475503,"201051344001025","219011344069620",0.00,19.00,0,0.00,302.98,0.0,0.0,0.000,553619.3,553619.3,0,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,1,8506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475542,983704.00
09/09/2016 22:45,2,0.000,ALERT,213.51,300.87,59.991,1473475503,"201051344000458","219011344069620",0.00,20.00,0,0.00,305.08,0.0,0.0,0.000,550649.2,550649.2,0,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,1,64,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475544,983705.00
09/09/2016 22:45,2,0.000,ALERT,213.96,300.27,59.981,1473475503,"201051344000853","219011344069620",0.00,19.00,0,0.00,304.48,0.0,0.0,0.000,549921.2,549921.2,0,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,1,64,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475546,983706.00
09/09/2016 22:45,2,0.000,ALERT,214.19,299.97,59.991,1473475503,"201051344000685","219011344069620",0.00,19.50,0,0.00,303.58,0.0,0.0,0.000,552793.0,552793.0,0,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,1,8507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475547,983707.00
09/09/2016 22:45,2,0.000,ALERT,213.74,299.37,59.981,1473475503,"201051344000917","219011344069620",0.00,20.00,0,0.00,301.17,0.0,0.0,0.000,549756.0,549756.0,0,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,1,8498,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475549,983708.00
09/09/2016 22:45,2,0.000,ALERT,213.96,300.27,60.012,1473475503,"201051344001145","219011344069620",0.00,19.30,0,0.00,303.28,0.0,0.0,0.000,554956.5,554956.5,0,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,1,8504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475551,983709.00
09/09/2016 22:45,2,0.000,ALERT,213.96,299.37,59.959,1473475503,"201051344000651","219011344069620",0.00,19.00,0,0.00,301.47,0.0,0.0,0.000,548001.9,548001.9,0,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,1,8499,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475553,983710.00
09/09/2016 22:45,2,0.000,ALERT,212.38,299.37,59.981,1473475503,"274151322000088","219011344069620",0.00,21.00,0,0.00,302.07,0.0,0.0,0.000,774918.2,774918.2,0,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,1,11206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475555,983711.00
09/09/2016 22:45,2,0.000,ALERT,213.51,298.47,59.981,1473475503,"274151322000068","219011344069620",0.00,21.50,0,0.00,300.27,0.0,0.0,0.000,668244.1,668244.1,0,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,1,11209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475556,983712.00
09/09/2016 22:45,2,0.000,ALERT,213.29,299.97,60.012,1473475503,"201051344001135","219011344069620",0.00,19.50,0,0.00,302.07,0.0,0.0,0.000,544151.8,544151.8,0,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,1,8499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475558,983713.00
09/09/2016 22:45,2,0.000,ALERT,213.29,301.47,59.970,1473475503,"201051344000594","219011344069620",0.00,20.00,0,0.00,302.68,0.0,0.0,0.000,555045.6,555045.6,0,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,1,8500,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475560,983714.00
09/09/2016 22:45,2,0.000,ALERT,213.96,299.97,59.981,1473475503,"201051344001203","219011344069620",0.00,19.50,0,0.00,305.98,0.0,0.0,0.000,552316.0,552316.0,0,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,1,64,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475562,983715.00
09/09/2016 22:45,2,0.000,ALERT,212.83,299.97,60.007,1473475503,"274151322000054","219011344069620",0.00,21.30,0,0.00,304.78,0.0,0.0,0.000,790894.4,790894.4,0,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,1,11342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475564,983716.00
09/09/2016 22:45,2,0.000,ALERT,213.74,300.57,59.970,1473475503,"201051344000867","219011344069620",0.00,20.00,0,0.00,302.07,0.0,0.0,0.000,542355.9,542355.9,0,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,1,8511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475566,983717.00
09/09/2016 22:45,2,0.000,ALERT,213.74,299.97,59.975,1473475503,"201051344001093","219011344069620",0.00,19.80,0,0.00,302.07,0.0,0.0,0.000,549134.5,549134.5,0,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,1,8506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475567,983718.00
09/09/2016 22:45,2,0.000,ALERT,213.51,300.87,59.986,1473475503,"201051344000900","219011344069620",0.00,19.00,0,0.00,304.48,0.0,0.0,0.000,559097.1,559097.1,0,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,1,8504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475569,983719.00
09/09/2016 22:45,2,0.000,ALERT,213.74,299.97,59.981,1473475503,"201051344000648","219011344069620",0.00,19.00,0,0.00,304.48,0.0,0.0,0.000,547958.4,547958.4,0,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,1,64,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475571,983720.00
09/09/2016 22:45,2,0.000,ALERT,213.74,301.17,59.981,1473475503,"201051344000569","219011344069620",0.00,19.50,0,0.00,302.68,0.0,0.0,0.000,559130.9,559130.9,0,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,1,8512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475573,983721.00
09/09/2016 22:45,2,0.000,ALERT,213.51,301.17,59.938,1473475503,"201051344000983","219011344069620",0.00,19.50,0,0.00,302.37,0.0,0.0,0.000,551551.5,551551.5,0,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,1,8518,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475575,983722.00
09/09/2016 22:45,2,0.000,ALERT,213.51,300.57,59.981,1473475503,"201051344001158","219011344069620",0.00,19.30,0,0.00,305.08,0.0,0.0,0.000,543376.6,543376.6,0,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,1,64,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475576,983723.00
09/09/2016 22:45,2,0.000,ALERT,213.96,301.17,59.970,1473475503,"201051344000576","219011344069620",0.00,19.30,0,0.00,305.68,0.0,0.0,0.000,550901.9,550901.9,0,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,1,64,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475578,983724.00
09/09/2016 22:45,2,0.000,ALERT,212.83,299.37,59.991,1473475503,"274151322000087","219011344069620",0.00,21.80,0,0.00,301.47,0.0,0.0,0.000,763077.4,763077.4,0,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,1,11334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473475580,983725.00
09/09/2016 23:00,2,0.000,ALERT,214.19,300.57,60.002,1473476403,"201051344000645","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,550386.5,550386.5,2,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473476405,983726.00
09/09/2016 23:00,2,0.000,ALERT,213.06,299.07,60.002,1473476403,"274151322000085","219011344069620",0.00,20.70,0,297.26,300.87,0.0,0.0,0.000,790689.9,790689.9,2,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473476407,983727.00
09/09/2016 23:00,2,0.000,ALERT,214.19,300.27,60.002,1473476403,"201051344000633","219011344069620",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,541951.7,541951.7,2,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473476408,983728.00
09/09/2016 23:00,2,0.000,ALERT,213.74,300.57,59.996,1473476403,"201051344000469","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,544487.9,544487.9,2,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473476410,983729.00
09/09/2016 23:00,2,0.000,ALERT,213.06,299.07,60.002,1473476403,"201051344000646","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,545124.1,545124.1,2,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473476412,983730.00
09/09/2016 23:00,2,0.000,ALERT,212.61,299.97,60.002,1473476403,"274151322000052","219011344069620",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,812379.3,812379.3,2,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473476414,983731.00
09/09/2016 23:00,2,0.000,ALERT,213.51,299.37,60.007,1473476403,"201051344000585","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,554910.6,554910.6,2,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473476416,983732.00
09/09/2016 23:00,2,0.000,ALERT,213.29,299.67,59.996,1473476403,"201051344001230","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,548194.8,548194.8,2,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473476417,983733.00
09/09/2016 23:00,2,0.000,ALERT,213.74,299.97,59.996,1473476403,"201051344000582","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,540945.6,540945.6,2,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473476419,983734.00
09/09/2016 23:00,2,0.000,ALERT,212.83,298.77,60.028,1473476403,"201051344000955","219011344069620",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,554835.3,554835.3,2,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473476421,983735.00
09/09/2016 23:00,2,0.000,ALERT,212.83,298.47,60.002,1473476403,"274151322000094","219011344069620",0.00,20.30,0,296.66,300.27,0.0,0.0,0.000,667817.7,667817.7,2,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473476423,983736.00
09/09/2016 23:00,2,0.000,ALERT,213.74,301.47,60.028,1473476403,"201051344000579","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,558798.8,558798.8,2,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473476425,983737.00
09/09/2016 23:00,2,0.000,ALERT,213.06,299.67,60.034,1473476403,"201051344000890","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,552098.5,552098.5,2,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473476426,983738.00
09/09/2016 23:00,2,0.000,ALERT,213.51,299.07,60.018,1473476403,"201051344000438","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,553559.2,553559.2,2,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473476428,983739.00
09/09/2016 23:00,2,0.000,ALERT,213.51,298.47,60.007,1473476403,"201051344000417","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,544728.6,544728.6,2,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473476430,983740.00
09/09/2016 23:00,2,0.000,ALERT,212.83,299.07,60.018,1473476403,"274151322000083","219011344069620",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,805006.9,805006.9,2,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473476432,983741.00
09/09/2016 23:00,2,0.000,ALERT,213.51,298.77,60.002,1473476403,"274151322000076","219011344069620",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,859143.1,859143.1,2,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473476434,983742.00
09/09/2016 23:00,2,0.000,ALERT,213.74,301.47,60.018,1473476403,"201051344000868","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,543289.5,543289.5,2,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473476435,983743.00
09/09/2016 23:00,2,0.000,ALERT,212.83,299.97,59.991,1473476403,"274151322000095","219011344069620",0.00,20.30,0,298.47,301.47,0.0,0.0,0.000,850483.4,850483.4,2,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473476437,983744.00
09/09/2016 23:00,2,0.000,ALERT,213.51,300.87,60.018,1473476403,"201051344000988","219011344069620",0.00,19.00,0,296.06,302.07,0.0,0.0,0.000,527990.8,527990.8,2,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473476439,983745.00
09/09/2016 23:00,2,0.000,ALERT,213.06,298.47,60.012,1473476403,"201051344001025","219011344069620",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,553619.3,553619.3,2,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473476441,983746.00
09/09/2016 23:00,2,0.000,ALERT,213.74,301.17,60.018,1473476403,"201051344000458","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,550649.2,550649.2,2,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473476443,983747.00
09/09/2016 23:00,2,0.000,ALERT,214.41,300.87,60.012,1473476403,"201051344000853","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,549921.2,549921.2,2,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473476444,983748.00
09/09/2016 23:00,2,0.000,ALERT,213.51,299.37,60.018,1473476403,"201051344000685","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,552793.0,552793.0,2,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473476446,983749.00
09/09/2016 23:00,2,0.000,ALERT,213.51,299.07,60.012,1473476403,"201051344000917","219011344069620",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,549756.0,549756.0,2,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473476448,983750.00
09/09/2016 23:00,2,0.000,ALERT,213.51,299.37,60.012,1473476403,"201051344001145","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,554956.5,554956.5,2,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473476450,983751.00
09/09/2016 23:00,2,0.000,ALERT,213.51,298.47,60.018,1473476403,"201051344000651","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,548001.9,548001.9,2,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473476452,983752.00
09/09/2016 23:00,2,0.000,ALERT,212.38,298.77,60.007,1473476403,"274151322000088","219011344069620",0.00,20.70,0,297.26,300.87,0.0,0.0,0.000,774918.2,774918.2,2,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473476454,983753.00
09/09/2016 23:00,2,0.000,ALERT,213.51,298.47,59.996,1473476403,"274151322000068","219011344069620",0.00,21.00,0,296.66,299.97,0.0,0.0,0.000,668244.1,668244.1,2,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473476456,983754.00
09/09/2016 23:00,2,0.000,ALERT,213.06,299.07,60.012,1473476403,"201051344001135","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,544151.8,544151.8,2,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473476457,983755.00
09/09/2016 23:00,2,0.000,ALERT,213.51,301.47,60.007,1473476403,"201051344000594","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,555045.6,555045.6,2,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473476459,983756.00
