ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2016 23:00,2,0.000,ALERT,213.29,299.07,60.012,1473476403,"201051344001203","219011344069620",0.00,19.00,0,297.87,303.28,0.0,0.0,0.000,552316.0,552316.0,2,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473476461,983757.00
09/09/2016 23:00,2,0.000,ALERT,212.83,299.37,59.996,1473476403,"274151322000054","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,790894.4,790894.4,2,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473476463,983758.00
09/09/2016 23:00,2,0.000,ALERT,213.96,300.87,60.002,1473476403,"201051344000867","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,542355.9,542355.9,2,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473476465,983759.00
09/09/2016 23:00,2,0.000,ALERT,213.29,299.07,59.996,1473476403,"201051344001093","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,549134.5,549134.5,2,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473476467,983760.00
09/09/2016 23:00,2,0.000,ALERT,213.74,301.17,60.007,1473476403,"201051344000900","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,559097.1,559097.1,2,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473476468,983761.00
09/09/2016 23:00,2,0.000,ALERT,213.96,300.27,60.002,1473476403,"201051344000648","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,547958.4,547958.4,2,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473476470,983762.00
09/09/2016 23:00,2,0.000,ALERT,213.74,301.47,60.002,1473476403,"201051344000569","219011344069620",0.00,19.00,0,299.67,302.98,0.0,0.0,0.000,559130.9,559130.9,2,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473476472,983763.00
09/09/2016 23:00,2,0.000,ALERT,213.74,301.17,59.959,1473476403,"201051344000983","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,551551.5,551551.5,2,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473476474,983764.00
09/09/2016 23:00,2,0.000,ALERT,213.74,300.57,59.959,1473476403,"201051344001158","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,543376.6,543376.6,2,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473476476,983765.00
09/09/2016 23:00,2,0.000,ALERT,214.19,301.47,59.991,1473476403,"201051344000576","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,550901.9,550901.9,2,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473476477,983766.00
09/09/2016 23:00,2,0.000,ALERT,213.06,298.17,59.996,1473476403,"274151322000087","219011344069620",0.00,21.30,0,296.66,300.27,0.0,0.0,0.000,763077.4,763077.4,2,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473476479,983767.00
09/09/2016 23:15,2,0.000,ALERT,213.29,299.37,59.954,1473477304,"201051344000645","219011344069620",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,550386.5,550386.5,4,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473477306,983768.00
09/09/2016 23:15,2,0.000,ALERT,212.38,298.17,59.917,1473477304,"274151322000085","219011344069620",0.00,20.30,0,296.06,300.87,0.0,0.0,0.000,790689.9,790689.9,4,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473477307,983769.00
09/09/2016 23:15,2,0.000,ALERT,213.51,299.67,59.933,1473477304,"201051344000633","219011344069620",0.00,18.70,0,295.76,301.77,0.0,0.0,0.000,541951.7,541951.7,4,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473477309,983770.00
09/09/2016 23:15,2,0.000,ALERT,212.83,299.37,59.959,1473477304,"201051344000469","219011344069620",0.00,18.00,0,296.36,302.07,0.0,0.0,0.000,544487.9,544487.9,4,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473477311,983771.00
09/09/2016 23:15,2,0.000,ALERT,212.16,298.17,59.954,1473477304,"201051344000646","219011344069620",0.00,18.70,0,295.16,299.97,0.0,0.0,0.000,545124.1,545124.1,4,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473477313,983772.00
09/09/2016 23:15,2,0.000,ALERT,212.16,297.87,59.954,1473477304,"274151322000052","219011344069620",0.00,20.30,0,295.76,300.87,0.0,0.0,0.000,812379.3,812379.3,4,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473477315,983773.00
09/09/2016 23:15,2,0.000,ALERT,212.83,298.77,59.965,1473477304,"201051344000585","219011344069620",0.00,19.00,0,295.46,300.87,0.0,0.0,0.000,554910.6,554910.6,4,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473477317,983774.00
09/09/2016 23:15,2,0.000,ALERT,212.38,298.77,59.981,1473477304,"201051344001230","219011344069620",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,548194.8,548194.8,4,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473477319,983775.00
09/09/2016 23:15,2,0.000,ALERT,212.83,299.07,59.965,1473477304,"201051344000582","219011344069620",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,540945.6,540945.6,4,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473477320,983776.00
09/09/2016 23:15,2,0.000,ALERT,212.16,298.47,59.959,1473477304,"201051344000955","219011344069620",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,554835.3,554835.3,4,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473477322,983777.00
09/09/2016 23:15,2,0.000,ALERT,212.38,297.87,59.938,1473477304,"274151322000094","219011344069620",0.00,20.00,0,295.46,299.97,0.0,0.0,0.000,667817.7,667817.7,4,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473477324,983778.00
09/09/2016 23:15,2,0.000,ALERT,212.83,300.57,59.954,1473477304,"201051344000579","219011344069620",0.00,19.30,0,297.87,302.98,0.0,0.0,0.000,558798.8,558798.8,4,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473477326,983779.00
09/09/2016 23:15,2,0.000,ALERT,212.61,299.07,59.959,1473477304,"201051344000890","219011344069620",0.00,19.30,0,296.66,301.77,0.0,0.0,0.000,552098.5,552098.5,4,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473477327,983780.00
09/09/2016 23:15,2,0.000,ALERT,212.61,298.47,59.933,1473477304,"201051344000438","219011344069620",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,553559.2,553559.2,4,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473477329,983781.00
09/09/2016 23:15,2,0.000,ALERT,212.83,297.87,59.954,1473477304,"201051344000417","219011344069620",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,544728.6,544728.6,4,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473477331,983782.00
09/09/2016 23:15,2,0.000,ALERT,212.16,298.47,59.954,1473477304,"274151322000083","219011344069620",0.00,20.00,0,296.06,301.17,0.0,0.0,0.000,805006.9,805006.9,4,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473477333,983783.00
09/09/2016 23:15,2,0.000,ALERT,212.83,298.17,59.917,1473477304,"274151322000076","219011344069620",0.00,20.00,0,295.76,300.87,0.0,0.0,0.000,859143.1,859143.1,4,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473477335,983784.00
09/09/2016 23:15,2,0.000,ALERT,212.83,300.57,59.965,1473477304,"201051344000868","219011344069620",0.00,18.70,0,298.17,303.28,0.0,0.0,0.000,543289.5,543289.5,4,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473477337,983785.00
09/09/2016 23:15,2,0.000,ALERT,212.38,299.07,59.959,1473477304,"274151322000095","219011344069620",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,850483.4,850483.4,4,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473477339,983786.00
09/09/2016 23:15,2,0.000,ALERT,212.61,299.67,59.991,1473477304,"201051344000988","219011344069620",0.00,19.00,0,294.86,302.07,0.0,0.0,0.000,527990.8,527990.8,4,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473477340,983787.00
09/09/2016 23:15,2,0.000,ALERT,212.38,297.57,59.917,1473477304,"201051344001025","219011344069620",0.00,18.30,0,295.46,301.17,0.0,0.0,0.000,553619.3,553619.3,4,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473477342,983788.00
09/09/2016 23:15,2,0.000,ALERT,212.83,299.97,59.954,1473477304,"201051344000458","219011344069620",0.00,19.50,0,297.57,303.58,0.0,0.0,0.000,550649.2,550649.2,4,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473477344,983789.00
09/09/2016 23:15,2,0.000,ALERT,213.51,299.97,59.996,1473477304,"201051344000853","219011344069620",0.00,18.70,0,297.26,302.68,0.0,0.0,0.000,549921.2,549921.2,4,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473477346,983790.00
09/09/2016 23:15,2,0.000,ALERT,212.83,298.47,59.959,1473477304,"201051344000685","219011344069620",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,552793.0,552793.0,4,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473477347,983791.00
09/09/2016 23:15,2,0.000,ALERT,212.61,297.87,59.965,1473477304,"201051344000917","219011344069620",0.00,19.50,0,294.56,299.97,0.0,0.0,0.000,549756.0,549756.0,4,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473477349,983792.00
09/09/2016 23:15,2,0.000,ALERT,212.83,298.77,59.954,1473477304,"201051344001145","219011344069620",0.00,18.70,0,296.36,301.47,0.0,0.0,0.000,554956.5,554956.5,4,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473477351,983793.00
09/09/2016 23:15,2,0.000,ALERT,212.61,297.87,59.970,1473477304,"201051344000651","219011344069620",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,548001.9,548001.9,4,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473477353,983794.00
09/09/2016 23:15,2,0.000,ALERT,211.70,298.47,60.007,1473477304,"274151322000088","219011344069620",0.00,20.30,0,295.76,300.57,0.0,0.0,0.000,774918.2,774918.2,4,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473477355,983795.00
09/09/2016 23:15,2,0.000,ALERT,212.61,297.26,59.954,1473477304,"274151322000068","219011344069620",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,668244.1,668244.1,4,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473477356,983796.00
09/09/2016 23:15,2,0.000,ALERT,212.38,298.47,59.959,1473477304,"201051344001135","219011344069620",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,544151.8,544151.8,4,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473477358,983797.00
09/09/2016 23:15,2,0.000,ALERT,212.83,300.57,59.970,1473477304,"201051344000594","219011344069620",0.00,19.30,0,297.26,302.98,0.0,0.0,0.000,555045.6,555045.6,4,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473477360,983798.00
09/09/2016 23:15,2,0.000,ALERT,212.61,298.17,59.965,1473477304,"201051344001203","219011344069620",0.00,19.00,0,295.76,302.37,0.0,0.0,0.000,552316.0,552316.0,4,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473477362,983799.00
09/09/2016 23:15,2,0.000,ALERT,212.16,298.77,59.981,1473477304,"274151322000054","219011344069620",0.00,20.70,0,295.76,301.17,0.0,0.0,0.000,790894.4,790894.4,4,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473477363,983800.00
09/09/2016 23:15,2,0.000,ALERT,213.29,299.67,60.002,1473477304,"201051344000867","219011344069620",0.00,19.30,0,297.26,303.28,0.0,0.0,0.000,542355.9,542355.9,4,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473477365,983801.00
09/09/2016 23:15,2,0.000,ALERT,212.61,298.47,59.996,1473477304,"201051344001093","219011344069620",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,549134.5,549134.5,4,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473477367,983802.00
09/09/2016 23:15,2,0.000,ALERT,212.83,299.97,59.928,1473477304,"201051344000900","219011344069620",0.00,18.70,0,296.96,302.68,0.0,0.0,0.000,559097.1,559097.1,4,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473477369,983803.00
09/09/2016 23:15,2,0.000,ALERT,213.29,299.37,59.981,1473477304,"201051344000648","219011344069620",0.00,18.30,0,296.96,302.68,0.0,0.0,0.000,547958.4,547958.4,4,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473477371,983804.00
09/09/2016 23:15,2,0.000,ALERT,213.06,300.57,59.965,1473477304,"201051344000569","219011344069620",0.00,19.00,0,297.87,303.28,0.0,0.0,0.000,559130.9,559130.9,4,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473477372,983805.00
09/09/2016 23:15,2,0.000,ALERT,213.06,300.27,59.970,1473477304,"201051344000983","219011344069620",0.00,19.00,0,297.87,302.98,0.0,0.0,0.000,551551.5,551551.5,4,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473477374,983806.00
09/09/2016 23:15,2,0.000,ALERT,213.06,299.97,59.970,1473477304,"201051344001158","219011344069620",0.00,18.30,0,296.66,302.07,0.0,0.0,0.000,543376.6,543376.6,4,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473477376,983807.00
09/09/2016 23:15,2,0.000,ALERT,213.29,300.57,59.965,1473477304,"201051344000576","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,550901.9,550901.9,4,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473477378,983808.00
09/09/2016 23:15,2,0.000,ALERT,212.38,297.57,59.959,1473477304,"274151322000087","219011344069620",0.00,21.00,0,295.46,300.27,0.0,0.0,0.000,763077.4,763077.4,4,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473477380,983809.00
09/09/2016 23:30,2,0.000,ALERT,213.29,299.67,59.981,1473478204,"201051344000645","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,550386.5,550386.5,6,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473478206,983810.00
09/09/2016 23:30,2,0.000,ALERT,212.38,299.67,59.970,1473478204,"274151322000085","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,790689.9,790689.9,6,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473478207,983811.00
09/09/2016 23:30,2,0.000,ALERT,213.29,299.37,59.933,1473478204,"201051344000633","219011344069620",0.00,18.30,0,296.06,300.87,0.0,0.0,0.000,541951.7,541951.7,6,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473478209,983812.00
09/09/2016 23:30,2,0.000,ALERT,212.83,299.67,59.959,1473478204,"201051344000469","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,544487.9,544487.9,6,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473478211,983813.00
09/09/2016 23:30,2,0.000,ALERT,212.16,298.77,59.965,1473478204,"201051344000646","219011344069620",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,545124.1,545124.1,6,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473478213,983814.00
09/09/2016 23:30,2,0.000,ALERT,211.93,299.07,59.965,1473478204,"274151322000052","219011344069620",0.00,20.00,0,296.06,300.87,0.0,0.0,0.000,812379.3,812379.3,6,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473478215,983815.00
09/09/2016 23:30,2,0.000,ALERT,212.61,299.07,59.965,1473478204,"201051344000585","219011344069620",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,554910.6,554910.6,6,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473478216,983816.00
09/09/2016 23:30,2,0.000,ALERT,212.38,299.37,59.954,1473478204,"201051344001230","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,548194.8,548194.8,6,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473478218,983817.00
09/09/2016 23:30,2,0.000,ALERT,212.83,299.37,59.959,1473478204,"201051344000582","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,540945.6,540945.6,6,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473478220,983818.00
09/09/2016 23:30,2,0.000,ALERT,212.16,298.77,59.959,1473478204,"201051344000955","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,554835.3,554835.3,6,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473478222,983819.00
09/09/2016 23:30,2,0.000,ALERT,212.38,298.77,59.944,1473478204,"274151322000094","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,667817.7,667817.7,6,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473478224,983820.00
09/09/2016 23:30,2,0.000,ALERT,212.83,300.27,59.965,1473478204,"201051344000579","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,558798.8,558798.8,6,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473478226,983821.00
09/09/2016 23:30,2,0.000,ALERT,212.38,299.37,59.970,1473478204,"201051344000890","219011344069620",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,552098.5,552098.5,6,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473478227,983822.00
09/09/2016 23:30,2,0.000,ALERT,212.61,298.77,59.965,1473478204,"201051344000438","219011344069620",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,553559.2,553559.2,6,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473478229,983823.00
09/09/2016 23:30,2,0.000,ALERT,212.61,298.47,59.965,1473478204,"201051344000417","219011344069620",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,544728.6,544728.6,6,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473478231,983824.00
09/09/2016 23:30,2,0.000,ALERT,212.16,299.97,59.975,1473478204,"274151322000083","219011344069620",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,805006.9,805006.9,6,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473478233,983825.00
09/09/2016 23:30,2,0.000,ALERT,212.61,298.77,59.959,1473478204,"274151322000076","219011344069620",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,859143.1,859143.1,6,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473478235,983826.00
09/09/2016 23:30,2,0.000,ALERT,212.61,300.57,59.970,1473478204,"201051344000868","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,543289.5,543289.5,6,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473478237,983827.00
09/09/2016 23:30,2,0.000,ALERT,212.16,299.97,59.975,1473478204,"274151322000095","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,850483.4,850483.4,6,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473478238,983828.00
09/09/2016 23:30,2,0.000,ALERT,212.61,299.97,59.970,1473478204,"201051344000988","219011344069620",0.00,19.00,0,295.16,301.17,0.0,0.0,0.000,527990.8,527990.8,6,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473478240,983829.00
09/09/2016 23:30,2,0.000,ALERT,212.16,298.47,59.970,1473478204,"201051344001025","219011344069620",0.00,18.30,0,295.46,300.87,0.0,0.0,0.000,553619.3,553619.3,6,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473478242,983830.00
09/09/2016 23:30,2,0.000,ALERT,212.83,299.97,59.981,1473478204,"201051344000458","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,550649.2,550649.2,6,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473478244,983831.00
09/09/2016 23:30,2,0.000,ALERT,213.29,299.97,59.975,1473478204,"201051344000853","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,549921.2,549921.2,6,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473478246,983832.00
09/09/2016 23:30,2,0.000,ALERT,212.83,299.37,59.970,1473478204,"201051344000685","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,552793.0,552793.0,6,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473478247,983833.00
09/09/2016 23:30,2,0.000,ALERT,212.61,298.47,59.975,1473478204,"201051344000917","219011344069620",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,549756.0,549756.0,6,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473478249,983834.00
09/09/2016 23:30,2,0.000,ALERT,212.83,299.37,59.938,1473478204,"201051344001145","219011344069620",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,554956.5,554956.5,6,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473478251,983835.00
09/09/2016 23:30,2,0.000,ALERT,212.83,298.47,59.975,1473478204,"201051344000651","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,548001.9,548001.9,6,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473478253,983836.00
09/09/2016 23:30,2,0.000,ALERT,211.93,299.07,59.970,1473478204,"274151322000088","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,774918.2,774918.2,6,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473478255,983837.00
09/09/2016 23:30,2,0.000,ALERT,212.83,298.47,59.970,1473478204,"274151322000068","219011344069620",0.00,20.70,0,295.76,299.37,0.0,0.0,0.000,668244.1,668244.1,6,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473478257,983838.00
09/09/2016 23:30,2,0.000,ALERT,212.16,299.07,59.981,1473478204,"201051344001135","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,544151.8,544151.8,6,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473478259,983839.00
09/09/2016 23:30,2,0.000,ALERT,212.61,300.57,59.933,1473478204,"201051344000594","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,555045.6,555045.6,6,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473478260,983840.00
09/09/2016 23:30,2,0.000,ALERT,212.61,299.07,59.975,1473478204,"201051344001203","219011344069620",0.00,18.70,0,296.66,302.07,0.0,0.0,0.000,552316.0,552316.0,6,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473478262,983841.00
09/09/2016 23:30,2,0.000,ALERT,211.93,299.37,59.970,1473478204,"274151322000054","219011344069620",0.00,20.30,0,296.36,301.17,0.0,0.0,0.000,790894.4,790894.4,6,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473478264,983842.00
09/09/2016 23:30,2,0.000,ALERT,213.06,299.97,59.975,1473478204,"201051344000867","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,542355.9,542355.9,6,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473478266,983843.00
09/09/2016 23:30,2,0.000,ALERT,212.38,298.77,59.981,1473478204,"201051344001093","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,549134.5,549134.5,6,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473478268,983844.00
09/09/2016 23:30,2,0.000,ALERT,212.61,299.97,59.986,1473478204,"201051344000900","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,559097.1,559097.1,6,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473478269,983845.00
09/09/2016 23:30,2,0.000,ALERT,213.06,299.37,59.986,1473478204,"201051344000648","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,547958.4,547958.4,6,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473478271,983846.00
09/09/2016 23:30,2,0.000,ALERT,212.83,300.57,59.996,1473478204,"201051344000569","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,559130.9,559130.9,6,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473478273,983847.00
09/09/2016 23:30,2,0.000,ALERT,212.83,300.27,59.970,1473478204,"201051344000983","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,551551.5,551551.5,6,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473478275,983848.00
09/09/2016 23:30,2,0.000,ALERT,212.83,299.67,59.975,1473478204,"201051344001158","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,543376.6,543376.6,6,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473478277,983849.00
09/09/2016 23:30,2,0.000,ALERT,213.29,300.27,59.975,1473478204,"201051344000576","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,550901.9,550901.9,6,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473478279,983850.00
09/09/2016 23:30,2,0.000,ALERT,212.38,299.07,59.970,1473478204,"274151322000087","219011344069620",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,763077.4,763077.4,6,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473478280,983851.00
09/09/2016 23:45,2,0.000,ALERT,214.19,301.17,59.970,1473479103,"201051344000645","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,550386.5,550386.5,8,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473479105,983852.00
09/09/2016 23:45,2,0.000,ALERT,213.29,300.27,59.970,1473479103,"274151322000085","219011344069620",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,790689.9,790689.9,8,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473479107,983853.00
09/09/2016 23:45,2,0.000,ALERT,214.19,301.17,59.965,1473479103,"201051344000633","219011344069620",0.00,18.30,0,296.06,302.07,0.0,0.0,0.000,541951.7,541951.7,8,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473479109,983854.00
09/09/2016 23:45,2,0.000,ALERT,213.74,301.17,59.970,1473479103,"201051344000469","219011344069620",0.00,18.00,0,297.26,302.37,0.0,0.0,0.000,544487.9,544487.9,8,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473479111,983855.00
09/09/2016 23:45,2,0.000,ALERT,212.83,299.37,60.002,1473479103,"201051344000646","219011344069620",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,545124.1,545124.1,8,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473479113,983856.00
09/09/2016 23:45,2,0.000,ALERT,212.61,300.57,59.986,1473479103,"274151322000052","219011344069620",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,812379.3,812379.3,8,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473479114,983857.00
09/09/2016 23:45,2,0.000,ALERT,213.29,299.97,59.981,1473479103,"201051344000585","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,554910.6,554910.6,8,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473479116,983858.00
09/09/2016 23:45,2,0.000,ALERT,213.06,299.67,59.954,1473479103,"201051344001230","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,548194.8,548194.8,8,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473479118,983859.00
09/09/2016 23:45,2,0.000,ALERT,213.51,300.27,59.970,1473479103,"201051344000582","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,540945.6,540945.6,8,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473479120,983860.00
09/09/2016 23:45,2,0.000,ALERT,212.83,299.37,59.970,1473479103,"201051344000955","219011344069620",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,554835.3,554835.3,8,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473479122,983861.00
09/09/2016 23:45,2,0.000,ALERT,213.29,299.37,59.965,1473479103,"274151322000094","219011344069620",0.00,19.80,0,297.57,300.87,0.0,0.0,0.000,667817.7,667817.7,8,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473479123,983862.00
09/09/2016 23:45,2,0.000,ALERT,213.51,302.07,59.965,1473479103,"201051344000579","219011344069620",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,558798.8,558798.8,8,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473479125,983863.00
09/09/2016 23:45,2,0.000,ALERT,213.06,299.67,59.965,1473479103,"201051344000890","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,552098.5,552098.5,8,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473479127,983864.00
09/09/2016 23:45,2,0.000,ALERT,213.29,299.67,60.002,1473479103,"201051344000438","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,553559.2,553559.2,8,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473479129,983865.00
09/09/2016 23:45,2,0.000,ALERT,213.29,299.07,59.949,1473479103,"201051344000417","219011344069620",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,544728.6,544728.6,8,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473479131,983866.00
09/09/2016 23:45,2,0.000,ALERT,213.29,299.97,59.954,1473479103,"274151322000083","219011344069620",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,805006.9,805006.9,8,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473479132,983867.00
09/09/2016 23:45,2,0.000,ALERT,213.51,299.97,59.954,1473479103,"274151322000076","219011344069620",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,859143.1,859143.1,8,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473479134,983868.00
09/09/2016 23:45,2,0.000,ALERT,213.51,302.07,59.970,1473479103,"201051344000868","219011344069620",0.00,18.30,0,298.47,303.28,0.0,0.0,0.000,543289.5,543289.5,8,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473479136,983869.00
09/09/2016 23:45,2,0.000,ALERT,213.06,300.87,59.959,1473479103,"274151322000095","219011344069620",0.00,19.50,0,299.07,302.07,0.0,0.0,0.000,850483.4,850483.4,8,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473479138,983870.00
09/09/2016 23:45,2,0.000,ALERT,213.51,301.17,59.996,1473479103,"201051344000988","219011344069620",0.00,19.00,0,295.46,302.37,0.0,0.0,0.000,527990.8,527990.8,8,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473479140,983871.00
09/09/2016 23:45,2,0.000,ALERT,213.06,298.77,59.970,1473479103,"201051344001025","219011344069620",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,553619.3,553619.3,8,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473479141,983872.00
09/09/2016 23:45,2,0.000,ALERT,213.74,301.47,60.007,1473479103,"201051344000458","219011344069620",0.00,19.30,0,297.87,303.28,0.0,0.0,0.000,550649.2,550649.2,8,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473479143,983873.00
09/09/2016 23:45,2,0.000,ALERT,214.19,301.17,59.965,1473479103,"201051344000853","219011344069620",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,549921.2,549921.2,8,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473479145,983874.00
09/09/2016 23:45,2,0.000,ALERT,213.51,299.67,59.965,1473479103,"201051344000685","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,552793.0,552793.0,8,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473479147,983875.00
09/09/2016 23:45,2,0.000,ALERT,213.29,299.37,59.991,1473479103,"201051344000917","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,549756.0,549756.0,8,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473479149,983876.00
09/09/2016 23:45,2,0.000,ALERT,213.51,299.97,59.954,1473479103,"201051344001145","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,554956.5,554956.5,8,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473479151,983877.00
09/09/2016 23:45,2,0.000,ALERT,213.29,298.77,59.970,1473479103,"201051344000651","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,548001.9,548001.9,8,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473479152,983878.00
09/09/2016 23:45,2,0.000,ALERT,212.61,300.27,59.928,1473479103,"274151322000088","219011344069620",0.00,19.80,0,297.87,301.47,0.0,0.0,0.000,774918.2,774918.2,8,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473479154,983879.00
09/09/2016 23:45,2,0.000,ALERT,213.51,299.37,59.986,1473479103,"274151322000068","219011344069620",0.00,20.30,0,297.26,300.57,0.0,0.0,0.000,668244.1,668244.1,8,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473479156,983880.00
09/09/2016 23:45,2,0.000,ALERT,212.83,299.37,59.959,1473479103,"201051344001135","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,544151.8,544151.8,8,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473479158,983881.00
09/09/2016 23:45,2,0.000,ALERT,213.51,302.07,59.959,1473479103,"201051344000594","219011344069620",0.00,19.00,0,297.87,303.28,0.0,0.0,0.000,555045.6,555045.6,8,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473479160,983882.00
09/09/2016 23:45,2,0.000,ALERT,213.29,299.37,59.970,1473479103,"201051344001203","219011344069620",0.00,18.70,0,296.96,302.37,0.0,0.0,0.000,552316.0,552316.0,8,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473479162,983883.00
09/09/2016 23:45,2,0.000,ALERT,212.83,300.27,59.954,1473479103,"274151322000054","219011344069620",0.00,20.30,0,297.87,302.07,0.0,0.0,0.000,790894.4,790894.4,8,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473479163,983884.00
09/09/2016 23:45,2,0.000,ALERT,213.74,301.17,59.959,1473479103,"201051344000867","219011344069620",0.00,19.30,0,297.26,302.98,0.0,0.0,0.000,542355.9,542355.9,8,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473479165,983885.00
09/09/2016 23:45,2,0.000,ALERT,213.06,299.37,59.970,1473479103,"201051344001093","219011344069620",0.00,19.30,0,297.26,300.57,0.0,0.0,0.000,549134.5,549134.5,8,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473479167,983886.00
09/09/2016 23:45,2,0.000,ALERT,213.51,301.17,59.965,1473479103,"201051344000900","219011344069620",0.00,18.30,0,297.57,302.68,0.0,0.0,0.000,559097.1,559097.1,8,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473479169,983887.00
09/09/2016 23:45,2,0.000,ALERT,213.74,300.57,59.965,1473479103,"201051344000648","219011344069620",0.00,18.00,0,297.57,302.68,0.0,0.0,0.000,547958.4,547958.4,8,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473479170,983888.00
09/09/2016 23:45,2,0.000,ALERT,213.51,301.47,59.965,1473479103,"201051344000569","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,559130.9,559130.9,8,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473479172,983889.00
09/09/2016 23:45,2,0.000,ALERT,213.51,301.47,59.954,1473479103,"201051344000983","219011344069620",0.00,18.70,0,298.47,303.28,0.0,0.0,0.000,551551.5,551551.5,8,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473479174,983890.00
09/09/2016 23:45,2,0.000,ALERT,213.74,300.87,59.922,1473479103,"201051344001158","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,543376.6,543376.6,8,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473479176,983891.00
09/09/2016 23:45,2,0.000,ALERT,214.19,301.77,59.959,1473479103,"201051344000576","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,550901.9,550901.9,8,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473479178,983892.00
09/09/2016 23:45,2,0.000,ALERT,213.29,299.97,59.965,1473479103,"274151322000087","219011344069620",0.00,20.70,0,297.26,301.17,0.0,0.0,0.000,763077.4,763077.4,8,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473479179,983893.00
